Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,11.0,4.15,3.0,11.0,9.39,0.0
2016,1,1,8,0,0.0,22.0,4.2,3.0,22.0,18.17,8.91
2016,1,1,8,15,0.0,39.0,4.25,3.0,39.0,35.85,25.47
2016,1,1,8,30,0.0,56.0,4.3,3.0,56.0,53.11,41.24
2016,1,1,8,45,0.0,74.5,4.4,3.5,74.5,71.74,57.99
2016,1,1,9,0,0.0,93.0,4.5,4.0,93.0,89.9,74.07
2016,1,1,9,15,3.5,109.5,4.5,4.0,111.0,108.36,90.47
2016,1,1,9,30,7.0,126.0,4.5,4.0,129.0,126.94,106.75
2016,1,1,9,45,56.0,154.5,4.55,4.0,178.0,220.81,189.99
2016,1,1,10,0,105.0,183.0,4.6,4.0,227.0,300.71,259.43
2016,1,1,10,15,128.5,200.0,4.5,4.0,258.5,360.24,309.24
2016,1,1,10,30,152.0,217.0,4.4,4.0,290.0,399.99,342.01
2016,1,1,10,45,153.5,230.5,4.35,4.5,308.5,413.33,351.39
2016,1,1,11,0,155.0,244.0,4.3,5.0,327.0,426.02,360.24
2016,1,1,11,15,115.5,249.5,4.25,5.0,312.5,389.03,327.77
2016,1,1,11,30,76.0,255.0,4.2,5.0,298.0,332.99,279.84
2016,1,1,11,45,81.0,262.5,4.2,5.0,309.5,341.41,286.75
2016,1,1,12,0,86.0,270.0,4.2,5.0,321.0,349.46,293.18
2016,1,1,12,15,52.0,246.5,4.15,5.0,278.0,287.51,240.63
2016,1,1,12,30,18.0,223.0,4.1,5.0,235.0,214.08,178.15
2016,1,1,12,45,35.0,240.5,4.05,5.5,262.5,259.12,216.08
2016,1,1,13,0,52.0,258.0,4.0,6.0,290.0,287.75,239.7
2016,1,1,13,15,26.5,215.5,3.95,6.0,232.0,220.4,183.02
2016,1,1,13,30,1.0,173.0,3.9,6.0,174.0,149.21,122.59
2016,1,1,13,45,24.5,202.5,3.85,6.0,216.0,191.54,159.15
2016,1,1,14,0,48.0,232.0,3.8,6.0,258.0,241.67,201.56
2016,1,1,14,15,24.0,151.0,3.7,6.0,164.0,147.16,121.64
2016,1,1,14,30,0.0,70.0,3.6,6.0,70.0,58.07,45.04
2016,1,1,14,45,4.5,115.0,3.5,6.0,117.0,98.25,80.01
2016,1,1,15,0,9.0,160.0,3.4,6.0,164.0,138.18,114.42
2016,1,1,15,15,6.0,147.0,3.2,5.5,149.5,124.85,103.31
2016,1,1,15,30,3.0,134.0,3.0,5.0,135.0,111.99,92.61
2016,1,1,15,45,1.5,118.0,2.8,5.0,118.5,97.5,80.22
2016,1,1,16,0,0.0,102.0,2.6,5.0,102.0,83.38,68.02
2016,1,1,16,15,0.0,84.5,2.35,4.5,84.5,68.66,55.18
2016,1,1,16,30,0.0,67.0,2.1,4.0,67.0,54.2,42.36
2016,1,1,16,45,0.0,50.0,1.85,4.0,50.0,40.45,31.46
2016,1,1,17,0,0.0,33.0,1.6,4.0,33.0,27.13,18.76
2016,1,1,17,15,0.0,19.5,1.55,4.0,19.5,16.09,7.1
2016,1,1,17,30,0.0,6.0,1.5,4.0,6.0,5.12,0.0
2016,1,1,17,45,0.0,3.0,1.5,4.0,3.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,4.0,0.8,3.5,4.0,3.41,0.0
2016,1,2,8,0,0.0,8.0,0.8,4.0,8.0,6.57,0.0
2016,1,2,8,15,0.0,15.0,0.8,4.0,15.0,12.33,5.08
2016,1,2,8,30,0.0,22.0,0.8,4.0,22.0,18.12,10.39
2016,1,2,8,45,0.0,29.0,0.85,4.0,29.0,23.91,15.69
2016,1,2,9,0,0.0,36.0,0.9,4.0,36.0,29.71,20.93
2016,1,2,9,15,0.0,43.5,0.85,4.0,43.5,35.95,26.48
2016,1,2,9,30,0.0,51.0,0.8,4.0,51.0,42.19,31.98
2016,1,2,9,45,0.0,78.0,0.8,4.5,78.0,65.32,52.2
2016,1,2,10,0,0.0,105.0,0.8,5.0,105.0,91.38,74.59
2016,1,2,10,15,0.0,118.5,0.8,5.0,118.5,103.9,85.13
2016,1,2,10,30,0.0,132.0,0.8,5.0,132.0,116.41,95.61
2016,1,2,10,45,12.0,169.0,0.8,5.0,176.0,164.96,137.06
2016,1,2,11,0,24.0,206.0,0.8,5.0,220.0,214.1,178.02
2016,1,2,11,15,34.5,223.0,0.8,5.0,243.0,259.66,215.22
2016,1,2,11,30,45.0,240.0,0.8,5.0,266.0,285.82,236.2
2016,1,2,11,45,22.5,199.5,0.8,5.5,212.5,199.47,164.24
2016,1,2,12,0,0.0,159.0,0.8,6.0,159.0,138.01,112.25
2016,1,2,12,15,0.0,131.0,0.85,6.0,131.0,111.49,90.13
2016,1,2,12,30,0.0,103.0,0.9,6.0,103.0,86.2,68.74
2016,1,2,12,45,2.0,144.0,0.95,6.5,145.5,124.55,101.21
2016,1,2,13,0,4.0,185.0,1.0,7.0,188.0,163.65,133.65
2016,1,2,13,15,2.0,174.5,0.95,7.0,176.0,151.76,123.58
2016,1,2,13,30,0.0,164.0,0.9,7.0,164.0,140.28,114.05
2016,1,2,13,45,47.0,207.0,0.9,7.0,233.0,220.39,181.69
2016,1,2,14,0,94.0,250.0,0.9,7.0,302.0,288.21,237.05
2016,1,2,14,15,47.0,133.0,0.8,7.0,159.0,143.93,117.76
2016,1,2,14,30,0.0,16.0,0.7,7.0,16.0,13.21,5.89
2016,1,2,14,45,0.0,60.0,0.6,7.0,60.0,49.72,37.89
2016,1,2,15,0,0.0,104.0,0.5,7.0,104.0,86.64,69.82
2016,1,2,15,15,0.0,95.0,0.4,6.5,95.0,78.95,63.36
2016,1,2,15,30,0.0,86.0,0.3,6.0,86.0,71.32,57.04
2016,1,2,15,45,0.0,75.5,0.25,6.0,75.5,62.53,49.52
2016,1,2,16,0,0.0,65.0,0.2,6.0,65.0,53.81,41.99
2016,1,2,16,15,0.0,54.0,0.2,5.5,54.0,44.71,34.06
2016,1,2,16,30,0.0,43.0,0.2,5.0,43.0,35.55,25.93
2016,1,2,16,45,0.0,32.5,0.2,5.0,32.5,26.83,19.05
2016,1,2,17,0,0.0,22.0,0.2,5.0,22.0,18.13,10.73
2016,1,2,17,15,0.0,13.0,0.25,4.5,13.0,10.69,3.01
2016,1,2,17,30,0.0,4.0,0.3,4.0,4.0,3.41,0.0
2016,1,2,17,45,0.0,2.0,0.4,4.0,2.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,164.5,14.5,2.65,4.5,29.0,128.48,0.0
2016,1,3,8,0,329.0,29.0,3.0,5.0,58.0,330.87,257.99
2016,1,3,8,15,432.5,39.0,3.0,5.5,102.5,435.02,366.06
2016,1,3,8,30,536.0,49.0,3.0,6.0,147.0,546.14,462.37
2016,1,3,8,45,600.5,55.5,3.05,6.5,194.5,624.73,527.94
2016,1,3,9,0,665.0,62.0,3.1,7.0,242.0,704.83,591.48
2016,1,3,9,15,508.0,95.0,3.1,7.5,246.5,613.02,517.86
2016,1,3,9,30,351.0,128.0,3.1,8.0,251.0,519.26,440.09
2016,1,3,9,45,357.0,144.5,3.15,9.0,282.5,527.76,445.47
2016,1,3,10,0,363.0,161.0,3.2,10.0,314.0,555.33,464.57
2016,1,3,10,15,232.5,188.0,3.15,10.5,289.0,464.4,386.49
2016,1,3,10,30,102.0,215.0,3.1,11.0,264.0,329.19,272.65
2016,1,3,10,45,110.5,229.5,3.05,11.5,285.5,350.54,289.43
2016,1,3,11,0,119.0,244.0,3.0,12.0,307.0,391.64,320.96
2016,1,3,11,15,179.0,252.5,2.95,12.0,352.0,453.33,370.75
2016,1,3,11,30,239.0,261.0,2.9,12.0,397.0,513.25,418.1
2016,1,3,11,45,255.5,265.5,2.9,12.5,414.0,545.16,441.03
2016,1,3,12,0,272.0,270.0,2.9,13.0,431.0,555.46,447.75
2016,1,3,12,15,592.0,181.0,2.9,13.0,535.0,746.79,598.96
2016,1,3,12,30,912.0,92.0,2.9,13.0,639.0,897.69,707.28
2016,1,3,12,45,914.0,91.0,2.9,13.5,637.5,868.76,683.98
2016,1,3,13,0,916.0,90.0,2.9,14.0,636.0,836.63,660.11
2016,1,3,13,15,912.5,89.0,2.9,14.0,626.0,797.25,632.23
2016,1,3,13,30,909.0,88.0,2.9,14.0,616.0,755.34,602.37
2016,1,3,13,45,905.5,86.0,2.95,14.0,598.0,710.01,568.57
2016,1,3,14,0,902.0,84.0,3.0,14.0,580.0,662.54,531.61
2016,1,3,14,15,891.5,82.5,3.0,14.0,554.0,612.68,491.51
2016,1,3,14,30,881.0,81.0,3.0,14.0,528.0,557.85,446.55
2016,1,3,14,45,867.5,78.5,3.0,14.0,495.0,499.8,397.78
2016,1,3,15,0,854.0,76.0,3.0,14.0,462.0,441.58,347.39
2016,1,3,15,15,832.5,73.5,2.75,13.5,422.5,380.55,293.66
2016,1,3,15,30,811.0,71.0,2.5,13.0,383.0,320.79,239.82
2016,1,3,15,45,784.5,66.0,2.3,13.0,339.5,259.03,183.76
2016,1,3,16,0,758.0,61.0,2.1,13.0,296.0,199.76,130.84
2016,1,3,16,15,711.0,56.0,1.9,12.0,248.0,140.68,82.92
2016,1,3,16,30,664.0,51.0,1.7,11.0,200.0,87.12,46.97
2016,1,3,16,45,593.0,43.5,1.5,10.0,152.5,38.65,29.1
2016,1,3,17,0,522.0,36.0,1.3,9.0,105.0,32.43,23.11
2016,1,3,17,15,379.5,25.5,1.3,8.5,64.0,21.14,11.4
2016,1,3,17,30,237.0,15.0,1.3,8.0,23.0,12.8,0.0
2016,1,3,17,45,118.5,7.5,1.35,7.5,11.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,234.5,12.5,2.65,1.5,32.5,175.99,0.0
2016,1,4,8,0,469.0,25.0,3.0,2.0,65.0,419.57,327.84
2016,1,4,8,15,569.5,32.5,2.95,2.5,113.0,524.87,442.2
2016,1,4,8,30,670.0,40.0,2.9,3.0,161.0,635.56,538.13
2016,1,4,8,45,727.5,44.5,2.9,4.0,211.0,710.21,598.99
2016,1,4,9,0,785.0,49.0,2.9,5.0,261.0,785.37,656.5
2016,1,4,9,15,821.0,52.5,2.9,5.5,308.5,839.78,696.37
2016,1,4,9,30,857.0,56.0,2.9,6.0,356.0,882.88,726.16
2016,1,4,9,45,881.5,58.5,2.95,7.0,399.5,921.13,750.43
2016,1,4,10,0,906.0,61.0,3.0,8.0,443.0,956.8,772.12
2016,1,4,10,15,922.5,63.0,2.95,8.5,480.0,981.14,785.74
2016,1,4,10,30,939.0,65.0,2.9,9.0,517.0,1002.08,796.86
2016,1,4,10,45,949.5,66.5,2.9,9.5,547.5,1012.93,801.31
2016,1,4,11,0,960.0,68.0,2.9,10.0,578.0,1019.99,803.31
2016,1,4,11,15,967.5,69.0,2.85,10.0,601.0,1019.6,801.27
2016,1,4,11,30,975.0,70.0,2.8,10.0,624.0,1015.26,796.75
2016,1,4,11,45,975.5,72.5,2.75,10.5,638.0,1002.32,785.04
2016,1,4,12,0,976.0,75.0,2.7,11.0,652.0,985.55,770.97
2016,1,4,12,15,977.5,75.0,2.65,11.0,658.5,962.88,754.42
2016,1,4,12,30,979.0,75.0,2.6,11.0,665.0,936.58,735.5
2016,1,4,12,45,977.0,75.5,2.6,11.5,662.0,904.43,711.71
2016,1,4,13,0,975.0,76.0,2.6,12.0,659.0,869.07,685.73
2016,1,4,13,15,971.0,75.5,2.6,12.0,648.0,828.0,656.88
2016,1,4,13,30,967.0,75.0,2.6,12.0,637.0,784.23,625.91
2016,1,4,13,45,959.0,74.5,2.6,12.0,617.5,735.26,590.03
2016,1,4,14,0,951.0,74.0,2.6,12.0,598.0,684.35,550.34
2016,1,4,14,15,940.5,72.5,2.6,12.0,571.0,629.23,506.4
2016,1,4,14,30,930.0,71.0,2.6,12.0,544.0,572.93,460.27
2016,1,4,14,45,913.5,70.0,2.6,12.0,510.0,513.36,410.14
2016,1,4,15,0,897.0,69.0,2.6,12.0,476.0,453.75,358.43
2016,1,4,15,15,875.5,66.5,2.45,11.5,435.5,391.09,303.17
2016,1,4,15,30,854.0,64.0,2.3,11.0,395.0,328.86,246.94
2016,1,4,15,45,823.0,60.5,2.15,11.0,349.5,264.92,188.65
2016,1,4,16,0,792.0,57.0,2.0,11.0,304.0,203.91,133.89
2016,1,4,16,15,745.0,52.5,1.8,10.0,255.5,143.17,84.06
2016,1,4,16,30,698.0,48.0,1.6,9.0,207.0,87.88,46.45
2016,1,4,16,45,621.5,41.5,1.45,8.0,158.0,36.93,27.83
2016,1,4,17,0,545.0,35.0,1.3,7.0,109.0,31.52,22.54
2016,1,4,17,15,403.0,25.0,1.35,6.5,67.0,22.57,12.94
2016,1,4,17,30,261.0,15.0,1.4,6.0,25.0,12.8,0.0
2016,1,4,17,45,130.5,7.5,1.45,5.5,12.5,6.4,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,150.5,15.0,2.95,1.5,28.0,118.78,0.0
2016,1,5,8,0,301.0,30.0,3.1,2.0,56.0,310.16,243.47
2016,1,5,8,15,405.0,41.0,3.1,2.0,100.0,415.06,354.28
2016,1,5,8,30,509.0,52.0,3.1,2.0,144.0,527.04,453.68
2016,1,5,8,45,574.0,59.0,3.1,2.5,191.0,606.36,520.95
2016,1,5,9,0,639.0,66.0,3.1,3.0,238.0,687.13,586.06
2016,1,5,9,15,680.5,71.5,3.0,3.0,284.0,745.6,631.3
2016,1,5,9,30,722.0,77.0,2.9,3.0,330.0,803.21,674.17
2016,1,5,9,45,751.5,80.5,2.85,3.5,371.5,845.47,703.04
2016,1,5,10,0,781.0,84.0,2.8,4.0,413.0,879.13,724.76
2016,1,5,10,15,801.0,86.5,2.75,4.5,449.5,906.72,741.58
2016,1,5,10,30,821.0,89.0,2.7,5.0,486.0,931.15,755.86
2016,1,5,10,45,836.0,90.5,2.65,5.5,515.5,946.15,763.2
2016,1,5,11,0,851.0,92.0,2.6,6.0,545.0,957.59,768.11
2016,1,5,11,15,860.5,93.5,2.6,6.5,567.5,960.1,767.26
2016,1,5,11,30,870.0,95.0,2.6,7.0,590.0,958.89,764.03
2016,1,5,11,45,887.5,91.0,2.6,8.0,607.0,954.64,757.52
2016,1,5,12,0,905.0,87.0,2.6,9.0,624.0,936.76,741.58
2016,1,5,12,15,907.0,87.0,2.6,9.5,630.0,916.02,725.3
2016,1,5,12,30,909.0,87.0,2.6,10.0,636.0,891.88,706.78
2016,1,5,12,45,759.0,134.0,2.6,10.5,591.0,803.21,641.67
2016,1,5,13,0,609.0,181.0,2.6,11.0,546.0,702.75,565.14
2016,1,5,13,15,482.5,215.5,2.6,11.0,502.0,608.82,492.29
2016,1,5,13,30,356.0,250.0,2.6,11.0,458.0,515.26,418.36
2016,1,5,13,45,269.0,254.0,2.6,11.5,408.5,440.68,358.24
2016,1,5,14,0,182.0,258.0,2.6,12.0,359.0,362.14,294.43
2016,1,5,14,15,311.5,224.5,2.55,11.5,388.0,402.26,328.14
2016,1,5,14,30,441.0,191.0,2.5,11.0,417.0,428.12,348.42
2016,1,5,14,45,222.0,172.5,2.5,11.0,286.0,270.46,220.42
2016,1,5,15,0,3.0,154.0,2.5,11.0,155.0,130.51,105.45
2016,1,5,15,15,1.5,141.0,2.35,10.5,141.5,118.17,95.7
2016,1,5,15,30,0.0,128.0,2.2,10.0,128.0,106.14,85.9
2016,1,5,15,45,0.0,112.0,2.05,10.0,112.0,92.34,74.29
2016,1,5,16,0,0.0,96.0,1.9,10.0,96.0,78.74,62.73
2016,1,5,16,15,0.0,80.0,1.8,9.5,80.0,65.34,51.28
2016,1,5,16,30,0.0,64.0,1.7,9.0,64.0,52.15,39.82
2016,1,5,16,45,0.0,48.5,1.65,9.0,48.5,39.57,30.13
2016,1,5,17,0,0.0,33.0,1.6,9.0,33.0,27.29,18.63
2016,1,5,17,15,0.0,20.0,1.75,8.5,20.0,16.5,8.01
2016,1,5,17,30,0.0,7.0,1.9,8.0,7.0,5.75,0.0
2016,1,5,17,45,0.0,3.5,2.05,8.0,3.5,2.99,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,89.5,17.5,2.35,5.5,25.0,77.88,0.0
2016,1,6,8,0,179.0,35.0,2.5,6.0,50.0,228.7,175.35
2016,1,6,8,15,277.5,49.5,2.55,6.0,91.0,325.99,274.86
2016,1,6,8,30,376.0,64.0,2.6,6.0,132.0,431.49,368.72
2016,1,6,8,45,434.5,75.5,2.65,6.5,176.5,504.55,430.81
2016,1,6,9,0,493.0,87.0,2.7,7.0,221.0,579.99,492.11
2016,1,6,9,15,539.0,95.0,2.65,7.0,264.5,646.11,544.03
2016,1,6,9,30,585.0,103.0,2.6,7.0,308.0,708.83,591.49
2016,1,6,9,45,614.0,109.5,2.6,7.5,348.0,752.89,622.49
2016,1,6,10,0,643.0,116.0,2.6,8.0,388.0,794.91,651.28
2016,1,6,10,15,321.5,94.0,2.6,8.0,230.0,449.82,380.34
2016,1,6,10,30,0.0,72.0,2.6,8.0,72.0,59.73,45.94
2016,1,6,10,45,0.0,79.5,2.65,8.5,79.5,66.01,51.45
2016,1,6,11,0,0.0,87.0,2.7,9.0,87.0,72.3,56.62
2016,1,6,11,15,0.0,86.5,2.7,9.0,86.5,71.9,56.17
2016,1,6,11,30,0.0,86.0,2.7,9.0,86.0,71.49,55.75
2016,1,6,11,45,0.0,108.5,2.7,9.5,108.5,91.33,72.4
2016,1,6,12,0,0.0,131.0,2.7,10.0,131.0,111.69,89.3
2016,1,6,12,15,0.0,132.5,2.65,10.0,132.5,112.82,90.17
2016,1,6,12,30,0.0,134.0,2.6,10.0,134.0,113.97,91.1
2016,1,6,12,45,0.0,117.0,2.55,10.5,117.0,98.52,77.98
2016,1,6,13,0,0.0,100.0,2.5,11.0,100.0,83.49,65.25
2016,1,6,13,15,0.0,94.0,2.45,11.0,94.0,78.27,60.9
2016,1,6,13,30,0.0,88.0,2.4,11.0,88.0,73.18,56.66
2016,1,6,13,45,0.0,81.0,2.35,11.0,81.0,67.31,51.77
2016,1,6,14,0,0.0,74.0,2.3,11.0,74.0,61.45,46.87
2016,1,6,14,15,0.0,48.0,2.3,11.0,48.0,39.76,28.47
2016,1,6,14,30,0.0,22.0,2.3,11.0,22.0,18.18,10.01
2016,1,6,14,45,0.0,14.5,2.3,11.0,14.5,11.97,4.69
2016,1,6,15,0,0.0,7.0,2.3,11.0,7.0,5.77,0.0
2016,1,6,15,15,4.0,74.0,2.1,11.0,75.5,62.86,48.58
2016,1,6,15,30,8.0,141.0,1.9,11.0,144.0,119.4,96.65
2016,1,6,15,45,4.0,125.0,1.75,11.0,126.5,103.9,83.65
2016,1,6,16,0,0.0,109.0,1.6,11.0,109.0,89.06,71.27
2016,1,6,16,15,170.0,100.5,1.35,10.5,140.0,104.8,77.17
2016,1,6,16,30,340.0,92.0,1.1,10.0,171.0,96.03,65.18
2016,1,6,16,45,281.5,75.0,0.85,10.0,130.0,57.02,45.59
2016,1,6,17,0,223.0,58.0,0.6,10.0,89.0,43.94,33.3
2016,1,6,17,15,111.5,38.5,0.55,9.5,54.0,29.55,18.98
2016,1,6,17,30,0.0,19.0,0.5,9.0,19.0,15.25,0.0
2016,1,6,17,45,0.0,9.5,0.5,9.0,9.5,8.11,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,181.5,14.0,2.2,7.0,29.5,139.46,0.0
2016,1,7,8,0,363.0,28.0,2.3,7.0,59.0,354.17,271.07
2016,1,7,8,15,468.5,37.0,2.35,7.5,104.0,459.59,381.43
2016,1,7,8,30,574.0,46.0,2.4,8.0,149.0,572.17,477.48
2016,1,7,8,45,637.0,51.5,2.5,8.5,197.5,641.3,534.64
2016,1,7,9,0,700.0,57.0,2.6,9.0,246.0,720.87,596.91
2016,1,7,9,15,486.0,98.0,2.6,9.5,240.0,597.15,499.55
2016,1,7,9,30,272.0,139.0,2.6,10.0,234.0,441.69,371.85
2016,1,7,9,45,556.5,103.5,2.65,11.0,329.0,692.29,571.2
2016,1,7,10,0,841.0,68.0,2.7,12.0,424.0,916.12,731.49
2016,1,7,10,15,859.5,70.5,2.65,12.5,461.0,942.9,744.89
2016,1,7,10,30,878.0,73.0,2.6,13.0,498.0,955.72,750.21
2016,1,7,10,45,895.0,73.0,2.6,14.0,529.0,970.96,756.46
2016,1,7,11,0,912.0,73.0,2.6,15.0,560.0,982.68,760.27
2016,1,7,11,15,921.0,74.0,2.7,16.0,583.0,984.29,758.24
2016,1,7,11,30,930.0,75.0,2.8,17.0,606.0,982.11,753.86
2016,1,7,11,45,937.0,75.0,2.95,18.0,622.0,972.95,745.33
2016,1,7,12,0,944.0,75.0,3.1,19.0,638.0,959.98,734.36
2016,1,7,12,15,947.0,75.5,3.1,19.0,645.0,940.24,720.5
2016,1,7,12,30,950.0,76.0,3.1,19.0,652.0,916.88,704.31
2016,1,7,12,45,953.0,74.5,3.15,19.5,651.0,887.62,683.15
2016,1,7,13,0,956.0,73.0,3.2,20.0,650.0,854.97,659.7
2016,1,7,13,15,953.0,72.5,3.2,20.0,640.0,815.58,632.41
2016,1,7,13,30,950.0,72.0,3.2,20.0,630.0,773.45,603.06
2016,1,7,13,45,945.5,70.5,3.2,20.0,612.0,726.65,569.7
2016,1,7,14,0,941.0,69.0,3.2,20.0,594.0,677.64,532.2
2016,1,7,14,15,931.5,68.0,3.1,20.0,568.0,624.25,490.09
2016,1,7,14,30,922.0,67.0,3.0,20.0,542.0,569.57,445.92
2016,1,7,14,45,908.0,65.5,2.95,20.0,509.0,511.17,397.84
2016,1,7,15,0,894.0,64.0,2.9,20.0,476.0,452.47,348.09
2016,1,7,15,15,874.0,61.5,2.5,19.5,436.5,390.54,294.53
2016,1,7,15,30,854.0,59.0,2.1,19.0,397.0,329.57,240.59
2016,1,7,15,45,825.0,56.5,1.75,18.5,352.5,266.17,184.54
2016,1,7,16,0,796.0,54.0,1.4,18.0,308.0,206.22,132.09
2016,1,7,16,15,752.5,50.0,1.35,16.5,260.0,145.89,83.63
2016,1,7,16,30,709.0,46.0,1.3,15.0,212.0,90.54,46.11
2016,1,7,16,45,636.0,40.5,1.3,14.0,163.5,38.8,28.83
2016,1,7,17,0,563.0,35.0,1.3,13.0,115.0,31.43,21.99
2016,1,7,17,15,429.0,26.0,1.35,12.5,72.5,23.44,13.84
2016,1,7,17,30,295.0,17.0,1.4,12.0,30.0,15.45,0.0
2016,1,7,17,45,147.5,8.5,1.5,11.5,15.0,7.26,0.0
2016,1,7,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,167.5,14.5,2.3,7.5,29.0,129.93,0.0
2016,1,8,8,0,335.0,29.0,2.4,8.0,58.0,333.95,254.97
2016,1,8,8,15,442.0,39.0,2.3,8.5,103.0,441.04,365.32
2016,1,8,8,30,549.0,49.0,2.2,9.0,148.0,555.42,462.0
2016,1,8,8,45,612.0,55.5,2.15,9.5,196.0,633.42,525.01
2016,1,8,9,0,675.0,62.0,2.1,10.0,244.0,712.87,585.64
2016,1,8,9,15,715.5,66.5,2.35,10.5,290.0,762.91,623.46
2016,1,8,9,30,756.0,71.0,2.6,11.0,336.0,819.88,665.26
2016,1,8,9,45,790.5,72.5,2.85,12.0,379.5,865.77,696.48
2016,1,8,10,0,825.0,74.0,3.1,13.0,423.0,909.26,725.26
2016,1,8,10,15,844.0,76.5,3.25,13.5,460.5,936.5,742.52
2016,1,8,10,30,863.0,79.0,3.4,14.0,498.0,960.49,757.47
2016,1,8,10,45,519.5,164.0,3.55,15.0,420.5,727.81,584.8
2016,1,8,11,0,176.0,249.0,3.7,16.0,343.0,452.92,365.21
2016,1,8,11,15,99.0,234.5,3.7,16.5,287.5,334.89,270.45
2016,1,8,11,30,22.0,220.0,3.7,17.0,232.0,221.94,177.1
2016,1,8,11,45,30.5,235.5,3.7,17.5,253.5,262.79,209.67
2016,1,8,12,0,39.0,251.0,3.7,18.0,275.0,284.67,226.55
2016,1,8,12,15,108.5,271.5,3.6,18.0,338.0,365.8,292.19
2016,1,8,12,30,178.0,292.0,3.5,18.0,401.0,459.88,365.83
2016,1,8,12,45,94.0,249.0,3.45,18.5,306.5,317.22,252.41
2016,1,8,13,0,10.0,206.0,3.4,19.0,212.0,188.09,147.69
2016,1,8,13,15,68.5,243.0,3.25,19.0,283.5,280.48,222.88
2016,1,8,13,30,127.0,280.0,3.1,19.0,355.0,368.83,292.43
2016,1,8,13,45,284.0,249.0,3.0,19.0,410.0,447.19,355.06
2016,1,8,14,0,441.0,218.0,2.9,19.0,465.0,509.75,403.46
2016,1,8,14,15,250.0,221.0,2.7,19.0,360.0,364.39,288.93
2016,1,8,14,30,59.0,224.0,2.5,19.0,255.0,231.5,183.0
2016,1,8,14,45,349.5,171.0,2.3,19.0,335.0,331.92,262.68
2016,1,8,15,0,640.0,118.0,2.1,19.0,415.0,397.29,308.41
2016,1,8,15,15,722.0,96.5,1.75,18.5,404.5,367.89,279.44
2016,1,8,15,30,804.0,75.0,1.4,18.0,394.0,329.92,242.07
2016,1,8,15,45,781.5,69.5,1.1,18.0,351.0,268.76,187.7
2016,1,8,16,0,759.0,64.0,0.8,18.0,308.0,209.61,135.87
2016,1,8,16,15,712.0,59.0,0.75,17.0,260.0,149.9,88.23
2016,1,8,16,30,665.0,54.0,0.7,16.0,212.0,95.68,51.39
2016,1,8,16,45,596.5,46.5,0.7,15.0,164.0,41.49,31.1
2016,1,8,17,0,528.0,39.0,0.7,14.0,116.0,32.07,22.51
2016,1,8,17,15,264.0,35.0,0.7,13.5,73.5,27.17,17.05
2016,1,8,17,30,0.0,31.0,0.7,13.0,31.0,23.21,0.0
2016,1,8,17,45,0.0,15.5,0.75,12.5,15.5,13.23,0.0
2016,1,8,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,190.5,14.0,6.05,4.5,30.0,145.52,0.0
2016,1,9,8,0,381.0,28.0,6.4,5.0,60.0,367.02,286.16
2016,1,9,8,15,487.5,37.0,6.55,5.0,106.5,473.91,403.88
2016,1,9,8,30,594.0,46.0,6.7,5.0,153.0,588.02,507.35
2016,1,9,8,45,659.0,51.5,6.85,5.5,202.5,659.64,570.32
2016,1,9,9,0,724.0,57.0,7.0,6.0,252.0,741.74,638.79
2016,1,9,9,15,763.5,61.0,7.0,6.0,300.0,799.41,685.58
2016,1,9,9,30,803.0,65.0,7.0,6.0,348.0,855.71,729.76
2016,1,9,9,45,833.0,67.5,7.05,6.5,392.0,899.34,761.59
2016,1,9,10,0,863.0,70.0,7.1,7.0,436.0,940.45,790.78
2016,1,9,10,15,881.5,72.0,7.1,7.0,473.5,966.98,809.45
2016,1,9,10,30,900.0,74.0,7.1,7.0,511.0,979.42,817.2
2016,1,9,10,45,913.0,75.5,7.1,7.5,542.5,993.02,824.47
2016,1,9,11,0,926.0,77.0,7.1,8.0,574.0,1002.96,829.02
2016,1,9,11,15,934.5,78.5,7.05,8.0,597.5,1004.77,828.82
2016,1,9,11,30,943.0,80.0,7.0,8.0,621.0,1002.71,825.92
2016,1,9,11,45,947.0,81.0,6.95,8.5,636.5,991.89,815.07
2016,1,9,12,0,951.0,82.0,6.9,9.0,652.0,977.28,801.63
2016,1,9,12,15,953.5,82.0,6.85,9.0,659.0,956.37,785.14
2016,1,9,12,30,956.0,82.0,6.8,9.0,666.0,931.84,766.08
2016,1,9,12,45,955.0,82.0,6.75,9.5,664.0,900.85,740.83
2016,1,9,13,0,954.0,82.0,6.7,10.0,662.0,866.64,713.29
2016,1,9,13,15,950.5,81.5,6.65,10.0,652.0,826.88,682.87
2016,1,9,13,30,947.0,81.0,6.6,10.0,642.0,784.41,650.3
2016,1,9,13,45,939.5,80.5,6.55,10.0,623.5,736.67,612.86
2016,1,9,14,0,932.0,80.0,6.5,10.0,605.0,686.96,571.52
2016,1,9,14,15,922.0,78.5,6.45,9.5,578.5,633.0,526.9
2016,1,9,14,30,912.0,77.0,6.4,9.0,552.0,577.81,480.05
2016,1,9,14,45,895.0,76.0,6.4,9.0,518.0,518.75,427.95
2016,1,9,15,0,878.0,75.0,6.4,9.0,484.0,460.43,375.13
2016,1,9,15,15,507.0,124.5,6.25,8.5,356.5,310.07,250.78
2016,1,9,15,30,136.0,174.0,6.1,8.0,229.0,193.52,157.94
2016,1,9,15,45,451.5,119.0,6.0,8.0,271.0,223.62,171.77
2016,1,9,16,0,767.0,64.0,5.9,8.0,313.0,212.51,145.52
2016,1,9,16,15,720.5,59.5,5.55,7.5,265.0,152.71,94.42
2016,1,9,16,30,674.0,55.0,5.2,7.0,217.0,98.35,55.21
2016,1,9,16,45,597.0,48.0,4.9,6.5,167.5,43.7,34.24
2016,1,9,17,0,520.0,41.0,4.6,6.0,118.0,33.68,24.73
2016,1,9,17,15,260.0,37.0,4.35,5.5,75.5,28.66,19.07
2016,1,9,17,30,0.0,33.0,4.1,5.0,33.0,24.56,0.0
2016,1,9,17,45,0.0,16.5,3.9,4.5,16.5,14.08,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,189.5,14.5,2.7,-0.5,30.5,145.14,0.0
2016,1,10,8,0,379.0,29.0,3.0,0.0,61.0,366.16,287.96
2016,1,10,8,15,485.0,38.5,3.1,0.5,108.0,473.56,404.12
2016,1,10,8,30,591.0,48.0,3.2,1.0,155.0,588.01,505.05
2016,1,10,8,45,654.5,54.5,3.3,1.5,205.0,667.78,572.72
2016,1,10,9,0,718.0,61.0,3.4,2.0,255.0,741.09,631.89
2016,1,10,9,15,758.0,65.5,3.35,2.5,303.0,800.09,676.41
2016,1,10,9,30,798.0,70.0,3.3,3.0,351.0,857.65,717.91
2016,1,10,9,45,826.0,73.0,3.25,3.5,395.0,900.23,746.63
2016,1,10,10,0,854.0,76.0,3.2,4.0,439.0,940.2,772.66
2016,1,10,10,15,873.0,78.5,3.05,4.0,477.5,967.94,789.7
2016,1,10,10,30,892.0,81.0,2.9,4.0,516.0,992.31,804.08
2016,1,10,10,45,905.0,83.0,2.8,4.5,547.0,1006.63,810.11
2016,1,10,11,0,918.0,85.0,2.7,5.0,578.0,1006.32,805.83
2016,1,10,11,15,926.5,86.0,2.55,5.5,602.0,1007.49,802.38
2016,1,10,11,30,935.0,87.0,2.4,6.0,626.0,1004.83,796.34
2016,1,10,11,45,938.0,89.0,2.3,6.5,641.0,994.35,785.6
2016,1,10,12,0,941.0,91.0,2.2,7.0,656.0,980.1,772.53
2016,1,10,12,15,942.5,91.5,2.1,7.0,663.0,959.02,756.31
2016,1,10,12,30,944.0,92.0,2.0,7.0,670.0,934.38,737.81
2016,1,10,12,45,943.0,92.0,1.9,7.5,668.0,903.62,713.87
2016,1,10,13,0,942.0,92.0,1.8,8.0,666.0,869.67,687.88
2016,1,10,13,15,938.0,91.0,1.7,8.0,656.0,829.28,658.62
2016,1,10,13,30,934.0,90.0,1.6,8.0,646.0,786.26,627.45
2016,1,10,13,45,925.0,90.0,1.55,8.0,626.5,738.43,592.27
2016,1,10,14,0,916.0,90.0,1.5,8.0,607.0,688.76,553.71
2016,1,10,14,15,905.0,88.5,1.5,8.0,580.5,638.17,513.86
2016,1,10,14,30,894.0,87.0,1.5,8.0,554.0,582.26,468.85
2016,1,10,14,45,881.0,84.0,1.5,8.0,520.5,523.07,419.89
2016,1,10,15,0,868.0,81.0,1.5,8.0,487.0,463.59,369.05
2016,1,10,15,15,846.0,78.0,1.45,7.5,447.0,400.71,314.39
2016,1,10,15,30,824.0,75.0,1.4,7.0,407.0,339.12,259.22
2016,1,10,15,45,792.5,71.5,1.4,7.0,362.0,276.18,202.03
2016,1,10,16,0,761.0,68.0,1.4,7.0,317.0,216.24,147.87
2016,1,10,16,15,714.5,62.5,1.25,6.5,268.5,155.76,96.92
2016,1,10,16,30,668.0,57.0,1.1,6.0,220.0,97.68,54.57
2016,1,10,16,45,592.5,50.0,1.0,5.5,170.5,46.21,36.72
2016,1,10,17,0,517.0,43.0,0.9,5.0,121.0,35.31,26.42
2016,1,10,17,15,388.5,32.0,0.95,4.5,78.0,26.47,17.47
2016,1,10,17,30,260.0,21.0,1.0,4.0,35.0,17.55,0.0
2016,1,10,17,45,130.0,10.5,1.05,4.0,17.5,8.96,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,169.5,14.5,1.1,0.5,29.0,131.02,0.0
2016,1,11,8,0,339.0,29.0,1.2,1.0,58.0,336.27,262.06
2016,1,11,8,15,445.0,39.0,1.25,1.5,103.5,442.74,372.71
2016,1,11,8,30,551.0,49.0,1.3,2.0,149.0,556.49,469.99
2016,1,11,8,45,466.0,72.0,1.4,3.0,174.0,528.31,449.45
2016,1,11,9,0,381.0,95.0,1.5,4.0,199.0,492.62,421.08
2016,1,11,9,15,417.0,104.5,1.5,4.5,236.5,543.81,462.31
2016,1,11,9,30,453.0,114.0,1.5,5.0,274.0,595.2,501.07
2016,1,11,9,45,434.5,134.0,1.55,5.5,302.5,608.54,508.99
2016,1,11,10,0,416.0,154.0,1.6,6.0,331.0,618.77,514.16
2016,1,11,10,15,632.0,121.0,1.55,6.5,416.5,796.34,646.6
2016,1,11,10,30,848.0,88.0,1.5,7.0,502.0,959.28,757.5
2016,1,11,10,45,671.5,140.0,1.5,7.5,480.5,856.98,680.5
2016,1,11,11,0,495.0,192.0,1.5,8.0,459.0,733.75,588.93
2016,1,11,11,15,356.5,231.0,1.45,8.0,427.5,618.73,500.28
2016,1,11,11,30,218.0,270.0,1.4,8.0,396.0,505.37,410.33
2016,1,11,11,45,267.0,269.5,1.4,8.5,428.0,562.46,454.49
2016,1,11,12,0,316.0,269.0,1.4,9.0,460.0,596.9,479.69
2016,1,11,12,15,308.0,274.5,1.4,9.5,462.0,584.05,468.12
2016,1,11,12,30,300.0,280.0,1.4,10.0,464.0,570.25,456.37
2016,1,11,12,45,592.5,193.0,1.45,10.5,556.0,725.56,576.89
2016,1,11,13,0,885.0,106.0,1.5,11.0,648.0,848.36,664.0
2016,1,11,13,15,528.0,195.0,1.5,11.0,517.5,627.88,499.92
2016,1,11,13,30,171.0,284.0,1.5,11.0,387.0,405.3,325.71
2016,1,11,13,45,224.5,270.0,1.5,11.0,400.5,416.61,336.89
2016,1,11,14,0,278.0,256.0,1.5,11.0,414.0,433.98,350.62
2016,1,11,14,15,168.0,241.5,1.45,11.0,336.0,327.04,265.02
2016,1,11,14,30,58.0,227.0,1.4,11.0,258.0,233.81,189.54
