Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,22,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,4.05,2.5,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,1.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,0.5,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,219.5,14.5,4.75,1.5,35.0,198.53,0.0
2016,1,22,8,0,439.0,29.0,5.0,2.0,70.0,408.6,332.89
2016,1,22,8,15,540.0,37.5,5.3,2.5,119.5,503.7,432.79
2016,1,22,8,30,641.0,46.0,5.6,3.0,169.0,616.61,533.69
2016,1,22,8,45,701.0,51.5,5.9,3.5,221.0,695.87,602.44
2016,1,22,9,0,761.0,57.0,6.2,4.0,273.0,775.85,668.74
2016,1,22,9,15,798.5,61.0,6.25,4.5,323.0,833.83,713.84
2016,1,22,9,30,836.0,65.0,6.3,5.0,373.0,890.39,756.22
2016,1,22,9,45,863.0,67.5,6.35,5.5,419.0,933.13,786.61
2016,1,22,10,0,890.0,70.0,6.4,6.0,465.0,962.66,806.19
2016,1,22,10,15,907.5,72.0,6.35,6.5,505.0,989.62,823.0
2016,1,22,10,30,925.0,74.0,6.3,7.0,545.0,1013.26,837.12
2016,1,22,10,45,939.5,75.0,6.3,7.5,578.0,1029.06,845.6
2016,1,22,11,0,954.0,76.0,6.3,8.0,611.0,1041.08,851.38
2016,1,22,11,15,962.0,77.0,6.2,8.0,636.5,1042.8,850.56
2016,1,22,11,30,970.0,78.0,6.1,8.0,662.0,1040.51,847.0
2016,1,22,11,45,974.0,79.5,6.1,8.5,679.0,1030.96,837.41
2016,1,22,12,0,978.0,81.0,6.1,9.0,696.0,1017.4,825.13
2016,1,22,12,15,980.0,81.5,6.05,9.0,704.5,996.85,809.11
2016,1,22,12,30,982.0,82.0,6.0,9.0,713.0,972.51,790.46
2016,1,22,12,45,983.5,81.5,6.0,9.5,713.0,942.88,766.86
2016,1,22,13,0,985.0,81.0,6.0,10.0,713.0,909.7,740.75
2016,1,22,13,15,982.0,80.5,5.9,10.0,704.0,869.55,710.29
2016,1,22,13,30,979.0,80.0,5.8,10.0,695.0,826.45,677.59
2016,1,22,13,45,975.0,78.5,5.75,10.5,677.5,778.8,640.34
2016,1,22,14,0,971.0,77.0,5.7,11.0,660.0,728.72,599.22
2016,1,22,14,15,962.0,76.0,5.6,11.0,634.0,673.87,553.82
2016,1,22,14,30,953.0,75.0,5.5,11.0,608.0,617.5,506.18
2016,1,22,14,45,939.5,73.5,5.45,11.0,574.5,557.07,454.24
2016,1,22,15,0,926.0,72.0,5.4,11.0,541.0,496.14,400.46
2016,1,22,15,15,907.5,70.0,5.25,10.5,500.5,432.52,343.61
2016,1,22,15,30,889.0,68.0,5.1,10.0,460.0,369.52,285.83
2016,1,22,15,45,864.5,65.0,4.95,10.0,414.0,303.4,224.3
2016,1,22,16,0,840.0,62.0,4.8,10.0,368.0,240.15,165.61
2016,1,22,16,15,802.0,58.0,4.25,9.0,318.0,176.24,110.01
2016,1,22,16,30,764.0,54.0,3.7,8.0,268.0,116.61,64.53
2016,1,22,16,45,705.5,48.5,3.2,7.5,216.5,59.64,34.6
2016,1,22,17,0,647.0,43.0,2.7,7.0,165.0,38.3,29.25
2016,1,22,17,15,544.0,35.0,2.5,6.0,115.5,31.41,22.6
2016,1,22,17,30,441.0,27.0,2.3,5.0,66.0,24.54,14.94
2016,1,22,17,45,220.5,13.5,2.1,4.5,33.0,11.04,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,7,45,223.0,14.0,1.25,0.5,35.0,200.57,0.0
2016,1,23,8,0,446.0,28.0,1.4,1.0,70.0,401.13,324.04
2016,1,23,8,15,545.0,36.0,1.35,1.5,119.5,506.43,425.95
2016,1,23,8,30,644.0,44.0,1.3,2.0,169.0,617.1,518.37
2016,1,23,8,45,702.0,49.0,1.3,3.0,220.5,693.85,578.23
2016,1,23,9,0,760.0,54.0,1.3,4.0,272.0,771.38,635.0
2016,1,23,9,15,797.0,58.0,1.3,4.5,321.5,828.82,675.0
2016,1,23,9,30,834.0,62.0,1.3,5.0,371.0,884.93,712.45
2016,1,23,9,45,858.5,64.5,1.3,6.0,416.0,925.32,736.14
2016,1,23,10,0,883.0,67.0,1.3,7.0,461.0,952.42,750.02
2016,1,23,10,15,900.5,69.5,1.3,7.5,501.0,980.17,765.56
2016,1,23,10,30,918.0,72.0,1.3,8.0,541.0,1004.59,778.65
2016,1,23,10,45,929.5,73.5,1.35,8.5,573.5,1018.22,785.37
2016,1,23,11,0,941.0,75.0,1.4,9.0,606.0,1028.08,789.82
2016,1,23,11,15,949.5,76.5,1.4,9.5,631.5,1031.09,789.0
2016,1,23,11,30,958.0,78.0,1.4,10.0,657.0,1030.1,785.8
2016,1,23,11,45,960.0,80.0,1.45,10.5,673.5,1019.48,777.34
2016,1,23,12,0,962.0,82.0,1.5,11.0,690.0,1004.94,766.55
2016,1,23,12,15,964.5,82.0,1.6,11.5,698.5,984.62,752.85
2016,1,23,12,30,967.0,82.0,1.7,12.0,707.0,960.56,736.66
2016,1,23,12,45,965.5,82.5,1.8,12.5,706.5,929.96,715.98
2016,1,23,13,0,964.0,83.0,1.9,13.0,706.0,896.02,692.93
2016,1,23,13,15,961.0,82.5,2.0,13.0,696.5,856.59,667.11
2016,1,23,13,30,958.0,82.0,2.1,13.0,687.0,814.28,638.92
2016,1,23,13,45,952.0,81.5,2.25,13.0,669.5,767.14,607.19
2016,1,23,14,0,946.0,81.0,2.4,13.0,652.0,717.76,571.25
2016,1,23,14,15,937.0,80.0,2.45,13.0,626.5,664.01,529.73
2016,1,23,14,30,928.0,79.0,2.5,13.0,601.0,608.79,485.82
2016,1,23,14,45,915.0,77.0,2.55,13.0,567.5,549.32,437.21
2016,1,23,15,0,902.0,75.0,2.6,13.0,534.0,489.35,386.57
2016,1,23,15,15,883.5,72.5,2.55,13.0,494.5,426.49,331.84
2016,1,23,15,30,865.0,70.0,2.5,13.0,455.0,363.5,275.57
2016,1,23,15,45,839.0,67.0,2.45,13.0,409.5,299.11,217.42
2016,1,23,16,0,813.0,64.0,2.4,13.0,364.0,236.97,161.29
2016,1,23,16,15,775.0,60.0,2.15,12.0,315.0,174.59,108.18
2016,1,23,16,30,737.0,56.0,1.9,11.0,266.0,116.52,64.55
2016,1,23,16,45,678.5,50.5,1.7,10.0,215.0,61.11,35.65
2016,1,23,17,0,620.0,45.0,1.5,9.0,164.0,39.89,30.48
2016,1,23,17,15,519.5,36.5,1.55,8.0,115.5,32.64,23.56
2016,1,23,17,30,419.0,28.0,1.6,7.0,67.0,23.26,13.97
2016,1,23,17,45,209.5,14.0,1.7,6.5,33.5,11.42,0.0
2016,1,23,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,194.5,15.5,3.7,2.5,34.5,183.48,0.0
2016,1,24,8,0,389.0,31.0,4.0,3.0,69.0,373.57,305.33
2016,1,24,8,15,491.5,40.5,4.05,3.5,117.5,479.46,409.37
2016,1,24,8,30,594.0,50.0,4.1,4.0,166.0,592.28,507.61
2016,1,24,8,45,613.0,56.0,4.2,5.0,205.0,634.77,543.52
2016,1,24,9,0,632.0,62.0,4.3,6.0,244.0,676.22,576.2
2016,1,24,9,15,610.0,80.0,4.6,7.0,280.5,695.61,590.47
2016,1,24,9,30,588.0,98.0,4.9,8.0,317.0,710.22,600.11
2016,1,24,9,45,599.5,108.5,5.2,9.0,355.0,743.71,624.15
2016,1,24,10,0,611.0,119.0,5.5,10.0,393.0,774.83,645.75
2016,1,24,10,15,745.0,102.0,5.65,10.5,464.5,888.99,731.31
2016,1,24,10,30,879.0,85.0,5.8,11.0,536.0,995.4,808.38
2016,1,24,10,45,893.5,86.5,5.95,12.0,569.0,1011.82,816.14
2016,1,24,11,0,908.0,88.0,6.1,13.0,602.0,1013.25,813.47
2016,1,24,11,15,916.5,89.0,6.1,13.5,627.0,1015.61,812.34
2016,1,24,11,30,925.0,90.0,6.1,14.0,652.0,1014.13,808.59
2016,1,24,11,45,927.5,92.0,6.2,14.5,668.5,1004.2,799.55
2016,1,24,12,0,930.0,94.0,6.3,15.0,685.0,990.46,787.98
2016,1,24,12,15,932.0,94.5,6.25,15.0,693.0,970.77,772.87
2016,1,24,12,30,934.0,95.0,6.2,15.0,701.0,947.45,755.29
2016,1,24,12,45,834.0,127.0,6.2,15.5,668.0,876.3,701.3
2016,1,24,13,0,734.0,159.0,6.2,16.0,635.0,801.93,644.75
2016,1,24,13,15,828.0,127.5,6.1,16.0,658.0,808.19,649.62
2016,1,24,13,30,922.0,96.0,6.0,16.0,681.0,803.52,646.06
2016,1,24,13,45,914.5,95.5,5.95,16.5,663.0,756.57,609.76
2016,1,24,14,0,907.0,95.0,5.9,17.0,645.0,707.61,569.67
2016,1,24,14,15,897.0,93.5,5.8,17.0,619.5,657.93,529.18
2016,1,24,14,30,887.0,92.0,5.7,17.0,594.0,602.49,483.45
2016,1,24,14,45,880.5,87.0,5.6,17.0,562.0,544.37,434.59
2016,1,24,15,0,874.0,82.0,5.5,17.0,530.0,485.25,383.59
2016,1,24,15,15,854.5,79.5,5.2,16.5,490.5,422.62,328.92
2016,1,24,15,30,835.0,77.0,4.9,16.0,451.0,360.88,273.73
2016,1,24,15,45,802.5,75.0,4.65,16.0,405.0,297.18,216.16
2016,1,24,16,0,770.0,73.0,4.4,16.0,359.0,236.52,161.64
2016,1,24,16,15,729.5,68.0,3.95,15.0,310.0,175.3,109.9
2016,1,24,16,30,689.0,63.0,3.5,14.0,261.0,115.5,64.88
2016,1,24,16,45,620.5,57.5,3.1,13.5,210.0,62.2,36.8
2016,1,24,17,0,552.0,52.0,2.7,13.0,159.0,41.97,31.82
2016,1,24,17,15,449.0,42.0,2.65,12.5,112.0,34.28,24.56
2016,1,24,17,30,346.0,32.0,2.6,12.0,65.0,26.54,16.53
2016,1,24,17,45,173.0,16.0,2.55,11.5,32.5,13.08,0.0
2016,1,24,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,128.0,19.0,2.85,11.5,31.5,140.2,0.0
2016,1,25,8,0,256.0,38.0,3.1,12.0,63.0,284.94,225.76
2016,1,25,8,15,359.0,51.0,3.25,12.5,109.0,387.33,321.82
2016,1,25,8,30,462.0,64.0,3.4,13.0,155.0,500.02,417.15
2016,1,25,8,45,266.0,92.0,3.55,13.5,147.5,364.63,307.17
2016,1,25,9,0,70.0,120.0,3.7,14.0,140.0,200.61,166.73
2016,1,25,9,15,80.5,139.5,3.6,14.5,166.5,231.12,192.3
2016,1,25,9,30,91.0,159.0,3.5,15.0,193.0,261.88,217.06
2016,1,25,9,45,441.5,124.5,3.4,15.5,320.0,605.04,498.12
2016,1,25,10,0,792.0,90.0,3.3,16.0,447.0,906.52,717.54
2016,1,25,10,15,813.0,93.0,3.15,16.5,486.5,937.77,732.9
2016,1,25,10,30,834.0,96.0,3.0,17.0,526.0,965.82,747.93
2016,1,25,10,45,858.5,94.5,2.85,17.5,561.0,988.38,758.92
2016,1,25,11,0,883.0,93.0,2.7,18.0,596.0,1007.21,767.24
2016,1,25,11,15,893.0,94.5,2.5,18.0,621.5,1011.69,766.78
2016,1,25,11,30,903.0,96.0,2.3,18.0,647.0,1001.15,756.43
2016,1,25,11,45,911.0,96.5,2.15,18.5,665.0,994.91,748.4
2016,1,25,12,0,919.0,97.0,2.0,19.0,683.0,984.81,737.9
2016,1,25,12,15,922.5,97.5,1.95,19.0,692.0,966.71,724.93
2016,1,25,12,30,926.0,98.0,1.9,19.0,701.0,944.93,709.75
2016,1,25,12,45,931.5,95.5,1.85,19.5,702.5,917.94,689.94
2016,1,25,13,0,937.0,93.0,1.8,20.0,704.0,887.37,667.91
2016,1,25,13,15,935.0,92.5,1.75,20.0,696.0,849.52,642.31
2016,1,25,13,30,933.0,92.0,1.7,20.0,688.0,808.78,614.71
2016,1,25,13,45,933.0,89.5,1.7,20.5,672.0,764.65,583.98
2016,1,25,14,0,933.0,87.0,1.7,21.0,656.0,717.85,549.28
2016,1,25,14,15,676.5,157.0,1.65,20.5,561.0,587.15,452.38
2016,1,25,14,30,420.0,227.0,1.6,20.0,466.0,462.18,358.31
2016,1,25,14,45,659.5,152.5,1.55,20.0,504.0,494.5,381.94
2016,1,25,15,0,899.0,78.0,1.5,20.0,542.0,492.99,376.05
2016,1,25,15,15,880.5,70.5,1.35,20.0,497.0,425.38,319.37
2016,1,25,15,30,862.0,63.0,1.2,20.0,452.0,358.58,262.32
2016,1,25,15,45,827.0,65.0,1.1,20.0,408.0,295.52,207.66
2016,1,25,16,0,792.0,67.0,1.0,20.0,364.0,236.57,156.48
2016,1,25,16,15,753.5,63.0,1.0,19.0,315.5,175.17,106.21
2016,1,25,16,30,715.0,59.0,1.0,18.0,267.0,118.17,64.67
2016,1,25,16,45,654.0,53.5,1.0,17.5,216.5,63.84,36.72
2016,1,25,17,0,593.0,48.0,1.0,17.0,166.0,38.82,28.57
2016,1,25,17,15,494.0,39.5,1.05,16.0,118.0,32.26,22.51
2016,1,25,17,30,395.0,31.0,1.1,15.0,70.0,25.7,15.8
2016,1,25,17,45,197.5,15.5,1.2,14.5,35.0,12.63,0.0
2016,1,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,26,7,45,32.0,18.0,4.55,5.5,21.5,49.85,0.0
2016,1,26,8,0,64.0,36.0,4.8,6.0,43.0,106.43,83.89
2016,1,26,8,15,92.5,57.5,5.05,6.0,73.0,158.34,133.51
2016,1,26,8,30,121.0,79.0,5.3,6.0,103.0,209.93,180.94
2016,1,26,8,45,146.0,98.0,5.55,6.5,135.0,254.97,221.38
2016,1,26,9,0,171.0,117.0,5.8,7.0,167.0,301.08,261.66
2016,1,26,9,15,208.0,135.5,5.85,7.0,207.0,376.93,326.57
2016,1,26,9,30,245.0,154.0,5.9,7.0,247.0,435.75,376.1
2016,1,26,9,45,122.5,144.0,6.0,7.5,190.5,284.5,244.1
2016,1,26,10,0,0.0,134.0,6.1,8.0,134.0,120.15,98.29
2016,1,26,10,15,91.0,185.5,6.1,8.0,233.0,281.29,238.8
2016,1,26,10,30,182.0,237.0,6.1,8.0,332.0,452.73,382.59
2016,1,26,10,45,275.0,238.5,6.2,8.5,391.0,562.59,472.44
2016,1,26,11,0,368.0,240.0,6.3,9.0,450.0,650.66,543.28
2016,1,26,11,15,278.0,266.5,6.35,9.0,429.5,587.76,489.15
2016,1,26,11,30,188.0,293.0,6.4,9.0,409.0,503.53,418.34
2016,1,26,11,45,102.5,263.5,6.45,9.5,327.0,360.1,298.87
2016,1,26,12,0,17.0,234.0,6.5,10.0,245.0,225.39,184.42
2016,1,26,12,15,11.5,215.5,6.6,10.0,223.0,200.59,163.71
2016,1,26,12,30,6.0,197.0,6.7,10.0,201.0,176.88,143.75
2016,1,26,12,45,3.0,156.5,6.8,10.0,158.5,136.2,109.69
2016,1,26,13,0,0.0,116.0,6.9,10.0,116.0,97.38,77.01
2016,1,26,13,15,0.0,77.0,6.95,10.0,77.0,64.04,48.88
2016,1,26,13,30,0.0,38.0,7.0,10.0,38.0,31.51,21.26
2016,1,26,13,45,0.0,76.5,7.1,10.0,76.5,63.6,48.6
2016,1,26,14,0,0.0,115.0,7.2,10.0,115.0,96.21,76.3
2016,1,26,14,15,0.0,97.0,6.85,9.5,97.0,80.78,63.44
2016,1,26,14,30,0.0,79.0,6.5,9.0,79.0,65.64,50.75
2016,1,26,14,45,2.5,126.5,6.2,9.0,128.0,106.95,86.13
2016,1,26,15,0,5.0,174.0,5.9,9.0,177.0,147.91,121.03
2016,1,26,15,15,2.5,137.0,5.45,8.5,138.5,114.93,93.39
2016,1,26,15,30,0.0,100.0,5.0,8.0,100.0,82.94,66.36
2016,1,26,15,45,0.0,90.5,4.6,8.0,90.5,74.95,59.65
2016,1,26,16,0,0.0,81.0,4.2,8.0,81.0,67.01,52.93
2016,1,26,16,15,0.0,70.0,3.95,7.5,70.0,57.94,45.23
2016,1,26,16,30,0.0,59.0,3.7,7.0,59.0,48.87,37.41
2016,1,26,16,45,0.0,48.0,3.5,7.0,48.0,39.71,29.32
2016,1,26,17,0,0.0,37.0,3.3,7.0,37.0,30.56,22.3
2016,1,26,17,15,0.0,26.0,3.35,6.5,26.0,21.44,13.73
2016,1,26,17,30,0.0,15.0,3.4,6.0,15.0,12.34,5.05
2016,1,26,17,45,0.0,7.5,3.45,6.0,7.5,6.16,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,7,45,131.0,17.5,3.6,1.5,31.0,139.81,20.28
2016,1,27,8,0,262.0,35.0,3.8,2.0,62.0,282.74,234.82
2016,1,27,8,15,325.5,50.0,3.8,3.0,103.0,358.97,310.04
2016,1,27,8,30,389.0,65.0,3.8,4.0,144.0,439.9,382.03
2016,1,27,8,45,446.5,73.5,3.85,5.0,187.5,509.61,440.97
2016,1,27,9,0,504.0,82.0,3.9,6.0,231.0,589.9,505.7
2016,1,27,9,15,604.5,78.5,4.0,6.5,286.5,689.53,584.13
2016,1,27,9,30,705.0,75.0,4.1,7.0,342.0,790.08,660.41
2016,1,27,9,45,789.5,74.0,4.25,7.5,407.0,875.04,722.77
2016,1,27,10,0,874.0,73.0,4.4,8.0,472.0,965.39,787.66
2016,1,27,10,15,891.5,75.5,4.3,8.5,512.0,982.58,795.19
2016,1,27,10,30,909.0,78.0,4.2,9.0,552.0,1007.14,808.5
2016,1,27,10,45,922.0,79.5,4.1,9.5,585.5,1022.4,815.24
2016,1,27,11,0,935.0,81.0,4.0,10.0,619.0,1033.9,819.59
2016,1,27,11,15,943.5,82.5,3.95,10.0,645.0,1037.07,820.05
2016,1,27,11,30,952.0,84.0,3.9,10.0,671.0,1036.23,817.94
2016,1,27,11,45,957.0,85.0,3.9,10.5,688.0,1027.38,809.3
2016,1,27,12,0,962.0,86.0,3.9,11.0,705.0,1014.54,798.13
2016,1,27,12,15,964.5,86.5,3.9,11.0,714.0,994.86,783.81
2016,1,27,12,30,967.0,87.0,3.9,11.0,723.0,971.38,766.98
2016,1,27,12,45,969.0,86.0,3.9,11.5,723.5,942.05,744.71
2016,1,27,13,0,971.0,85.0,3.9,12.0,724.0,909.17,720.04
2016,1,27,13,15,968.5,84.5,3.85,12.0,715.5,869.82,691.77
2016,1,27,13,30,966.0,84.0,3.8,12.0,707.0,827.51,661.27
2016,1,27,13,45,963.5,82.5,3.8,12.0,690.5,781.33,628.01
2016,1,27,14,0,961.0,81.0,3.8,12.0,674.0,732.58,590.89
2016,1,27,14,15,953.0,79.5,3.75,12.0,648.5,678.06,547.45
2016,1,27,14,30,945.0,78.0,3.7,12.0,623.0,621.92,501.65
2016,1,27,14,45,933.0,76.5,3.65,12.0,590.0,562.36,451.88
2016,1,27,15,0,921.0,75.0,3.6,12.0,557.0,502.12,400.07
2016,1,27,15,15,904.0,73.0,3.4,11.5,517.0,438.98,344.87
2016,1,27,15,30,887.0,71.0,3.2,11.0,477.0,376.28,288.48
2016,1,27,15,45,866.0,67.0,3.0,11.0,432.0,309.8,227.61
2016,1,27,16,0,845.0,63.0,2.8,11.0,387.0,245.86,168.97
2016,1,27,16,15,810.0,59.5,2.4,10.0,337.0,182.06,113.76
2016,1,27,16,30,775.0,56.0,2.0,9.0,287.0,122.15,67.9
2016,1,27,16,45,724.0,50.5,1.6,8.5,234.5,64.17,36.66
2016,1,27,17,0,673.0,45.0,1.2,8.0,182.0,39.95,30.76
2016,1,27,17,15,579.5,37.0,1.2,7.0,131.5,33.1,24.27
2016,1,27,17,30,486.0,29.0,1.2,6.0,81.0,26.24,17.26
2016,1,27,17,45,243.0,14.5,1.25,5.5,40.5,12.79,0.0
2016,1,27,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,238.5,14.5,3.35,4.0,39.0,210.18,50.25
2016,1,28,8,0,477.0,29.0,3.7,5.0,78.0,425.67,349.19
2016,1,28,8,15,571.5,36.0,3.55,5.5,128.5,527.81,445.73
2016,1,28,8,30,666.0,43.0,3.4,6.0,179.0,634.84,536.36
2016,1,28,8,45,723.0,47.5,3.25,7.0,231.0,710.95,596.25
2016,1,28,9,0,780.0,52.0,3.1,8.0,283.0,787.92,652.91
2016,1,28,9,15,815.0,55.5,3.1,9.0,333.5,843.76,691.44
2016,1,28,9,30,850.0,59.0,3.1,10.0,384.0,888.14,719.91
2016,1,28,9,45,875.5,61.0,3.15,11.5,430.0,929.13,743.94
2016,1,28,10,0,901.0,63.0,3.2,13.0,476.0,967.65,765.44
2016,1,28,10,15,918.0,65.0,3.3,13.5,516.0,994.99,781.83
2016,1,28,10,30,935.0,67.0,3.4,14.0,556.0,1018.93,795.86
2016,1,28,10,45,947.0,68.0,3.5,15.0,589.5,1032.94,801.51
2016,1,28,11,0,959.0,69.0,3.6,16.0,623.0,1043.1,804.68
2016,1,28,11,15,967.0,70.0,3.6,16.5,649.0,1045.33,803.3
2016,1,28,11,30,975.0,71.0,3.6,17.0,675.0,1043.49,799.41
2016,1,28,11,45,978.0,72.5,3.65,17.5,692.0,1033.35,790.49
2016,1,28,12,0,981.0,74.0,3.7,18.0,709.0,1019.17,779.08
2016,1,28,12,15,983.5,74.5,3.7,18.0,718.0,999.34,765.11
2016,1,28,12,30,986.0,75.0,3.7,18.0,727.0,975.63,748.65
2016,1,28,12,45,986.5,74.5,3.7,18.5,727.5,945.24,726.27
2016,1,28,13,0,987.0,74.0,3.7,19.0,728.0,911.31,701.58
2016,1,28,13,15,985.0,74.0,3.7,19.0,719.5,872.53,674.83
2016,1,28,13,30,983.0,74.0,3.7,19.0,711.0,830.66,645.78
2016,1,28,13,45,979.0,73.0,3.7,19.0,694.0,783.37,612.66
2016,1,28,14,0,975.0,72.0,3.7,19.0,677.0,733.57,576.22
2016,1,28,14,15,967.5,71.0,3.6,19.0,652.0,679.31,533.95
2016,1,28,14,30,960.0,70.0,3.5,19.0,627.0,623.33,489.34
2016,1,28,14,45,944.5,70.0,3.45,19.0,593.5,562.77,440.13
2016,1,28,15,0,929.0,70.0,3.4,19.0,560.0,501.83,389.18
2016,1,28,15,15,913.0,68.0,2.95,18.5,520.5,438.68,334.99
2016,1,28,15,30,897.0,66.0,2.5,18.0,481.0,375.84,279.66
2016,1,28,15,45,875.0,63.0,2.1,17.5,435.5,310.98,222.0
2016,1,28,16,0,853.0,60.0,1.7,17.0,390.0,247.73,165.72
2016,1,28,16,15,819.0,56.5,1.6,16.0,340.0,181.31,109.9
2016,1,28,16,30,785.0,53.0,1.5,15.0,290.0,120.89,64.72
2016,1,28,16,45,734.0,48.0,1.4,14.5,237.5,62.64,34.09
2016,1,28,17,0,683.0,43.0,1.3,14.0,185.0,38.2,28.45
2016,1,28,17,15,591.5,36.0,1.3,13.5,134.5,32.19,22.81
2016,1,28,17,30,500.0,29.0,1.3,13.0,84.0,26.22,16.78
2016,1,28,17,45,250.0,14.5,1.3,13.0,42.0,12.76,0.03
2016,1,28,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,29,7,45,243.5,14.5,2.9,7.5,40.5,214.34,66.46
2016,1,29,8,0,487.0,29.0,3.3,9.0,81.0,433.32,350.88
2016,1,29,8,15,580.5,36.5,3.4,10.0,132.0,535.55,444.69
2016,1,29,8,30,674.0,44.0,3.5,11.0,183.0,642.84,533.48
2016,1,29,8,45,727.5,49.0,3.6,12.0,235.5,717.09,591.7
2016,1,29,9,0,781.0,54.0,3.7,13.0,288.0,791.95,647.12
2016,1,29,9,15,815.5,57.5,3.7,13.5,338.5,847.51,686.27
2016,1,29,9,30,850.0,61.0,3.7,14.0,389.0,901.6,722.89
2016,1,29,9,45,874.0,64.0,3.7,15.0,435.0,932.62,740.37
2016,1,29,10,0,898.0,67.0,3.7,16.0,481.0,971.07,762.79
2016,1,29,10,15,914.0,69.0,4.05,16.5,521.0,997.38,779.96
2016,1,29,10,30,930.0,71.0,4.4,17.0,561.0,1020.28,794.88
2016,1,29,10,45,941.5,72.5,4.75,18.0,594.5,1034.42,803.14
2016,1,29,11,0,953.0,74.0,5.1,19.0,628.0,1044.71,808.67
2016,1,29,11,15,961.0,75.0,5.15,19.0,653.5,1046.91,809.26
2016,1,29,11,30,969.0,76.0,5.2,19.0,679.0,1045.07,807.27
2016,1,29,11,45,970.5,78.5,5.3,19.5,696.0,1034.7,798.39
2016,1,29,12,0,972.0,81.0,5.4,20.0,713.0,1020.33,786.93
2016,1,29,12,15,974.5,81.0,5.45,20.0,722.0,999.98,772.62
2016,1,29,12,30,977.0,81.0,5.5,20.0,731.0,975.8,755.74
2016,1,29,12,45,976.0,81.5,5.55,20.5,731.0,945.4,733.08
2016,1,29,13,0,975.0,82.0,5.6,21.0,731.0,911.55,708.06
2016,1,29,13,15,972.5,81.5,5.6,20.5,722.0,872.09,681.47
2016,1,29,13,30,970.0,81.0,5.6,20.0,713.0,829.63,652.49
2016,1,29,13,45,964.0,80.5,5.65,20.0,695.5,781.84,618.31
2016,1,29,14,0,958.0,80.0,5.7,20.0,678.0,731.74,580.65
2016,1,29,14,15,950.0,79.0,5.6,20.0,653.0,677.8,537.7
2016,1,29,14,30,942.0,78.0,5.5,20.0,628.0,622.23,492.52
2016,1,29,14,45,931.5,76.0,5.45,20.0,595.0,562.99,443.51
2016,1,29,15,0,921.0,74.0,5.4,20.0,562.0,502.93,392.47
2016,1,29,15,15,904.5,71.5,5.15,19.5,522.0,439.4,337.71
2016,1,29,15,30,888.0,69.0,4.9,19.0,482.0,376.28,281.88
2016,1,29,15,45,865.5,66.0,4.65,18.5,437.0,311.67,224.05
2016,1,29,16,0,843.0,63.0,4.4,18.0,392.0,246.53,165.89
2016,1,29,16,15,808.5,59.5,4.05,17.0,342.0,182.75,111.72
2016,1,29,16,30,774.0,56.0,3.7,16.0,292.0,122.81,66.64
2016,1,29,16,45,721.0,51.0,3.4,15.0,239.5,65.06,36.17
2016,1,29,17,0,668.0,46.0,3.1,14.0,187.0,40.69,30.66
2016,1,29,17,15,577.0,38.5,3.0,13.5,136.0,34.34,24.71
2016,1,29,17,30,486.0,31.0,2.9,13.0,85.0,28.01,18.38
2016,1,29,17,45,243.0,15.5,2.85,12.5,42.5,12.53,0.98
2016,1,29,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,7,45,214.5,16.5,4.0,7.0,40.0,202.78,76.78
2016,1,30,8,0,429.0,33.0,4.2,8.0,80.0,405.17,332.19
2016,1,30,8,15,527.5,42.0,4.15,8.5,130.5,509.58,428.47
2016,1,30,8,30,626.0,51.0,4.1,9.0,181.0,620.42,521.87
2016,1,30,8,45,690.0,56.0,4.1,10.0,234.5,694.13,580.25
2016,1,30,9,0,754.0,61.0,4.1,11.0,288.0,777.64,642.88
2016,1,30,9,15,791.0,65.0,4.15,12.0,339.0,835.81,683.58
2016,1,30,9,30,828.0,69.0,4.2,13.0,390.0,892.55,721.61
2016,1,30,9,45,855.0,71.5,4.3,14.0,437.0,935.92,749.14
2016,1,30,10,0,882.0,74.0,4.4,15.0,484.0,976.66,774.19
2016,1,30,10,15,899.5,76.5,4.5,15.5,524.5,994.09,783.78
2016,1,30,10,30,917.0,79.0,4.6,16.0,565.0,1018.92,798.8
2016,1,30,10,45,929.5,80.5,4.7,17.0,599.0,1033.89,805.27
2016,1,30,11,0,942.0,82.0,4.8,18.0,633.0,1045.06,809.23
2016,1,30,11,15,950.5,83.5,4.85,18.5,659.0,1048.32,808.98
2016,1,30,11,30,959.0,85.0,4.9,19.0,685.0,1047.53,806.17
2016,1,30,11,45,964.5,85.5,5.0,19.5,702.5,1038.55,798.36
2016,1,30,12,0,970.0,86.0,5.1,20.0,720.0,1025.53,787.97
2016,1,30,12,15,972.0,86.5,5.1,20.0,729.0,1005.27,773.46
2016,1,30,12,30,974.0,87.0,5.1,20.0,738.0,981.18,756.45
2016,1,30,12,45,972.5,87.0,5.15,20.5,737.5,949.75,733.29
2016,1,30,13,0,971.0,87.0,5.2,21.0,737.0,914.92,707.82
2016,1,30,13,15,968.0,86.5,5.2,21.0,728.0,875.1,679.86
2016,1,30,13,30,965.0,86.0,5.2,21.0,719.0,832.32,649.67
2016,1,30,13,45,958.0,86.0,5.2,21.0,701.0,784.43,615.59
2016,1,30,14,0,951.0,86.0,5.2,21.0,683.0,734.3,578.01
2016,1,30,14,15,942.0,84.5,5.1,21.0,657.0,679.42,534.84
2016,1,30,14,30,933.0,83.0,5.0,21.0,631.0,623.03,489.56
2016,1,30,14,45,921.5,81.0,4.9,21.0,598.0,563.61,440.82
2016,1,30,15,0,910.0,79.0,4.8,21.0,565.0,503.48,390.2
2016,1,30,15,15,892.5,76.5,4.55,20.5,525.0,440.01,336.07
2016,1,30,15,30,875.0,74.0,4.3,20.0,485.0,376.15,280.26
2016,1,30,15,45,849.5,71.5,4.05,20.0,438.5,311.1,222.35
2016,1,30,16,0,824.0,69.0,3.8,20.0,392.0,248.2,166.46
2016,1,30,16,15,788.0,65.0,3.6,19.0,342.0,184.72,113.28
2016,1,30,16,30,752.0,61.0,3.4,18.0,292.0,125.33,69.01
2016,1,30,16,45,696.0,55.5,3.2,17.0,239.5,68.31,38.94
2016,1,30,17,0,640.0,50.0,3.0,16.0,187.0,43.99,33.33
2016,1,30,17,15,548.0,41.5,3.1,15.5,136.5,33.85,24.09
2016,1,30,17,30,456.0,33.0,3.2,15.0,86.0,27.27,17.67
2016,1,30,17,45,228.0,16.5,3.3,14.5,43.0,13.32,2.21
2016,1,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,7,45,206.5,16.5,3.7,10.5,39.5,197.93,85.68
2016,1,31,8,0,413.0,33.0,3.9,11.0,79.0,393.33,319.83
2016,1,31,8,15,509.5,41.5,3.8,11.5,128.5,494.9,411.75
2016,1,31,8,30,606.0,50.0,3.7,12.0,178.0,602.8,501.49
2016,1,31,8,45,675.0,54.0,3.65,13.0,231.0,679.33,561.12
2016,1,31,9,0,744.0,58.0,3.6,14.0,284.0,765.42,624.58
2016,1,31,9,15,780.5,62.0,3.45,15.0,334.0,822.8,662.96
2016,1,31,9,30,817.0,66.0,3.3,16.0,384.0,878.85,698.61
2016,1,31,9,45,846.0,67.5,3.2,17.0,431.0,922.57,724.27
2016,1,31,10,0,875.0,69.0,3.1,18.0,478.0,953.02,739.87
2016,1,31,10,15,892.5,71.0,3.05,18.5,518.0,980.65,755.02
2016,1,31,10,30,910.0,73.0,3.0,19.0,558.0,1004.97,767.75
2016,1,31,10,45,923.5,74.5,2.95,20.0,592.0,1021.11,773.41
2016,1,31,11,0,937.0,76.0,2.9,21.0,626.0,1033.47,776.64
2016,1,31,11,15,945.0,77.0,2.95,21.5,652.0,1035.81,775.79
2016,1,31,11,30,953.0,78.0,3.0,22.0,678.0,1034.15,772.57
2016,1,31,11,45,952.5,81.5,3.05,23.0,694.5,1023.29,761.99
2016,1,31,12,0,952.0,85.0,3.1,24.0,711.0,1008.48,749.11
2016,1,31,12,15,954.5,85.5,3.05,24.0,720.0,989.09,735.5
2016,1,31,12,30,957.0,86.0,3.0,24.0,729.0,965.92,719.55
2016,1,31,12,45,958.5,85.0,3.0,24.5,729.5,936.48,698.56
2016,1,31,13,0,960.0,84.0,3.0,25.0,730.0,903.53,675.34
2016,1,31,13,15,957.0,84.0,2.9,25.0,721.5,864.68,648.8
2016,1,31,13,30,954.0,84.0,2.8,25.0,713.0,822.89,620.22
2016,1,31,13,45,949.5,82.5,2.75,25.0,696.0,775.68,588.09
2016,1,31,14,0,945.0,81.0,2.7,25.0,679.0,726.09,552.72
2016,1,31,14,15,937.0,80.0,2.5,25.0,653.5,672.67,512.09
2016,1,31,14,30,929.0,79.0,2.3,25.0,628.0,617.63,469.39
2016,1,31,14,45,917.0,77.5,2.15,25.0,595.0,558.67,422.97
2016,1,31,15,0,905.0,76.0,2.0,25.0,562.0,499.04,374.75
2016,1,31,15,15,888.0,73.5,1.8,24.5,522.5,436.05,323.18
2016,1,31,15,30,871.0,71.0,1.6,24.0,483.0,373.55,270.48
2016,1,31,15,45,846.5,68.5,1.4,24.0,437.5,307.97,214.11
2016,1,31,16,0,822.0,66.0,1.2,24.0,392.0,245.45,160.2
2016,1,31,16,15,787.0,62.0,1.15,23.0,342.5,182.23,108.76
2016,1,31,16,30,752.0,58.0,1.1,22.0,293.0,122.95,65.63
2016,1,31,16,45,697.0,53.0,1.05,21.5,241.0,66.32,36.38
2016,1,31,17,0,642.0,48.0,1.0,21.0,189.0,42.16,31.07
2016,1,31,17,15,550.5,40.5,1.05,20.0,138.5,35.9,25.44
2016,1,31,17,30,459.0,33.0,1.1,19.0,88.0,27.21,17.39
2016,1,31,17,45,229.5,16.5,1.15,18.5,44.0,13.28,2.77
2016,1,31,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
