Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,191.5,18.5,1.45,11.0,40.0,191.51,92.64
2016,2,1,8,0,383.0,37.0,1.6,12.0,80.0,375.08,302.17
2016,2,1,8,15,481.5,46.5,1.75,12.5,129.5,479.34,393.45
2016,2,1,8,30,580.0,56.0,1.9,13.0,179.0,589.62,483.22
2016,2,1,8,45,290.0,78.5,2.1,13.5,140.0,383.07,320.34
2016,2,1,9,0,0.0,101.0,2.3,14.0,101.0,94.94,75.13
2016,2,1,9,15,91.5,134.5,2.6,14.5,170.5,248.17,206.51
2016,2,1,9,30,183.0,168.0,2.9,15.0,240.0,376.13,311.7
2016,2,1,9,45,190.0,188.5,3.25,16.0,270.5,407.39,334.43
2016,2,1,10,0,197.0,209.0,3.6,17.0,301.0,437.93,356.55
2016,2,1,10,15,199.0,227.5,3.9,17.5,327.5,460.07,372.3
2016,2,1,10,30,201.0,246.0,4.2,18.0,354.0,481.27,387.2
2016,2,1,10,45,240.5,257.5,4.5,18.5,394.0,529.79,424.49
2016,2,1,11,0,280.0,269.0,4.8,19.0,434.0,599.09,476.55
2016,2,1,11,15,600.5,180.5,5.05,19.0,554.5,836.17,660.3
2016,2,1,11,30,921.0,92.0,5.3,19.0,675.0,1021.02,792.04
2016,2,1,11,45,922.0,95.0,5.55,19.5,691.5,1011.08,783.29
2016,2,1,12,0,923.0,98.0,5.8,20.0,708.0,997.29,773.13
2016,2,1,12,15,925.5,98.5,5.95,20.0,717.0,978.28,760.19
2016,2,1,12,30,928.0,99.0,6.1,20.0,726.0,955.59,744.67
2016,2,1,12,45,927.0,99.5,6.35,20.5,726.0,926.24,723.47
2016,2,1,13,0,926.0,100.0,6.6,21.0,726.0,893.59,699.79
2016,2,1,13,15,923.0,99.5,6.75,21.0,717.5,855.12,672.67
2016,2,1,13,30,920.0,99.0,6.9,21.0,709.0,813.83,643.27
2016,2,1,13,45,913.0,98.5,7.05,21.0,691.5,767.01,609.51
2016,2,1,14,0,906.0,98.0,7.2,21.0,674.0,718.11,571.84
2016,2,1,14,15,896.5,96.5,7.2,21.0,648.5,664.79,529.28
2016,2,1,14,30,887.0,95.0,7.2,21.0,623.0,612.82,486.73
2016,2,1,14,45,870.0,94.5,7.2,21.0,589.0,553.22,437.25
2016,2,1,15,0,853.0,94.0,7.2,21.0,555.0,493.59,386.52
2016,2,1,15,15,833.0,91.0,6.9,21.0,515.0,430.67,331.76
2016,2,1,15,30,813.0,88.0,6.6,21.0,475.0,368.77,276.78
2016,2,1,15,45,779.0,86.0,6.3,21.0,429.0,305.06,220.18
2016,2,1,16,0,745.0,84.0,6.0,21.0,383.0,241.8,164.48
2016,2,1,16,15,705.5,79.0,5.45,20.5,333.5,180.99,113.45
2016,2,1,16,30,666.0,74.0,4.9,20.0,284.0,124.79,71.48
2016,2,1,16,45,603.0,67.5,4.4,19.5,232.5,71.41,42.71
2016,2,1,17,0,540.0,61.0,3.9,19.0,181.0,48.6,36.95
2016,2,1,17,15,447.5,51.0,3.75,18.5,132.5,41.23,30.22
2016,2,1,17,30,355.0,41.0,3.6,18.0,84.0,33.8,23.1
2016,2,1,17,45,208.5,25.5,3.45,17.5,47.5,21.09,8.61
2016,2,1,18,0,62.0,10.0,3.3,17.0,11.0,8.54,0.0
2016,2,1,18,15,31.0,5.0,3.5,17.0,5.5,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,242.0,16.5,3.15,8.0,44.5,224.29,122.08
2016,2,2,8,0,484.0,33.0,3.5,9.0,89.0,445.97,365.49
2016,2,2,8,15,580.0,41.0,3.75,9.5,141.5,540.76,451.87
2016,2,2,8,30,676.0,49.0,4.0,10.0,194.0,651.52,544.59
2016,2,2,8,45,731.5,54.0,4.3,11.0,248.0,728.34,605.8
2016,2,2,9,0,787.0,59.0,4.6,12.0,302.0,805.67,664.64
2016,2,2,9,15,822.5,62.5,4.95,12.5,354.0,862.81,707.59
2016,2,2,9,30,858.0,66.0,5.3,13.0,406.0,918.4,748.33
2016,2,2,9,45,881.5,69.0,5.7,14.0,453.0,959.87,776.62
2016,2,2,10,0,905.0,72.0,6.1,15.0,500.0,987.7,794.4
2016,2,2,10,15,922.0,74.5,6.05,15.0,541.5,1015.92,812.6
2016,2,2,10,30,939.0,77.0,6.0,15.0,583.0,1040.67,828.18
2016,2,2,10,45,950.0,79.0,5.95,15.5,617.5,1055.09,834.71
2016,2,2,11,0,961.0,81.0,5.9,16.0,652.0,1065.58,838.58
2016,2,2,11,15,969.5,82.0,5.85,16.0,678.5,1068.26,838.69
2016,2,2,11,30,978.0,83.0,5.8,16.0,705.0,1066.83,836.12
2016,2,2,11,45,981.5,85.0,5.8,16.5,723.0,1057.57,827.01
2016,2,2,12,0,985.0,87.0,5.8,17.0,741.0,1044.2,815.26
2016,2,2,12,15,987.0,87.5,5.7,17.0,750.5,1023.61,799.48
2016,2,2,12,30,989.0,88.0,5.6,17.0,760.0,999.13,781.14
2016,2,2,12,45,989.5,87.5,5.55,17.5,760.0,968.39,757.37
2016,2,2,13,0,990.0,87.0,5.5,18.0,760.0,934.07,731.22
2016,2,2,13,15,987.0,86.5,5.4,18.0,751.0,893.48,701.76
2016,2,2,13,30,984.0,86.0,5.3,18.0,742.0,849.86,670.08
2016,2,2,13,45,979.0,85.5,5.25,18.0,724.5,801.95,635.43
2016,2,2,14,0,974.0,85.0,5.2,18.0,707.0,751.56,597.37
2016,2,2,14,15,965.5,83.5,5.05,18.0,681.0,695.73,552.91
2016,2,2,14,30,957.0,82.0,4.9,18.0,655.0,638.28,506.24
2016,2,2,14,45,944.5,80.5,4.8,18.0,621.0,577.37,455.93
2016,2,2,15,0,932.0,79.0,4.7,18.0,587.0,515.79,403.71
2016,2,2,15,15,915.5,76.5,4.35,17.5,546.5,451.25,347.98
2016,2,2,15,30,899.0,74.0,4.0,17.0,506.0,387.08,291.25
2016,2,2,15,45,874.0,71.5,3.7,17.0,459.0,319.43,230.62
2016,2,2,16,0,849.0,69.0,3.4,17.0,412.0,254.88,172.68
2016,2,2,16,15,814.0,65.0,2.95,16.0,361.0,189.74,117.41
2016,2,2,16,30,779.0,61.0,2.5,15.0,310.0,128.55,71.2
2016,2,2,16,45,723.0,56.5,2.1,14.0,256.0,70.42,40.4
2016,2,2,17,0,667.0,52.0,1.7,13.0,202.0,45.72,35.37
2016,2,2,17,15,574.5,44.0,1.7,12.0,149.5,35.87,26.38
2016,2,2,17,30,482.0,36.0,1.7,11.0,97.0,29.75,20.41
2016,2,2,17,45,299.0,24.0,1.75,10.5,55.5,19.84,8.82
2016,2,2,18,0,116.0,12.0,1.8,10.0,14.0,10.24,0.0
2016,2,2,18,15,58.0,6.0,1.85,9.5,7.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,246.0,16.5,4.85,2.5,45.5,227.92,137.24
2016,2,3,8,0,492.0,33.0,5.2,3.0,91.0,441.23,373.24
2016,2,3,8,15,584.5,41.0,5.35,3.5,144.0,544.65,469.56
2016,2,3,8,30,677.0,49.0,5.5,4.0,197.0,652.74,563.56
2016,2,3,8,45,738.5,53.0,5.65,4.5,252.0,733.48,630.94
2016,2,3,9,0,800.0,57.0,5.8,5.0,307.0,815.03,695.92
2016,2,3,9,15,834.5,61.0,5.7,5.5,359.0,872.29,738.02
2016,2,3,9,30,869.0,65.0,5.6,6.0,411.0,927.97,777.34
2016,2,3,9,45,763.5,90.0,5.55,6.5,419.5,881.31,737.25
2016,2,3,10,0,658.0,115.0,5.5,7.0,428.0,820.72,686.92
2016,2,3,10,15,806.0,93.5,5.45,7.5,509.0,938.24,774.1
2016,2,3,10,30,954.0,72.0,5.4,8.0,590.0,1049.84,852.97
2016,2,3,10,45,965.5,73.5,5.4,8.5,624.5,1064.32,859.41
2016,2,3,11,0,977.0,75.0,5.4,9.0,659.0,1074.82,863.72
2016,2,3,11,15,984.5,76.0,5.35,9.5,685.5,1076.6,861.46
2016,2,3,11,30,992.0,77.0,5.3,10.0,712.0,1074.2,856.48
2016,2,3,11,45,993.5,79.5,5.3,10.5,729.5,1063.59,846.29
2016,2,3,12,0,995.0,82.0,5.3,11.0,747.0,1048.84,833.42
2016,2,3,12,15,997.0,82.5,5.2,11.0,756.0,1028.14,817.25
2016,2,3,12,30,999.0,83.0,5.1,11.0,765.0,1003.49,798.45
2016,2,3,12,45,996.5,84.0,5.1,11.5,764.5,971.62,773.9
2016,2,3,13,0,994.0,85.0,5.1,12.0,764.0,936.25,746.95
2016,2,3,13,15,991.0,84.5,5.05,12.0,755.5,895.52,717.19
2016,2,3,13,30,988.0,84.0,5.0,12.0,747.0,851.74,685.11
2016,2,3,13,45,981.5,84.0,4.95,12.0,729.0,803.09,649.25
2016,2,3,14,0,975.0,84.0,4.9,12.0,711.0,752.07,610.08
2016,2,3,14,15,967.0,83.0,4.85,12.0,685.5,696.98,565.71
2016,2,3,14,30,959.0,82.0,4.8,12.0,660.0,640.18,518.93
2016,2,3,14,45,945.5,81.0,4.8,12.0,625.5,579.06,467.65
2016,2,3,15,0,932.0,80.0,4.8,12.0,591.0,517.36,414.38
2016,2,3,15,15,915.5,77.5,4.7,11.5,550.5,452.72,357.72
2016,2,3,15,30,899.0,75.0,4.6,11.0,510.0,388.46,299.74
2016,2,3,15,45,876.0,72.0,4.5,11.0,463.5,320.81,237.56
2016,2,3,16,0,853.0,69.0,4.4,11.0,417.0,256.05,177.88
2016,2,3,16,15,819.5,65.5,3.95,10.0,366.0,191.26,121.33
2016,2,3,16,30,786.0,62.0,3.5,9.0,315.0,130.21,74.05
2016,2,3,16,45,735.0,56.5,3.05,8.5,261.0,70.86,41.42
2016,2,3,17,0,684.0,51.0,2.6,8.0,207.0,44.88,35.35
2016,2,3,17,15,597.5,43.5,2.45,7.0,154.5,38.67,29.51
2016,2,3,17,30,511.0,36.0,2.3,6.0,102.0,29.79,20.96
2016,2,3,17,45,343.0,24.0,2.2,5.5,59.0,19.87,9.65
2016,2,3,18,0,175.0,12.0,2.1,5.0,16.0,10.24,0.0
2016,2,3,18,15,87.5,6.0,2.15,4.5,8.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,268.0,16.0,1.2,2.0,48.5,238.48,152.19
2016,2,4,8,0,536.0,32.0,1.3,3.0,97.0,473.7,392.18
2016,2,4,8,15,624.0,39.5,1.3,3.5,150.5,574.39,479.75
2016,2,4,8,30,712.0,47.0,1.3,4.0,204.0,679.54,564.47
2016,2,4,8,45,763.0,52.0,1.35,5.0,258.5,753.57,619.96
2016,2,4,9,0,814.0,57.0,1.4,6.0,313.0,827.93,672.55
2016,2,4,9,15,847.5,60.5,1.45,6.5,365.5,884.04,710.61
2016,2,4,9,30,881.0,64.0,1.5,7.0,418.0,928.37,739.15
2016,2,4,9,45,903.5,66.5,1.6,8.0,465.5,968.33,763.37
2016,2,4,10,0,926.0,69.0,1.7,9.0,513.0,1005.54,785.19
2016,2,4,10,15,942.0,71.0,1.8,9.5,554.5,1032.56,801.21
2016,2,4,10,30,958.0,73.0,1.9,10.0,596.0,1056.03,814.89
2016,2,4,10,45,969.5,74.5,2.0,10.5,631.0,1070.55,822.62
2016,2,4,11,0,981.0,76.0,2.1,11.0,666.0,1081.07,827.88
2016,2,4,11,15,988.5,77.5,2.1,11.0,693.0,1083.46,828.0
2016,2,4,11,30,996.0,79.0,2.1,11.0,720.0,1081.63,825.62
2016,2,4,11,45,991.5,84.0,2.15,11.5,736.0,1068.13,814.9
2016,2,4,12,0,987.0,89.0,2.2,12.0,752.0,1050.54,801.76
2016,2,4,12,15,989.5,89.5,2.15,12.0,762.0,1030.33,787.23
2016,2,4,12,30,992.0,90.0,2.1,12.0,772.0,1006.17,770.22
2016,2,4,12,45,994.5,89.0,2.1,12.0,773.0,976.48,750.21
2016,2,4,13,0,997.0,88.0,2.1,12.0,774.0,943.06,727.71
2016,2,4,13,15,994.5,87.5,2.0,12.0,765.0,902.53,699.19
2016,2,4,13,30,992.0,87.0,1.9,12.0,756.0,858.9,668.52
2016,2,4,13,45,989.0,85.5,1.85,12.5,739.0,810.94,634.01
2016,2,4,14,0,986.0,84.0,1.8,13.0,722.0,760.32,596.29
2016,2,4,14,15,978.0,82.5,1.75,13.0,696.0,704.12,553.53
2016,2,4,14,30,970.0,81.0,1.7,13.0,670.0,646.21,508.35
2016,2,4,14,45,951.0,82.0,1.65,13.0,634.5,583.53,458.17
2016,2,4,15,0,932.0,83.0,1.6,13.0,599.0,520.74,406.37
2016,2,4,15,15,915.0,81.0,1.45,12.5,557.5,456.23,351.85
2016,2,4,15,30,898.0,79.0,1.3,12.0,516.0,391.16,295.22
2016,2,4,15,45,875.0,75.5,1.2,12.0,469.0,324.01,235.49
2016,2,4,16,0,852.0,72.0,1.1,12.0,422.0,258.71,177.11
2016,2,4,16,15,817.5,68.0,1.0,11.0,370.5,193.25,121.51
2016,2,4,16,30,783.0,64.0,0.9,10.0,319.0,131.69,74.72
2016,2,4,16,45,731.5,58.5,0.85,9.5,265.0,72.42,42.59
2016,2,4,17,0,680.0,53.0,0.8,9.0,211.0,46.54,36.76
2016,2,4,17,15,593.5,45.5,0.9,8.0,157.5,37.08,28.03
2016,2,4,17,30,507.0,38.0,1.0,7.0,104.0,31.43,22.43
2016,2,4,17,45,342.5,25.5,1.15,6.5,61.0,21.13,11.05
2016,2,4,18,0,178.0,13.0,1.3,6.0,18.0,11.1,0.0
2016,2,4,18,15,89.0,6.5,1.3,5.5,9.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,60.5,5.0,1.6,0.5,6.0,0.0,0.0
2016,2,5,7,30,121.0,10.0,1.9,1.0,12.0,87.59,0.0
2016,2,5,7,45,289.5,23.5,2.25,2.0,52.5,271.0,181.82
2016,2,5,8,0,458.0,37.0,2.6,3.0,93.0,431.46,362.79
2016,2,5,8,15,548.5,45.5,2.6,4.0,145.0,531.16,451.39
2016,2,5,8,30,639.0,54.0,2.6,5.0,197.0,636.3,538.03
2016,2,5,8,45,688.5,60.5,2.65,6.0,249.5,707.97,593.74
2016,2,5,9,0,738.0,67.0,2.7,7.0,302.0,773.63,641.88
2016,2,5,9,15,774.0,71.5,3.15,7.5,353.0,831.74,685.95
2016,2,5,9,30,810.0,76.0,3.6,8.0,404.0,888.37,727.74
2016,2,5,9,45,832.5,80.5,4.05,9.0,450.5,930.19,756.3
2016,2,5,10,0,855.0,85.0,4.5,10.0,497.0,969.24,783.55
2016,2,5,10,15,873.0,87.5,4.45,10.5,538.0,998.24,800.37
2016,2,5,10,30,891.0,90.0,4.4,11.0,579.0,1023.8,814.59
2016,2,5,10,45,902.5,92.5,4.4,11.5,613.0,1039.2,822.06
2016,2,5,11,0,914.0,95.0,4.4,12.0,647.0,1039.01,818.69
2016,2,5,11,15,922.5,96.5,4.35,12.0,673.5,1042.36,819.2
2016,2,5,11,30,931.0,98.0,4.3,12.0,700.0,1041.74,817.07
2016,2,5,11,45,935.0,99.5,4.25,12.5,718.0,1032.72,807.74
2016,2,5,12,0,939.0,101.0,4.2,13.0,736.0,1019.74,796.18
2016,2,5,12,15,941.5,101.5,4.15,13.0,745.0,1000.33,781.82
2016,2,5,12,30,944.0,102.0,4.1,13.0,754.0,977.15,764.99
2016,2,5,12,45,943.5,102.5,4.05,13.5,754.5,947.64,742.43
2016,2,5,13,0,943.0,103.0,4.0,14.0,755.0,914.72,717.63
2016,2,5,13,15,810.5,146.5,3.95,14.0,702.5,824.05,652.42
2016,2,5,13,30,678.0,190.0,3.9,14.0,650.0,734.02,584.33
2016,2,5,13,45,706.0,173.5,3.9,14.0,642.5,704.25,562.48
2016,2,5,14,0,734.0,157.0,3.9,14.0,635.0,669.98,536.31
2016,2,5,14,15,821.0,127.5,3.85,14.0,643.5,654.2,523.76
2016,2,5,14,30,908.0,98.0,3.8,14.0,652.0,630.38,503.73
2016,2,5,14,45,885.0,99.5,3.75,14.0,616.5,568.1,452.45
2016,2,5,15,0,862.0,101.0,3.7,14.0,581.0,506.3,400.38
2016,2,5,15,15,843.5,98.0,3.55,13.5,541.0,443.07,346.26
2016,2,5,15,30,825.0,95.0,3.4,13.0,501.0,380.65,291.27
2016,2,5,15,45,796.5,92.0,3.3,13.0,454.5,316.45,233.63
2016,2,5,16,0,768.0,89.0,3.2,13.0,408.0,251.89,175.83
2016,2,5,16,15,730.5,84.0,2.75,12.0,357.5,189.56,122.64
2016,2,5,16,30,693.0,79.0,2.3,11.0,307.0,131.61,78.38
2016,2,5,16,45,632.0,72.5,1.9,10.0,253.5,76.24,47.84
2016,2,5,17,0,571.0,66.0,1.5,9.0,200.0,52.5,42.14
2016,2,5,17,15,482.5,55.5,1.5,8.5,149.0,44.83,34.95
2016,2,5,17,30,394.0,45.0,1.5,8.0,98.0,37.05,27.35
2016,2,5,17,45,197.0,31.0,1.5,7.5,57.5,24.01,13.67
2016,2,5,18,0,0.0,17.0,1.5,7.0,17.0,14.51,0.0
2016,2,5,18,15,0.0,8.5,1.5,6.5,8.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,6,7,15,78.5,5.5,5.4,2.5,7.0,0.0,0.0
2016,2,6,7,30,157.0,11.0,5.5,3.0,14.0,111.98,0.0
2016,2,6,7,45,332.5,23.0,5.65,4.0,56.0,302.0,211.45
2016,2,6,8,0,508.0,35.0,5.8,5.0,98.0,455.76,385.76
2016,2,6,8,15,596.5,42.5,6.2,5.5,151.5,556.65,478.95
2016,2,6,8,30,685.0,50.0,6.6,6.0,205.0,661.65,570.42
2016,2,6,8,45,739.0,55.0,7.0,7.0,260.0,737.72,633.27
2016,2,6,9,0,793.0,60.0,7.4,8.0,315.0,814.28,693.73
2016,2,6,9,15,827.0,64.0,7.5,8.5,367.0,871.18,736.69
2016,2,6,9,30,861.0,68.0,7.6,9.0,419.0,926.47,777.16
2016,2,6,9,45,889.0,69.5,7.75,9.5,467.5,959.97,800.04
2016,2,6,10,0,917.0,71.0,7.9,10.0,516.0,1001.03,828.5
2016,2,6,10,15,933.0,73.0,7.85,10.5,558.0,1028.03,844.98
2016,2,6,10,30,949.0,75.0,7.8,11.0,600.0,1051.49,858.75
2016,2,6,10,45,963.0,76.0,7.75,11.5,635.0,1067.88,867.22
2016,2,6,11,0,977.0,77.0,7.7,12.0,670.0,1080.3,872.85
2016,2,6,11,15,984.5,78.0,7.6,12.0,697.0,1082.11,872.19
2016,2,6,11,30,992.0,79.0,7.5,12.0,724.0,1079.73,868.68
2016,2,6,11,45,995.5,80.5,7.45,12.0,742.5,1069.82,860.13
2016,2,6,12,0,999.0,82.0,7.4,12.0,761.0,1055.72,848.74
2016,2,6,12,15,1002.0,82.0,7.25,12.0,770.5,1035.26,832.33
2016,2,6,12,30,1005.0,82.0,7.1,12.0,780.0,1010.79,813.17
2016,2,6,12,45,1005.5,82.0,7.0,12.5,780.5,980.19,788.4
2016,2,6,13,0,1006.0,82.0,6.9,13.0,781.0,945.89,761.09
2016,2,6,13,15,1004.0,81.5,6.75,13.0,772.5,905.48,730.55
2016,2,6,13,30,1002.0,81.0,6.6,13.0,764.0,861.87,697.63
2016,2,6,13,45,997.5,80.0,6.45,13.0,746.5,812.92,660.61
2016,2,6,14,0,993.0,79.0,6.3,13.0,729.0,761.41,620.53
2016,2,6,14,15,986.0,78.0,6.15,13.0,703.5,705.97,575.06
2016,2,6,14,30,979.0,77.0,6.0,13.0,678.0,648.67,527.14
2016,2,6,14,45,962.0,78.0,5.85,13.0,643.0,586.49,474.18
2016,2,6,15,0,945.0,79.0,5.7,13.0,608.0,523.98,419.63
2016,2,6,15,15,929.5,76.5,5.45,12.5,567.0,458.8,362.12
2016,2,6,15,30,914.0,74.0,5.2,12.0,526.0,393.85,303.28
2016,2,6,15,45,893.0,71.0,5.0,12.0,479.5,327.38,241.84
2016,2,6,16,0,872.0,68.0,4.8,12.0,433.0,259.9,179.77
2016,2,6,16,15,840.0,64.5,4.2,11.0,381.5,193.94,122.19
2016,2,6,16,30,808.0,61.0,3.6,10.0,330.0,131.51,73.89
2016,2,6,16,45,762.0,55.5,3.05,9.5,275.5,70.71,40.61
2016,2,6,17,0,716.0,50.0,2.5,9.0,221.0,44.04,34.49
2016,2,6,17,15,635.5,43.0,2.25,8.0,167.0,38.22,29.07
2016,2,6,17,30,555.0,36.0,2.0,7.0,113.0,32.42,23.39
2016,2,6,17,45,403.0,25.0,1.8,6.0,68.0,22.58,12.95
2016,2,6,18,0,251.0,14.0,1.6,5.0,23.0,11.95,0.0
2016,2,6,18,15,125.5,7.0,1.55,4.5,11.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,56.0,6.0,2.95,1.5,7.5,0.0,0.0
2016,2,7,7,30,112.0,12.0,3.0,2.0,15.0,83.45,0.0
2016,2,7,7,45,280.5,26.0,3.05,2.5,56.5,270.27,195.43
2016,2,7,8,0,449.0,40.0,3.1,3.0,98.0,428.18,362.57
2016,2,7,8,15,540.0,49.5,3.15,3.5,150.5,529.81,453.39
2016,2,7,8,30,631.0,59.0,3.2,4.0,203.0,636.78,543.15
2016,2,7,8,45,694.0,63.5,3.3,5.0,258.5,717.46,606.61
2016,2,7,9,0,757.0,68.0,3.4,6.0,314.0,792.77,662.73
2016,2,7,9,15,792.5,72.5,3.55,7.0,365.5,851.08,703.81
2016,2,7,9,30,828.0,77.0,3.7,8.0,417.0,907.82,742.37
2016,2,7,9,45,856.0,79.0,3.9,9.0,465.0,952.19,771.07
2016,2,7,10,0,884.0,81.0,4.1,10.0,513.0,993.86,797.32
2016,2,7,10,15,901.0,83.5,4.25,10.5,554.5,1022.29,815.07
2016,2,7,10,30,918.0,86.0,4.4,11.0,596.0,1035.68,822.47
2016,2,7,10,45,931.0,87.5,4.6,12.0,631.0,1051.43,830.7
2016,2,7,11,0,944.0,89.0,4.8,13.0,666.0,1063.3,836.22
2016,2,7,11,15,952.0,90.0,4.9,13.5,692.5,1065.56,835.73
2016,2,7,11,30,960.0,91.0,5.0,14.0,719.0,1063.74,832.63
2016,2,7,11,45,961.0,94.0,5.1,14.5,736.5,1053.33,823.67
2016,2,7,12,0,962.0,97.0,5.2,15.0,754.0,1038.87,812.1
2016,2,7,12,15,964.5,97.5,5.2,15.0,763.5,1019.02,797.62
2016,2,7,12,30,967.0,98.0,5.2,15.0,773.0,995.29,780.55
2016,2,7,12,45,969.5,96.5,5.2,15.5,774.0,965.59,757.86
2016,2,7,13,0,972.0,95.0,5.2,16.0,775.0,932.25,732.71
2016,2,7,13,15,969.5,94.5,5.1,16.0,766.5,892.4,703.67
2016,2,7,13,30,967.0,94.0,5.0,16.0,758.0,849.51,672.42
2016,2,7,13,45,964.0,92.5,4.95,16.5,740.5,802.36,637.02
2016,2,7,14,0,961.0,91.0,4.9,17.0,723.0,752.62,598.27
2016,2,7,14,15,952.5,89.5,4.75,17.0,697.5,697.03,554.08
2016,2,7,14,30,944.0,88.0,4.6,17.0,672.0,639.83,507.72
2016,2,7,14,45,932.0,86.5,4.45,17.5,638.0,579.43,456.89
2016,2,7,15,0,920.0,85.0,4.3,18.0,604.0,518.31,404.39
2016,2,7,15,15,903.0,82.5,3.95,17.5,563.0,453.78,349.2
2016,2,7,15,30,886.0,80.0,3.6,17.0,522.0,388.62,292.14
2016,2,7,15,45,865.0,76.5,3.25,17.0,475.5,322.52,232.88
2016,2,7,16,0,844.0,73.0,2.9,17.0,429.0,258.05,175.07
2016,2,7,16,15,810.5,69.0,2.65,15.5,377.5,193.01,120.26
2016,2,7,16,30,777.0,65.0,2.4,14.0,326.0,131.75,74.12
2016,2,7,16,45,727.0,59.5,2.2,13.0,272.0,72.69,42.47
2016,2,7,17,0,677.0,54.0,2.0,12.0,218.0,47.18,36.89
2016,2,7,17,15,594.5,46.5,2.0,11.0,165.0,37.72,28.28
2016,2,7,17,30,512.0,39.0,2.0,10.0,112.0,32.08,22.84
2016,2,7,17,45,357.0,27.0,2.0,9.5,67.5,22.28,12.74
2016,2,7,18,0,202.0,15.0,2.0,9.0,23.0,12.8,0.0
2016,2,7,18,15,101.0,7.5,2.0,8.5,11.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,5.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.15,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.3,4.0,18.0,15.36,0.0
2016,2,8,7,45,276.0,26.0,4.45,4.5,62.0,268.88,199.24
2016,2,8,8,0,552.0,34.0,4.6,5.0,106.0,488.81,412.7
2016,2,8,8,15,635.0,40.5,4.9,5.5,160.0,585.48,500.3
2016,2,8,8,30,718.0,47.0,5.2,6.0,214.0,686.01,586.3
2016,2,8,8,45,766.5,51.5,5.55,7.0,268.5,757.62,644.26
2016,2,8,9,0,815.0,56.0,5.9,8.0,323.0,829.47,699.8
2016,2,8,9,15,847.0,59.5,5.9,8.5,375.0,884.48,739.78
2016,2,8,9,30,879.0,63.0,5.9,9.0,427.0,927.53,769.35
2016,2,8,9,45,731.0,102.5,5.95,9.5,428.0,869.23,721.14
2016,2,8,10,0,583.0,142.0,6.0,10.0,429.0,781.2,650.16
2016,2,8,10,15,580.5,156.5,5.95,10.5,461.5,791.8,655.67
2016,2,8,10,30,578.0,171.0,5.9,11.0,494.0,808.41,665.41
2016,2,8,10,45,602.0,174.5,5.9,11.5,529.0,844.03,689.87
2016,2,8,11,0,626.0,178.0,5.9,12.0,564.0,868.95,705.94
2016,2,8,11,15,808.5,127.0,5.95,12.0,646.0,979.06,787.05
2016,2,8,11,30,991.0,76.0,6.0,12.0,728.0,1076.98,857.18
2016,2,8,11,45,988.5,80.5,6.1,12.5,745.0,1064.93,846.05
2016,2,8,12,0,986.0,85.0,6.2,13.0,762.0,1048.74,832.76
2016,2,8,12,15,988.5,85.0,6.2,13.0,771.5,1028.02,817.29
2016,2,8,12,30,991.0,85.0,6.2,13.0,781.0,1003.34,799.1
2016,2,8,12,45,993.5,84.0,6.25,13.5,782.5,973.67,776.19
2016,2,8,13,0,996.0,83.0,6.3,14.0,784.0,940.25,750.64
2016,2,8,13,15,994.5,82.5,6.25,14.0,775.5,900.51,721.35
2016,2,8,13,30,993.0,82.0,6.2,14.0,767.0,857.55,689.64
2016,2,8,13,45,991.5,80.0,6.2,14.5,750.5,809.99,653.32
2016,2,8,14,0,990.0,78.0,6.2,15.0,734.0,759.64,613.93
2016,2,8,14,15,983.0,77.0,6.15,15.0,708.0,704.24,569.21
2016,2,8,14,30,976.0,76.0,6.1,15.0,682.0,646.98,521.98
2016,2,8,14,45,968.5,73.0,6.1,15.0,649.0,585.9,470.63
2016,2,8,15,0,961.0,70.0,6.1,15.0,616.0,523.58,416.77
2016,2,8,15,15,946.5,68.5,5.95,14.5,575.0,458.86,359.89
2016,2,8,15,30,932.0,67.0,5.8,14.0,534.0,394.19,301.47
2016,2,8,15,45,914.0,63.5,5.7,14.0,487.5,327.04,239.55
2016,2,8,16,0,896.0,60.0,5.6,14.0,441.0,261.01,178.67
2016,2,8,16,15,866.5,57.0,5.1,13.0,389.5,194.9,121.04
2016,2,8,16,30,837.0,54.0,4.6,12.0,338.0,131.81,72.44
2016,2,8,16,45,794.0,49.5,4.1,11.5,284.0,66.41,36.1
2016,2,8,17,0,751.0,45.0,3.6,11.0,230.0,39.93,30.52
2016,2,8,17,15,676.0,39.5,3.3,10.0,175.5,35.25,26.19
2016,2,8,17,30,601.0,34.0,3.0,9.0,121.0,30.64,21.68
2016,2,8,17,45,454.5,24.5,2.7,8.0,74.0,22.12,12.91
2016,2,8,18,0,308.0,15.0,2.4,7.0,27.0,13.59,0.0
2016,2,8,18,15,154.0,7.5,2.3,6.5,13.5,6.4,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,117.5,6.0,3.05,3.0,9.5,0.0,0.0
2016,2,9,7,30,235.0,12.0,3.3,4.0,19.0,163.94,0.0
2016,2,9,7,45,396.5,22.5,3.55,5.0,63.5,341.84,258.28
2016,2,9,8,0,558.0,33.0,3.8,6.0,108.0,492.8,413.19
2016,2,9,8,15,639.0,39.0,3.7,7.0,161.5,587.14,495.53
2016,2,9,8,30,720.0,45.0,3.6,8.0,215.0,685.41,575.12
2016,2,9,8,45,768.0,49.5,3.5,9.0,269.5,756.57,628.76
2016,2,9,9,0,816.0,54.0,3.4,10.0,324.0,828.05,679.45
2016,2,9,9,15,846.5,57.0,3.6,11.0,375.5,871.16,708.36
2016,2,9,9,30,877.0,60.0,3.8,12.0,427.0,921.98,742.08
2016,2,9,9,45,898.0,62.5,4.05,13.0,474.0,960.92,766.56
2016,2,9,10,0,919.0,65.0,4.3,14.0,521.0,997.04,788.77
2016,2,9,10,15,933.5,67.0,4.4,14.5,562.0,1022.88,804.21
2016,2,9,10,30,948.0,69.0,4.5,15.0,603.0,1045.14,817.18
2016,2,9,10,45,957.5,71.0,4.6,15.5,637.0,1058.57,824.07
2016,2,9,11,0,967.0,73.0,4.7,16.0,671.0,1067.97,828.37
2016,2,9,11,15,974.0,74.0,4.75,16.5,697.5,1069.48,826.89
2016,2,9,11,30,981.0,75.0,4.8,17.0,724.0,1066.81,822.79
2016,2,9,11,45,975.0,81.0,4.85,17.5,740.0,1053.31,811.42
2016,2,9,12,0,969.0,87.0,4.9,18.0,756.0,1035.72,797.5
2016,2,9,12,15,971.0,87.5,4.9,18.0,765.5,1015.41,782.99
2016,2,9,12,30,973.0,88.0,4.9,18.0,775.0,991.22,765.91
2016,2,9,12,45,973.5,87.5,4.9,18.5,775.5,960.79,743.1
2016,2,9,13,0,974.0,87.0,4.9,19.0,776.0,926.79,717.92
2016,2,9,13,15,971.5,86.5,4.85,19.0,767.0,886.93,689.66
2016,2,9,13,30,969.0,86.0,4.8,19.0,758.0,844.0,659.16
2016,2,9,13,45,965.0,85.0,4.75,19.0,741.0,796.59,625.29
2016,2,9,14,0,961.0,84.0,4.7,19.0,724.0,746.65,588.29
2016,2,9,14,15,953.5,82.5,4.6,19.0,698.5,691.68,545.21
2016,2,9,14,30,946.0,81.0,4.5,19.0,673.0,635.0,499.83
2016,2,9,14,45,931.5,80.5,4.45,19.0,639.0,574.13,450.24
2016,2,9,15,0,917.0,80.0,4.4,19.0,605.0,512.8,398.86
2016,2,9,15,15,901.0,78.0,4.05,18.5,564.5,449.26,344.5
2016,2,9,15,30,885.0,76.0,3.7,18.0,524.0,386.05,289.07
2016,2,9,15,45,865.0,72.5,3.4,18.0,478.0,318.93,229.2
2016,2,9,16,0,845.0,69.0,3.1,18.0,432.0,254.62,171.63
2016,2,9,16,15,813.5,65.5,2.7,17.0,381.0,190.2,117.1
2016,2,9,16,30,782.0,62.0,2.3,16.0,330.0,129.29,71.28
2016,2,9,16,45,737.5,56.5,1.9,15.0,277.0,70.01,39.82
2016,2,9,17,0,693.0,51.0,1.5,14.0,224.0,44.56,34.29
2016,2,9,17,15,615.0,44.5,1.5,13.0,170.5,39.26,29.47
2016,2,9,17,30,537.0,38.0,1.5,12.0,117.0,34.0,24.42
2016,2,9,17,45,395.5,27.0,1.5,11.5,72.0,22.26,13.0
2016,2,9,18,0,254.0,16.0,1.5,11.0,27.0,13.24,0.0
2016,2,9,18,15,127.0,8.0,1.45,11.0,13.5,6.83,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,99.5,6.5,1.25,3.5,10.0,0.0,0.0
2016,2,10,7,30,199.0,13.0,1.5,4.0,20.0,141.3,0.0
2016,2,10,7,45,356.5,24.5,1.75,5.0,63.5,326.9,250.31
2016,2,10,8,0,514.0,36.0,2.0,6.0,107.0,463.0,386.22
2016,2,10,8,15,597.0,43.5,2.1,7.0,160.0,559.67,469.03
2016,2,10,8,30,680.0,51.0,2.2,8.0,213.0,660.4,549.74
2016,2,10,8,45,730.0,55.5,2.3,9.0,267.0,732.42,603.96
2016,2,10,9,0,780.0,60.0,2.4,10.0,321.0,804.74,655.68
2016,2,10,9,15,813.0,64.0,2.65,11.0,373.0,860.59,694.28
2016,2,10,9,30,846.0,68.0,2.9,12.0,425.0,914.86,730.62
2016,2,10,9,45,869.0,71.0,3.2,13.0,472.0,945.44,749.54
2016,2,10,10,0,892.0,74.0,3.5,14.0,519.0,983.56,773.66
2016,2,10,10,15,908.0,76.0,3.45,14.5,560.5,1010.39,788.28
2016,2,10,10,30,924.0,78.0,3.4,15.0,602.0,1033.77,800.48
2016,2,10,10,45,935.0,80.0,3.4,15.5,636.5,1048.43,807.12
2016,2,10,11,0,946.0,82.0,3.4,16.0,671.0,1059.16,811.27
2016,2,10,11,15,953.5,83.0,3.35,16.5,697.5,1061.09,809.21
2016,2,10,11,30,961.0,84.0,3.3,17.0,724.0,1058.92,804.67
2016,2,10,11,45,966.0,85.0,3.25,18.0,742.0,1050.16,794.43
2016,2,10,12,0,971.0,86.0,3.2,19.0,760.0,1037.29,781.76
2016,2,10,12,15,973.5,86.5,3.2,19.0,769.5,1017.4,768.03
2016,2,10,12,30,976.0,87.0,3.2,19.0,779.0,993.59,751.83
2016,2,10,12,45,975.0,87.5,3.2,19.5,779.5,962.84,729.63
2016,2,10,13,0,974.0,88.0,3.2,20.0,780.0,928.57,705.17
2016,2,10,13,15,972.0,87.5,3.15,20.0,772.0,889.05,678.11
2016,2,10,13,30,970.0,87.0,3.1,20.0,764.0,846.41,648.82
2016,2,10,13,45,964.0,86.5,3.1,20.5,746.5,797.95,614.39
2016,2,10,14,0,958.0,86.0,3.1,21.0,729.0,747.11,577.01
2016,2,10,14,15,951.0,85.0,3.1,21.0,703.5,693.01,536.26
2016,2,10,14,30,944.0,84.0,3.1,21.0,678.0,637.12,493.05
2016,2,10,14,45,931.5,83.0,3.1,21.0,644.0,576.81,445.22
2016,2,10,15,0,919.0,82.0,3.1,21.0,610.0,515.81,395.34
2016,2,10,15,15,903.5,79.5,2.85,20.5,570.0,451.79,341.8
2016,2,10,15,30,888.0,77.0,2.6,20.0,530.0,388.05,286.91
2016,2,10,15,45,863.5,75.0,2.4,20.0,483.0,320.69,227.91
2016,2,10,16,0,839.0,73.0,2.2,20.0,436.0,256.66,171.58
2016,2,10,16,15,807.5,69.0,2.1,19.0,385.0,192.05,117.72
2016,2,10,16,30,776.0,65.0,2.0,18.0,334.0,130.98,72.32
2016,2,10,16,45,726.0,60.0,1.95,17.0,280.0,72.23,41.71
2016,2,10,17,0,676.0,55.0,1.9,16.0,226.0,47.82,36.88
2016,2,10,17,15,598.5,47.5,2.05,15.0,172.5,38.36,28.44
2016,2,10,17,30,521.0,40.0,2.2,14.0,119.0,32.76,23.15
2016,2,10,17,45,380.0,28.5,2.4,13.5,73.5,23.46,14.0
2016,2,10,18,0,239.0,17.0,2.6,13.0,28.0,14.06,0.0
2016,2,10,18,15,119.5,8.5,2.75,12.5,14.0,7.26,0.0
2016,2,10,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,117.0,7.0,3.85,8.5,11.0,0.0,0.0
2016,2,11,7,30,234.0,14.0,4.0,9.0,22.0,165.11,0.0
2016,2,11,7,45,389.5,25.0,4.15,10.0,67.5,340.54,262.41
2016,2,11,8,0,545.0,36.0,4.3,11.0,113.0,486.6,403.3
2016,2,11,8,15,626.0,43.0,4.15,12.0,167.0,582.35,484.75
2016,2,11,8,30,707.0,50.0,4.0,13.0,221.0,681.92,563.74
2016,2,11,8,45,756.0,55.0,3.85,14.0,276.0,754.61,617.42
2016,2,11,9,0,805.0,60.0,3.7,15.0,331.0,827.57,668.13
2016,2,11,9,15,837.0,63.5,3.85,16.0,383.5,882.56,704.79
2016,2,11,9,30,869.0,67.0,4.0,17.0,436.0,935.84,739.05
2016,2,11,9,45,890.5,69.5,4.2,18.0,483.5,964.76,755.44
2016,2,11,10,0,912.0,72.0,4.4,19.0,531.0,1001.18,777.01
2016,2,11,10,15,927.5,74.0,4.55,19.5,573.0,1027.84,793.12
2016,2,11,10,30,943.0,76.0,4.7,20.0,615.0,1050.95,806.85
2016,2,11,10,45,954.0,77.5,4.85,21.0,649.5,1065.1,812.88
2016,2,11,11,0,965.0,79.0,5.0,22.0,684.0,1075.26,816.35
2016,2,11,11,15,972.5,80.5,4.9,22.5,711.0,1077.78,814.11
2016,2,11,11,30,980.0,82.0,4.8,23.0,738.0,1076.09,809.27
2016,2,11,11,45,976.5,86.5,4.7,23.5,754.0,1062.97,796.99
2016,2,11,12,0,973.0,91.0,4.6,24.0,770.0,1045.77,782.31
2016,2,11,12,15,974.5,91.5,4.5,24.0,779.5,1024.78,767.0
2016,2,11,12,30,976.0,92.0,4.4,24.0,789.0,999.9,749.49
2016,2,11,12,45,974.5,92.5,4.35,24.0,789.0,968.58,728.03
2016,2,11,13,0,973.0,93.0,4.3,24.0,789.0,933.76,704.25
2016,2,11,13,15,970.0,92.5,4.2,24.0,780.0,893.32,676.36
2016,2,11,13,30,967.0,92.0,4.1,24.0,771.0,849.85,646.34
2016,2,11,13,45,960.0,92.0,4.05,24.5,753.0,801.15,611.52
2016,2,11,14,0,953.0,92.0,4.0,25.0,735.0,750.15,573.73
2016,2,11,14,15,944.5,91.0,3.85,24.5,708.5,695.17,533.08
2016,2,11,14,30,936.0,90.0,3.7,24.0,682.0,638.57,490.1
2016,2,11,14,45,923.0,88.5,3.6,24.0,648.0,577.76,441.95
2016,2,11,15,0,910.0,87.0,3.5,24.0,614.0,516.36,391.96
2016,2,11,15,15,893.5,84.5,3.25,23.5,573.0,452.29,338.95
2016,2,11,15,30,877.0,82.0,3.0,23.0,532.0,387.42,283.81
2016,2,11,15,45,852.0,79.5,2.75,23.0,485.0,321.28,226.32
2016,2,11,16,0,827.0,77.0,2.5,23.0,438.0,257.25,170.62
2016,2,11,16,15,794.5,73.0,2.35,21.5,387.0,193.11,118.03
