Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,1.0,3.1,13.0,1.0,0.85,0.0
2016,2,22,7,30,0.0,2.0,3.2,13.0,2.0,1.64,0.0
2016,2,22,7,45,0.0,5.5,3.35,13.5,5.5,4.51,0.0
2016,2,22,8,0,0.0,9.0,3.5,14.0,9.0,7.39,0.63
2016,2,22,8,15,0.0,12.5,3.45,14.0,12.5,10.27,3.18
2016,2,22,8,30,0.0,16.0,3.4,14.0,16.0,13.16,5.7
2016,2,22,8,45,64.5,88.5,3.35,14.5,113.0,158.35,131.63
2016,2,22,9,0,129.0,161.0,3.3,15.0,210.0,311.93,258.99
2016,2,22,9,15,64.5,101.5,3.1,15.5,126.0,172.54,141.78
2016,2,22,9,30,0.0,42.0,2.9,16.0,42.0,34.74,23.74
2016,2,22,9,45,0.0,71.5,2.75,16.5,71.5,59.33,44.27
2016,2,22,10,0,0.0,101.0,2.6,17.0,101.0,84.91,65.23
2016,2,22,10,15,0.0,121.0,2.4,17.5,121.0,103.09,79.8
2016,2,22,10,30,0.0,141.0,2.2,18.0,141.0,121.35,94.24
2016,2,22,10,45,0.0,131.0,2.05,18.5,131.0,111.59,85.91
2016,2,22,11,0,0.0,121.0,1.9,19.0,121.0,102.27,78.05
2016,2,22,11,15,5.0,171.0,1.75,19.0,175.0,152.84,118.67
2016,2,22,11,30,10.0,221.0,1.6,19.0,229.0,204.32,159.14
2016,2,22,11,45,13.0,242.0,1.45,19.5,252.0,226.16,175.47
2016,2,22,12,0,16.0,263.0,1.3,20.0,275.0,247.73,191.44
2016,2,22,12,15,36.5,305.0,1.1,20.0,332.5,324.53,249.82
2016,2,22,12,30,57.0,347.0,0.9,20.0,390.0,382.71,292.31
2016,2,22,12,45,126.5,364.5,0.75,20.5,461.0,473.32,358.03
2016,2,22,13,0,196.0,382.0,0.6,21.0,532.0,540.6,404.29
2016,2,22,13,15,191.0,378.0,0.55,21.0,522.5,519.5,388.12
2016,2,22,13,30,186.0,374.0,0.5,21.0,513.0,498.23,372.73
2016,2,22,13,45,505.0,257.5,0.45,21.5,623.0,631.17,470.0
2016,2,22,14,0,824.0,141.0,0.4,22.0,733.0,714.15,526.47
2016,2,22,14,15,815.0,139.0,0.45,22.0,707.5,661.68,488.95
2016,2,22,14,30,806.0,137.0,0.5,22.0,682.0,608.02,451.15
2016,2,22,14,45,788.5,136.0,0.6,22.0,648.0,549.52,408.98
2016,2,22,15,0,771.0,135.0,0.7,22.0,614.0,490.9,364.91
2016,2,22,15,15,752.5,131.5,0.8,21.5,574.0,430.23,318.1
2016,2,22,15,30,734.0,128.0,0.9,21.0,534.0,370.6,270.11
2016,2,22,15,45,709.5,123.0,1.05,21.0,488.5,309.32,219.19
2016,2,22,16,0,685.0,118.0,1.2,21.0,443.0,250.43,169.71
2016,2,22,16,15,650.5,111.5,1.2,20.5,393.5,191.42,122.26
2016,2,22,16,30,616.0,105.0,1.2,20.0,344.0,136.67,83.23
2016,2,22,16,45,570.0,96.0,1.3,20.0,292.0,84.14,56.77
2016,2,22,17,0,524.0,87.0,1.4,20.0,240.0,67.1,53.07
2016,2,22,17,15,453.5,75.5,1.45,19.0,188.5,56.78,44.2
2016,2,22,17,30,383.0,64.0,1.5,18.0,137.0,48.6,36.88
2016,2,22,17,45,279.0,47.5,1.6,17.5,91.5,36.39,25.68
2016,2,22,18,0,175.0,31.0,1.7,17.0,46.0,23.96,12.77
2016,2,22,18,15,87.5,15.5,2.0,16.5,23.0,13.23,0.0
2016,2,22,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,23,7,15,113.0,13.5,5.45,12.0,22.0,80.75,0.0
2016,2,23,7,30,226.0,27.0,5.6,12.0,44.0,221.22,153.15
2016,2,23,7,45,370.0,37.5,5.75,12.0,93.5,351.42,292.01
2016,2,23,8,0,514.0,48.0,5.9,12.0,143.0,489.42,413.56
2016,2,23,8,15,257.0,49.5,6.2,12.5,97.0,295.29,253.16
2016,2,23,8,30,0.0,51.0,6.5,13.0,51.0,42.19,30.69
2016,2,23,8,45,0.0,53.0,6.8,13.5,53.0,43.85,32.09
2016,2,23,9,0,0.0,55.0,7.1,14.0,55.0,45.52,33.36
2016,2,23,9,15,0.0,90.0,7.3,14.0,90.0,76.12,59.25
2016,2,23,9,30,0.0,125.0,7.5,14.0,125.0,109.66,87.32
2016,2,23,9,45,19.0,175.5,7.7,14.0,186.0,178.8,145.65
2016,2,23,10,0,38.0,226.0,7.9,14.0,247.0,271.08,222.0
2016,2,23,10,15,19.0,171.5,8.1,14.0,182.0,170.9,138.24
2016,2,23,10,30,0.0,117.0,8.3,14.0,117.0,99.0,77.41
2016,2,23,10,45,0.5,141.0,8.55,14.5,141.5,121.29,95.61
2016,2,23,11,0,1.0,165.0,8.8,15.0,166.0,143.69,113.71
2016,2,23,11,15,23.0,239.5,8.9,15.0,256.5,236.58,190.38
2016,2,23,11,30,45.0,314.0,9.0,15.0,347.0,354.44,285.67
2016,2,23,11,45,236.5,316.5,9.15,15.0,493.0,582.33,472.39
2016,2,23,12,0,428.0,319.0,9.3,15.0,639.0,777.45,627.63
2016,2,23,12,15,397.5,334.5,9.3,14.5,635.0,733.26,592.98
2016,2,23,12,30,367.0,350.0,9.3,14.0,631.0,705.16,570.88
2016,2,23,12,45,249.0,366.5,9.35,14.0,557.5,599.93,485.36
2016,2,23,13,0,131.0,383.0,9.4,14.0,484.0,485.49,391.87
2016,2,23,13,15,69.5,295.0,9.4,14.0,348.5,325.22,262.89
2016,2,23,13,30,8.0,207.0,9.4,14.0,213.0,182.08,145.14
2016,2,23,13,45,10.0,222.5,9.4,14.0,230.0,196.12,156.84
2016,2,23,14,0,12.0,238.0,9.4,14.0,247.0,209.72,168.09
2016,2,23,14,15,11.5,229.5,9.35,13.5,238.0,200.57,161.05
2016,2,23,14,30,11.0,221.0,9.3,13.0,229.0,191.54,154.11
2016,2,23,14,45,8.0,204.0,9.3,13.0,210.0,174.2,139.99
2016,2,23,15,0,5.0,187.0,9.3,13.0,191.0,157.43,126.34
2016,2,23,15,15,2.5,132.5,9.2,12.5,134.5,110.84,87.94
2016,2,23,15,30,0.0,78.0,9.1,12.0,78.0,64.79,49.49
2016,2,23,15,45,0.0,110.0,9.05,11.5,110.0,90.9,71.95
2016,2,23,16,0,0.0,142.0,9.0,11.0,142.0,115.47,93.21
2016,2,23,16,15,0.0,126.5,8.8,10.5,126.5,102.45,82.56
2016,2,23,16,30,0.0,111.0,8.6,10.0,111.0,89.56,71.9
2016,2,23,16,45,0.0,94.5,8.45,10.0,94.5,76.09,60.46
2016,2,23,17,0,0.0,78.0,8.3,10.0,78.0,63.12,51.69
2016,2,23,17,15,0.0,61.5,8.05,9.5,61.5,50.18,39.96
2016,2,23,17,30,0.0,45.0,7.8,9.0,45.0,37.1,27.91
2016,2,23,17,45,0.0,30.5,7.6,8.5,30.5,25.2,16.76
2016,2,23,18,0,0.0,16.0,7.4,8.0,16.0,13.18,4.99
2016,2,23,18,15,0.0,8.0,7.4,7.5,8.0,6.83,0.0
2016,2,23,18,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.4,6.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.25,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.2,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.05,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.15,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,5.3,5.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.5,4.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,2,24,7,15,210.5,12.0,5.1,3.5,29.0,139.31,0.0
2016,2,24,7,30,421.0,24.0,5.3,4.0,58.0,340.38,254.62
2016,2,24,7,45,536.5,33.5,5.5,5.0,111.5,456.73,388.32
2016,2,24,8,0,652.0,43.0,5.7,6.0,165.0,580.18,497.84
2016,2,24,8,15,716.0,48.5,5.9,6.5,223.0,665.73,571.55
2016,2,24,8,30,780.0,54.0,6.1,7.0,281.0,753.57,643.37
2016,2,24,8,45,825.0,57.0,6.35,8.0,339.0,823.22,696.59
2016,2,24,9,0,870.0,60.0,6.6,9.0,397.0,883.08,740.14
2016,2,24,9,15,896.5,63.0,6.55,9.5,451.0,934.02,775.48
2016,2,24,9,30,923.0,66.0,6.5,10.0,505.0,982.9,808.34
2016,2,24,9,45,946.5,66.0,6.5,10.5,554.5,1022.26,833.69
2016,2,24,10,0,970.0,66.0,6.5,11.0,604.0,1058.68,856.57
2016,2,24,10,15,983.5,67.5,6.4,11.5,647.0,1083.71,870.21
2016,2,24,10,30,997.0,69.0,6.3,12.0,690.0,1104.82,881.0
2016,2,24,10,45,1009.5,68.0,6.25,12.5,725.5,1117.6,886.21
2016,2,24,11,0,1022.0,67.0,6.2,13.0,761.0,1126.16,888.58
2016,2,24,11,15,1028.0,68.0,6.15,13.5,789.0,1126.25,885.13
2016,2,24,11,30,1034.0,69.0,6.1,14.0,817.0,1121.85,878.79
2016,2,24,11,45,1032.0,74.0,6.05,14.5,835.5,1109.79,867.29
2016,2,24,12,0,1030.0,79.0,6.0,15.0,854.0,1093.28,852.94
2016,2,24,12,15,1032.0,79.5,5.9,15.0,863.5,1071.13,836.11
2016,2,24,12,30,1034.0,80.0,5.8,15.0,873.0,1044.77,816.5
2016,2,24,12,45,1035.5,79.0,5.75,15.5,874.0,1012.23,791.46
2016,2,24,13,0,1037.0,78.0,5.7,16.0,875.0,975.77,763.8
2016,2,24,13,15,1035.5,77.5,5.6,16.0,866.0,933.61,733.26
2016,2,24,13,30,1034.0,77.0,5.5,16.0,857.0,888.05,700.24
2016,2,24,13,45,1031.0,76.0,5.4,16.0,839.0,837.67,663.59
2016,2,24,14,0,1028.0,75.0,5.3,16.0,821.0,784.44,624.09
2016,2,24,14,15,1022.0,74.0,5.2,16.0,794.0,726.67,578.27
2016,2,24,14,30,1016.0,73.0,5.1,16.0,767.0,666.83,529.75
2016,2,24,14,45,1008.0,71.0,5.05,16.0,732.5,603.15,477.11
2016,2,24,15,0,1000.0,69.0,5.0,16.0,698.0,538.19,421.84
2016,2,24,15,15,988.0,67.5,4.85,16.0,655.5,471.03,362.96
2016,2,24,15,30,976.0,66.0,4.7,16.0,613.0,403.59,302.33
2016,2,24,15,45,959.5,63.5,4.6,16.0,564.5,334.0,239.11
2016,2,24,16,0,943.0,61.0,4.5,16.0,516.0,265.3,176.82
2016,2,24,16,15,918.5,58.5,3.95,15.0,462.0,196.51,118.09
2016,2,24,16,30,894.0,56.0,3.4,14.0,408.0,130.14,69.36
2016,2,24,16,45,858.0,52.5,2.85,13.5,351.0,65.36,39.75
2016,2,24,17,0,822.0,49.0,2.3,13.0,294.0,47.76,37.35
2016,2,24,17,15,763.5,44.0,2.05,12.0,235.5,39.17,29.73
2016,2,24,17,30,705.0,39.0,1.8,11.0,177.0,34.99,25.87
2016,2,24,17,45,599.0,31.5,1.6,10.0,122.0,28.39,19.58
2016,2,24,18,0,493.0,24.0,1.4,9.0,67.0,21.84,12.24
2016,2,24,18,15,246.5,12.0,1.4,8.5,33.5,10.24,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,25,7,15,206.5,13.0,2.7,6.0,30.0,137.79,0.0
2016,2,25,7,30,413.0,26.0,3.0,7.0,60.0,338.21,255.99
2016,2,25,7,45,526.0,35.0,3.3,8.0,113.0,451.08,376.81
2016,2,25,8,0,639.0,44.0,3.6,9.0,166.0,571.88,480.5
2016,2,25,8,15,702.5,50.0,3.6,10.0,224.0,657.21,549.45
2016,2,25,8,30,766.0,56.0,3.6,11.0,282.0,744.87,615.96
2016,2,25,8,45,804.5,60.5,3.6,12.0,338.5,810.49,662.2
2016,2,25,9,0,843.0,65.0,3.6,13.0,395.0,875.55,705.89
2016,2,25,9,15,870.0,68.5,3.6,13.5,449.0,927.45,739.7
2016,2,25,9,30,897.0,72.0,3.6,14.0,503.0,966.63,763.62
2016,2,25,9,45,914.5,75.0,3.6,15.0,551.0,1003.51,784.08
2016,2,25,10,0,932.0,78.0,3.6,16.0,599.0,1037.22,801.97
2016,2,25,10,15,945.5,80.0,3.55,16.0,641.5,1062.16,816.3
2016,2,25,10,30,959.0,82.0,3.5,16.0,684.0,1083.33,828.13
2016,2,25,10,45,967.0,83.5,3.45,16.5,718.5,1094.29,831.62
2016,2,25,11,0,975.0,85.0,3.4,17.0,753.0,1101.08,832.56
2016,2,25,11,15,981.5,86.5,3.35,17.0,779.5,1102.1,831.43
2016,2,25,11,30,988.0,88.0,3.3,17.0,806.0,1098.79,827.69
2016,2,25,11,45,990.5,89.0,3.25,17.5,824.0,1086.6,816.73
2016,2,25,12,0,993.0,90.0,3.2,18.0,842.0,1070.18,803.28
2016,2,25,12,15,994.5,90.5,3.2,18.0,851.0,1048.1,788.25
2016,2,25,12,30,996.0,91.0,3.2,18.0,860.0,1021.98,770.67
2016,2,25,12,45,994.0,91.5,3.25,18.5,859.0,988.82,747.39
2016,2,25,13,0,992.0,92.0,3.3,19.0,858.0,952.06,721.73
2016,2,25,13,15,989.0,92.0,3.3,19.0,848.5,910.56,693.77
2016,2,25,13,30,986.0,92.0,3.3,19.0,839.0,865.92,663.48
2016,2,25,13,45,979.5,92.0,3.35,19.0,820.0,815.77,629.35
2016,2,25,14,0,973.0,92.0,3.4,19.0,801.0,763.2,591.89
2016,2,25,14,15,965.0,90.5,3.45,18.5,774.5,706.09,549.92
2016,2,25,14,30,957.0,89.0,3.5,18.0,748.0,647.27,505.22
2016,2,25,14,45,939.5,90.5,3.55,18.0,711.0,584.75,455.18
2016,2,25,15,0,922.0,92.0,3.6,18.0,674.0,522.0,403.35
2016,2,25,15,15,907.0,89.5,3.65,17.5,632.0,456.87,348.7
2016,2,25,15,30,892.0,87.0,3.7,17.0,590.0,391.97,292.38
2016,2,25,15,45,870.0,84.5,3.8,17.0,542.0,322.94,231.27
2016,2,25,16,0,848.0,82.0,3.9,17.0,494.0,257.57,173.17
2016,2,25,16,15,819.0,78.0,3.75,16.0,441.0,191.93,118.18
2016,2,25,16,30,790.0,74.0,3.6,15.0,388.0,129.6,72.89
2016,2,25,16,45,747.0,69.0,3.45,14.5,332.0,69.68,45.27
2016,2,25,17,0,704.0,64.0,3.3,14.0,276.0,54.64,43.33
2016,2,25,17,15,638.0,57.0,3.15,13.0,219.5,45.28,35.06
2016,2,25,17,30,572.0,50.0,3.0,12.0,163.0,40.35,30.54
2016,2,25,17,45,461.5,39.5,2.9,11.5,111.5,32.23,22.84
2016,2,25,18,0,351.0,29.0,2.8,11.0,60.0,24.03,14.11
2016,2,25,18,15,175.5,14.5,2.9,10.5,30.0,12.38,0.0
2016,2,25,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,26,7,15,172.5,14.0,1.45,3.5,29.0,117.87,0.0
2016,2,26,7,30,345.0,28.0,1.5,4.0,58.0,306.91,238.62
2016,2,26,7,45,459.5,39.0,1.55,5.0,110.0,417.17,350.52
2016,2,26,8,0,574.0,50.0,1.6,6.0,162.0,537.91,452.26
2016,2,26,8,15,640.5,57.0,1.85,6.5,218.5,623.39,522.45
2016,2,26,8,30,707.0,64.0,2.1,7.0,275.0,705.58,586.82
2016,2,26,8,45,749.5,69.0,2.35,8.0,331.0,773.68,636.69
2016,2,26,9,0,792.0,74.0,2.6,9.0,387.0,841.47,684.47
2016,2,26,9,15,821.0,78.0,2.5,9.5,440.5,894.61,718.47
2016,2,26,9,30,850.0,82.0,2.4,10.0,494.0,945.78,749.99
2016,2,26,9,45,869.5,85.0,2.35,11.0,542.0,984.01,770.66
2016,2,26,10,0,889.0,88.0,2.3,12.0,590.0,1019.16,788.83
2016,2,26,10,15,904.0,90.5,2.15,12.0,632.0,1034.01,794.59
2016,2,26,10,30,919.0,93.0,2.0,12.0,674.0,1056.75,805.8
2016,2,26,10,45,929.0,95.0,1.85,12.5,708.5,1069.97,808.92
2016,2,26,11,0,939.0,97.0,1.7,13.0,743.0,1079.16,809.42
2016,2,26,11,15,946.0,98.5,1.6,13.5,770.0,1080.58,805.79
2016,2,26,11,30,953.0,100.0,1.5,14.0,797.0,1077.81,799.71
2016,2,26,11,45,957.5,100.5,1.4,14.5,815.0,1067.22,788.82
2016,2,26,12,0,962.0,101.0,1.3,15.0,833.0,1052.5,775.58
2016,2,26,12,15,964.0,101.5,1.25,15.0,842.5,1031.3,760.82
2016,2,26,12,30,966.0,102.0,1.2,15.0,852.0,1006.16,743.74
2016,2,26,12,45,967.0,101.5,1.15,15.5,852.0,975.24,721.72
2016,2,26,13,0,968.0,101.0,1.1,16.0,852.0,940.67,697.51
2016,2,26,13,15,965.5,100.5,1.1,16.0,843.0,899.74,671.3
2016,2,26,13,30,963.0,100.0,1.1,16.0,834.0,855.72,642.9
2016,2,26,13,45,959.0,99.0,1.15,16.5,816.0,807.22,610.73
2016,2,26,14,0,955.0,98.0,1.2,17.0,798.0,756.18,575.0
2016,2,26,14,15,947.5,96.5,1.2,17.0,771.5,700.12,534.32
2016,2,26,14,30,940.0,95.0,1.2,17.0,745.0,642.35,491.12
2016,2,26,14,45,929.5,93.0,1.3,17.0,710.5,581.08,444.6
2016,2,26,15,0,919.0,91.0,1.4,17.0,676.0,518.95,395.39
2016,2,26,15,15,904.5,89.0,1.4,17.0,634.0,454.61,342.05
2016,2,26,15,30,890.0,87.0,1.4,17.0,592.0,390.41,287.07
2016,2,26,15,45,869.5,84.0,1.45,17.0,544.0,321.38,227.34
2016,2,26,16,0,849.0,81.0,1.5,17.0,496.0,255.93,170.2
2016,2,26,16,15,820.5,77.5,1.35,16.5,443.5,190.71,116.07
2016,2,26,16,30,792.0,74.0,1.2,16.0,391.0,128.71,71.66
2016,2,26,16,45,749.5,69.0,1.1,15.5,335.0,68.68,44.81
2016,2,26,17,0,707.0,64.0,1.0,15.0,279.0,54.59,43.12
2016,2,26,17,15,642.5,57.0,1.05,13.5,222.5,45.25,35.01
2016,2,26,17,30,578.0,50.0,1.1,12.0,166.0,40.32,30.57
2016,2,26,17,45,467.5,39.5,1.15,11.0,114.5,32.19,22.93
2016,2,26,18,0,357.0,29.0,1.2,10.0,63.0,23.97,14.37
2016,2,26,18,15,178.5,14.5,1.25,9.5,31.5,12.38,0.0
2016,2,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,27,7,15,150.0,15.5,2.5,7.0,29.0,105.4,0.0
2016,2,27,7,30,300.0,31.0,2.7,8.0,58.0,279.72,219.17
2016,2,27,7,45,407.5,43.5,2.9,9.0,108.0,385.33,323.04
2016,2,27,8,0,515.0,56.0,3.1,10.0,158.0,500.59,421.75
2016,2,27,8,15,582.0,64.0,3.3,11.0,213.5,585.89,491.18
2016,2,27,8,30,649.0,72.0,3.5,12.0,269.0,674.29,559.47
2016,2,27,8,45,690.5,79.0,3.75,13.0,323.5,741.55,608.66
2016,2,27,9,0,732.0,86.0,4.0,14.0,378.0,808.85,656.1
2016,2,27,9,15,762.5,90.5,4.05,14.5,430.5,862.04,691.98
2016,2,27,9,30,793.0,95.0,4.1,15.0,483.0,907.55,721.51
2016,2,27,9,45,813.0,99.5,4.2,16.0,530.0,947.05,745.12
2016,2,27,10,0,833.0,104.0,4.3,17.0,577.0,983.61,766.32
2016,2,27,10,15,849.0,106.5,4.35,17.0,618.5,1010.54,783.21
2016,2,27,10,30,865.0,109.0,4.4,17.0,660.0,1033.91,797.9
2016,2,27,10,45,874.5,112.0,4.45,17.5,694.0,1047.5,804.41
2016,2,27,11,0,884.0,115.0,4.5,18.0,728.0,1057.13,808.41
2016,2,27,11,15,892.0,116.5,4.5,18.5,754.0,1059.42,807.09
2016,2,27,11,30,900.0,118.0,4.5,19.0,780.0,1044.98,794.63
2016,2,27,11,45,903.5,120.0,4.55,19.5,798.0,1035.39,786.32
2016,2,27,12,0,907.0,122.0,4.6,20.0,816.0,1021.85,775.46
2016,2,27,12,15,909.5,122.5,4.6,20.0,825.0,1001.9,761.46
2016,2,27,12,30,912.0,123.0,4.6,20.0,834.0,978.2,745.03
2016,2,27,12,45,910.5,123.5,4.65,20.0,833.5,947.26,724.09
2016,2,27,13,0,909.0,124.0,4.7,20.0,833.0,913.01,700.83
2016,2,27,13,15,906.5,123.5,4.65,20.0,824.0,873.83,673.31
2016,2,27,13,30,904.0,123.0,4.6,20.0,815.0,831.76,643.69
2016,2,27,13,45,897.0,122.5,4.6,20.5,797.0,783.7,608.61
2016,2,27,14,0,890.0,122.0,4.6,21.0,779.0,738.61,573.3
2016,2,27,14,15,882.0,120.5,4.55,20.5,752.5,683.93,532.34
2016,2,27,14,30,874.0,119.0,4.5,20.0,726.0,627.77,489.11
2016,2,27,14,45,861.5,117.0,4.5,20.0,691.5,567.58,440.77
2016,2,27,15,0,849.0,115.0,4.5,20.0,657.0,506.97,390.66
2016,2,27,15,15,832.5,112.0,4.45,20.0,616.0,443.7,337.0
2016,2,27,15,30,816.0,109.0,4.4,20.0,575.0,381.09,282.54
2016,2,27,15,45,792.5,105.5,4.35,20.0,528.0,317.02,226.3
2016,2,27,16,0,769.0,102.0,4.3,20.0,481.0,251.17,168.99
2016,2,27,16,15,737.5,97.0,3.95,19.5,429.0,188.57,117.34
2016,2,27,16,30,706.0,92.0,3.6,19.0,377.0,129.71,75.38
2016,2,27,16,45,660.5,85.5,3.3,18.5,322.5,73.38,49.76
2016,2,27,17,0,615.0,79.0,3.0,18.0,268.0,60.8,48.02
2016,2,27,17,15,548.0,70.0,2.75,17.0,213.5,54.88,42.96
2016,2,27,17,30,481.0,61.0,2.5,16.0,159.0,48.87,37.56
2016,2,27,17,45,373.5,47.5,2.3,15.0,109.5,38.62,28.13
2016,2,27,18,0,266.0,34.0,2.1,14.0,60.0,28.14,17.67
2016,2,27,18,15,133.0,17.0,2.2,13.5,30.0,13.28,0.0
2016,2,27,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,7,15,107.0,18.5,3.9,11.5,28.5,110.37,0.0
2016,2,28,7,30,214.0,37.0,4.2,12.0,57.0,231.04,180.6
2016,2,28,7,45,327.0,51.5,4.5,13.0,106.5,335.93,279.67
2016,2,28,8,0,440.0,66.0,4.8,14.0,156.0,454.02,381.71
2016,2,28,8,15,220.0,68.5,5.2,14.5,113.5,293.3,248.15
2016,2,28,8,30,0.0,71.0,5.6,15.0,71.0,60.46,45.97
2016,2,28,8,45,0.0,100.0,6.05,16.0,100.0,88.95,69.89
2016,2,28,9,0,0.0,129.0,6.5,17.0,129.0,117.57,93.32
2016,2,28,9,15,15.0,161.5,6.55,17.5,169.0,164.04,131.95
2016,2,28,9,30,30.0,194.0,6.6,18.0,209.0,230.13,185.82
2016,2,28,9,45,30.5,213.0,6.7,18.5,229.5,249.27,200.27
2016,2,28,10,0,31.0,232.0,6.8,19.0,250.0,268.25,214.49
2016,2,28,10,15,38.5,254.5,6.7,19.5,278.5,298.23,237.55
2016,2,28,10,30,46.0,277.0,6.6,20.0,307.0,327.95,260.09
2016,2,28,10,45,47.5,291.0,6.5,20.5,323.5,341.29,269.37
2016,2,28,11,0,49.0,305.0,6.4,21.0,340.0,354.4,278.44
2016,2,28,11,15,31.0,274.0,6.2,21.0,296.5,297.86,233.28
2016,2,28,11,30,13.0,243.0,6.0,21.0,253.0,227.39,177.08
2016,2,28,11,45,58.5,311.0,5.85,21.5,356.0,357.69,279.53
2016,2,28,12,0,104.0,379.0,5.7,22.0,459.0,469.75,364.7
2016,2,28,12,15,98.5,381.5,5.5,22.0,458.0,460.31,356.49
2016,2,28,12,30,93.0,384.0,5.3,22.0,457.0,450.81,348.65
2016,2,28,12,45,481.5,262.0,5.1,22.5,640.0,715.05,553.39
2016,2,28,13,0,870.0,140.0,4.9,23.0,823.0,904.84,689.55
2016,2,28,13,15,660.5,228.5,4.7,23.0,744.0,787.42,602.13
2016,2,28,13,30,451.0,317.0,4.5,23.0,665.0,668.98,511.87
2016,2,28,13,45,300.5,343.0,4.35,23.5,573.0,546.03,418.5
2016,2,28,14,0,150.0,369.0,4.2,24.0,481.0,436.55,334.05
2016,2,28,14,15,190.0,353.5,4.1,24.0,490.0,434.69,333.42
2016,2,28,14,30,230.0,338.0,4.0,24.0,499.0,428.64,328.81
2016,2,28,14,45,276.0,312.5,3.9,24.0,497.0,417.99,320.24
2016,2,28,15,0,322.0,287.0,3.8,24.0,495.0,396.07,302.38
2016,2,28,15,15,543.5,206.0,3.7,23.5,529.5,399.0,301.0
2016,2,28,15,30,765.0,125.0,3.6,23.0,564.0,373.32,273.52
2016,2,28,15,45,743.0,119.5,3.5,23.0,518.0,310.28,219.21
2016,2,28,16,0,721.0,114.0,3.4,23.0,472.0,249.31,166.92
2016,2,28,16,15,688.0,108.5,3.05,22.5,421.0,189.0,118.22
2016,2,28,16,30,655.0,103.0,2.7,22.0,370.0,132.71,78.91
2016,2,28,16,45,610.5,95.0,2.35,21.5,316.5,78.53,54.4
2016,2,28,17,0,566.0,87.0,2.0,21.0,263.0,66.6,52.43
2016,2,28,17,15,497.5,77.0,1.95,20.0,209.5,60.16,47.01
2016,2,28,17,30,429.0,67.0,1.9,19.0,156.0,50.88,38.85
2016,2,28,17,45,327.0,52.0,1.85,18.0,107.5,39.81,28.83
2016,2,28,18,0,225.0,37.0,1.8,17.0,59.0,28.56,17.94
2016,2,28,18,15,112.5,18.5,1.85,17.0,29.5,14.41,0.0
2016,2,28,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,29,7,15,68.5,21.0,1.7,14.5,27.5,83.01,0.0
2016,2,29,7,30,137.0,42.0,1.9,15.0,55.0,172.45,134.49
2016,2,29,7,45,241.0,60.5,2.1,15.5,103.0,286.66,235.07
2016,2,29,8,0,345.0,79.0,2.3,16.0,151.0,397.49,328.83
2016,2,29,8,15,414.5,92.0,2.35,16.5,203.5,481.67,397.42
2016,2,29,8,30,484.0,105.0,2.4,17.0,256.0,570.37,466.24
2016,2,29,8,45,242.0,101.0,2.45,18.0,176.5,344.85,284.3
2016,2,29,9,0,0.0,97.0,2.5,19.0,97.0,83.35,63.81
2016,2,29,9,15,0.0,110.5,2.6,19.5,110.5,95.46,73.7
2016,2,29,9,30,0.0,124.0,2.7,20.0,124.0,107.55,83.16
2016,2,29,9,45,7.0,166.5,2.8,20.5,171.0,155.6,121.84
2016,2,29,10,0,14.0,209.0,2.9,21.0,218.0,204.49,160.34
2016,2,29,10,15,16.0,223.0,2.95,21.0,233.5,218.66,171.05
2016,2,29,10,30,18.0,237.0,3.0,21.0,249.0,232.84,181.8
2016,2,29,10,45,18.0,245.0,3.15,21.5,257.5,238.87,185.78
2016,2,29,11,0,18.0,253.0,3.3,22.0,266.0,244.96,189.83
2016,2,29,11,15,22.5,274.0,3.3,22.0,290.5,268.44,207.79
2016,2,29,11,30,27.0,295.0,3.3,22.0,315.0,312.2,241.07
2016,2,29,11,45,85.5,342.0,3.35,22.5,407.5,416.49,320.87
2016,2,29,12,0,144.0,389.0,3.4,23.0,500.0,537.21,409.77
2016,2,29,12,15,181.5,393.0,3.45,23.0,534.5,567.91,432.31
2016,2,29,12,30,219.0,397.0,3.5,23.0,569.0,595.88,453.13
2016,2,29,12,45,287.5,381.5,3.55,23.5,608.0,644.49,488.44
2016,2,29,13,0,356.0,366.0,3.6,24.0,647.0,671.0,507.61
2016,2,29,13,15,242.5,376.5,3.65,24.0,567.0,555.02,421.86
2016,2,29,13,30,129.0,387.0,3.7,24.0,487.0,461.19,351.05
2016,2,29,13,45,151.5,379.5,3.75,24.0,494.5,458.93,350.29
2016,2,29,14,0,174.0,372.0,3.8,24.0,502.0,454.27,347.23
2016,2,29,14,15,485.5,261.0,3.8,24.0,606.0,554.36,425.12
2016,2,29,14,30,797.0,150.0,3.8,24.0,710.0,608.53,465.18
2016,2,29,14,45,749.5,163.0,3.85,24.0,670.0,546.5,416.14
2016,2,29,15,0,702.0,176.0,3.9,24.0,630.0,487.1,368.65
2016,2,29,15,15,682.5,171.0,3.9,23.5,589.5,427.87,320.8
2016,2,29,15,30,663.0,166.0,3.9,23.0,549.0,370.05,272.77
2016,2,29,15,45,636.0,159.5,3.9,23.0,503.0,310.61,222.48
2016,2,29,16,0,609.0,153.0,3.9,23.0,457.0,254.15,174.9
2016,2,29,16,15,573.0,145.0,3.65,22.5,407.0,195.24,128.17
2016,2,29,16,30,537.0,137.0,3.4,22.0,357.0,143.6,92.48
2016,2,29,16,45,493.0,125.0,3.15,21.5,305.0,93.66,75.42
2016,2,29,17,0,449.0,113.0,2.9,21.0,253.0,81.64,65.42
2016,2,29,17,15,381.5,98.0,2.65,20.0,201.0,71.78,57.11
2016,2,29,17,30,314.0,83.0,2.4,19.0,149.0,61.64,48.23
2016,2,29,17,45,232.0,62.5,2.2,18.5,103.0,47.5,35.45
2016,2,29,18,0,150.0,42.0,2.0,18.0,57.0,32.29,21.21
2016,2,29,18,15,75.0,21.0,2.0,17.5,28.5,16.5,0.0
2016,2,29,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,1,7,15,17.5,18.5,3.5,16.5,20.5,30.48,1.32
2016,3,1,7,30,35.0,37.0,3.7,17.0,41.0,67.41,49.39
2016,3,1,7,45,69.0,61.0,3.95,17.5,74.0,134.64,107.88
2016,3,1,8,0,103.0,85.0,4.2,18.0,107.0,191.03,156.74
2016,3,1,8,15,132.5,106.0,4.4,18.5,143.0,240.75,199.0
2016,3,1,8,30,162.0,127.0,4.6,19.0,179.0,292.34,241.64
2016,3,1,8,45,307.0,132.5,4.8,20.0,251.5,444.21,365.57
2016,3,1,9,0,452.0,138.0,5.0,21.0,324.0,610.39,494.67
2016,3,1,9,15,608.5,122.0,5.1,21.5,406.5,757.54,603.38
2016,3,1,9,30,765.0,106.0,5.2,22.0,489.0,901.91,705.23
2016,3,1,9,45,802.0,104.0,5.3,22.5,539.5,942.74,730.53
2016,3,1,10,0,839.0,102.0,5.4,23.0,590.0,988.18,759.38
2016,3,1,10,15,855.0,104.5,5.5,23.0,631.5,1015.01,776.57
2016,3,1,10,30,871.0,107.0,5.6,23.0,673.0,1038.26,791.47
2016,3,1,10,45,891.5,105.5,5.75,23.0,710.0,1044.98,795.48
2016,3,1,11,0,912.0,104.0,5.9,23.0,747.0,1060.45,805.81
2016,3,1,11,15,920.0,105.0,6.0,23.0,774.0,1062.06,806.36
2016,3,1,11,30,928.0,106.0,6.1,23.0,801.0,1059.58,804.33
2016,3,1,11,45,939.0,103.5,6.25,23.5,820.5,1052.05,797.76
2016,3,1,12,0,950.0,101.0,6.4,24.0,840.0,1040.32,788.45
2016,3,1,12,15,953.0,101.5,6.45,24.0,849.5,1019.99,774.29
2016,3,1,12,30,956.0,102.0,6.5,24.0,859.0,995.7,757.51
2016,3,1,12,45,960.5,99.5,6.55,24.0,860.5,965.77,736.84
2016,3,1,13,0,965.0,97.0,6.6,24.0,862.0,932.05,713.51
2016,3,1,13,15,963.0,96.5,6.55,24.0,853.0,891.35,684.72
2016,3,1,13,30,961.0,96.0,6.5,24.0,844.0,847.53,653.65
2016,3,1,13,45,959.5,93.5,6.5,24.0,826.5,799.2,619.37
2016,3,1,14,0,958.0,91.0,6.5,24.0,809.0,748.15,581.45
2016,3,1,14,15,951.5,90.5,6.45,23.5,783.0,693.31,539.73
2016,3,1,14,30,945.0,90.0,6.4,23.0,757.0,636.61,495.39
2016,3,1,14,45,925.5,92.5,6.35,23.0,720.5,574.22,444.44
2016,3,1,15,0,906.0,95.0,6.3,23.0,684.0,511.83,392.17
2016,3,1,15,15,891.5,93.0,6.2,22.5,642.5,447.95,337.98
2016,3,1,15,30,877.0,91.0,6.1,22.0,601.0,382.08,280.78
2016,3,1,15,45,860.0,87.0,6.05,22.0,553.5,315.71,221.86
2016,3,1,16,0,843.0,83.0,6.0,22.0,506.0,250.57,164.39
2016,3,1,16,15,815.5,79.0,5.7,21.5,453.5,185.37,110.65
2016,3,1,16,30,788.0,75.0,5.4,21.0,401.0,123.3,67.44
2016,3,1,16,45,753.0,69.5,5.1,20.5,346.0,63.32,49.58
2016,3,1,17,0,718.0,64.0,4.8,20.0,291.0,54.35,42.0
2016,3,1,17,15,657.5,57.5,4.35,19.0,234.5,45.46,34.37
2016,3,1,17,30,597.0,51.0,3.9,18.0,178.0,40.94,30.37
2016,3,1,17,45,498.5,41.0,3.45,17.0,125.5,33.29,23.39
2016,3,1,18,0,400.0,31.0,3.0,16.0,73.0,25.54,15.86
2016,3,1,18,15,200.0,15.5,2.9,15.5,36.5,12.58,0.0
2016,3,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,7,15,197.5,16.5,2.15,8.5,38.0,170.87,62.81
2016,3,2,7,30,395.0,33.0,2.3,9.0,76.0,345.72,282.22
2016,3,2,7,45,491.0,43.5,2.5,10.0,128.5,445.79,373.11
2016,3,2,8,0,587.0,54.0,2.7,11.0,181.0,553.93,462.89
2016,3,2,8,15,647.5,61.0,3.1,12.0,237.5,635.45,527.82
2016,3,2,8,30,708.0,68.0,3.5,13.0,294.0,719.61,591.74
2016,3,2,8,45,741.0,74.5,3.9,14.0,349.0,775.15,631.48
2016,3,2,9,0,774.0,81.0,4.3,15.0,404.0,835.92,674.08
2016,3,2,9,15,801.0,85.0,4.3,15.5,456.0,886.7,707.44
2016,3,2,9,30,828.0,89.0,4.3,16.0,508.0,935.41,738.56
2016,3,2,9,45,839.5,95.0,4.3,16.5,553.5,968.93,758.41
2016,3,2,10,0,851.0,101.0,4.3,17.0,599.0,999.11,775.8
2016,3,2,10,15,865.0,103.5,4.3,17.5,640.0,1024.0,789.44
2016,3,2,10,30,879.0,106.0,4.3,18.0,681.0,1045.25,800.59
2016,3,2,10,45,881.5,111.5,4.35,18.5,713.0,1054.5,803.96
2016,3,2,11,0,884.0,117.0,4.4,19.0,745.0,1059.65,804.74
2016,3,2,11,15,891.0,118.5,4.45,19.5,770.5,1047.68,794.32
2016,3,2,11,30,898.0,120.0,4.5,20.0,796.0,1044.72,790.37
2016,3,2,11,45,893.0,126.0,4.55,20.5,811.0,1030.62,778.98
2016,3,2,12,0,888.0,132.0,4.6,21.0,826.0,1025.29,773.8
2016,3,2,12,15,889.5,132.5,4.6,21.5,834.5,991.7,749.04
2016,3,2,12,30,891.0,133.0,4.6,22.0,843.0,967.08,730.73
2016,3,2,12,45,877.5,140.0,4.7,22.5,839.5,942.85,713.54
2016,3,2,13,0,864.0,147.0,4.8,23.0,836.0,904.43,686.52
2016,3,2,13,15,860.5,146.5,4.8,23.0,826.0,864.4,659.04
2016,3,2,13,30,857.0,146.0,4.8,23.0,816.0,821.67,629.5
2016,3,2,13,45,839.0,151.0,4.85,23.5,795.0,770.99,591.66
2016,3,2,14,0,821.0,156.0,4.9,24.0,774.0,719.16,552.04
2016,3,2,14,15,811.5,153.5,4.95,24.0,747.0,665.27,511.41
2016,3,2,14,30,802.0,151.0,5.0,24.0,720.0,610.3,468.9
2016,3,2,14,45,793.5,145.5,5.05,24.0,686.5,551.86,422.65
2016,3,2,15,0,785.0,140.0,5.1,24.0,653.0,492.53,374.34
2016,3,2,15,15,767.5,136.5,5.05,23.5,612.5,430.94,323.46
2016,3,2,15,30,750.0,133.0,5.0,23.0,572.0,370.29,271.97
2016,3,2,15,45,717.5,131.0,5.0,23.0,524.0,307.91,218.36
2016,3,2,16,0,685.0,129.0,5.0,23.0,476.0,248.91,168.05
2016,3,2,16,15,378.5,151.5,4.8,22.5,340.5,169.1,115.8
2016,3,2,16,30,72.0,174.0,4.6,22.0,205.0,136.01,103.56
2016,3,2,16,45,298.0,137.0,4.4,22.0,236.0,99.87,80.63
2016,3,2,17,0,524.0,100.0,4.2,22.0,267.0,73.3,57.98
2016,3,2,17,15,457.5,88.0,4.0,21.0,214.0,65.25,51.25
2016,3,2,17,30,391.0,76.0,3.8,20.0,161.0,57.0,44.07
2016,3,2,17,45,293.0,59.5,3.65,19.5,112.5,45.08,33.3
2016,3,2,18,0,195.0,43.0,3.5,19.0,64.0,32.92,21.86
2016,3,2,18,15,97.5,21.5,3.65,18.5,32.0,16.66,0.0
2016,3,2,18,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
