Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,2,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,97.0,23.0,3.25,16.5,33.5,104.94,46.96
2016,3,3,7,30,194.0,46.0,3.5,17.0,67.0,227.46,180.86
2016,3,3,7,45,331.0,58.0,3.8,17.5,120.0,346.0,284.67
2016,3,3,8,0,468.0,70.0,4.1,18.0,173.0,481.39,397.93
2016,3,3,8,15,535.5,79.0,4.35,18.5,228.5,567.47,466.63
2016,3,3,8,30,603.0,88.0,4.6,19.0,284.0,656.43,535.01
2016,3,3,8,45,685.0,85.0,4.9,20.0,345.0,745.71,600.27
2016,3,3,9,0,767.0,82.0,5.2,21.0,406.0,831.03,660.42
2016,3,3,9,15,796.5,86.0,5.55,21.5,459.0,883.95,697.05
2016,3,3,9,30,826.0,90.0,5.9,22.0,512.0,934.94,731.94
2016,3,3,9,45,861.0,88.0,6.3,22.5,563.5,981.46,763.55
2016,3,3,10,0,896.0,86.0,6.7,23.0,615.0,1013.87,784.95
2016,3,3,10,15,910.5,88.0,6.8,23.0,657.0,1039.02,801.16
2016,3,3,10,30,925.0,90.0,6.9,23.0,699.0,1060.5,814.92
2016,3,3,10,45,940.0,90.0,7.0,23.5,735.5,1076.19,823.14
2016,3,3,11,0,955.0,90.0,7.1,24.0,772.0,1087.85,828.71
2016,3,3,11,15,962.0,91.0,7.05,24.0,799.0,1088.35,827.49
2016,3,3,11,30,969.0,92.0,7.0,24.0,826.0,1084.57,823.57
2016,3,3,11,45,976.0,91.5,7.0,24.5,845.0,1074.8,814.37
2016,3,3,12,0,983.0,91.0,7.0,25.0,864.0,1060.75,802.46
2016,3,3,12,15,985.5,91.5,6.9,25.0,873.5,1039.24,786.64
2016,3,3,12,30,988.0,92.0,6.8,25.0,883.0,1013.67,768.18
2016,3,3,12,45,991.0,90.5,6.75,25.0,883.5,982.47,746.19
2016,3,3,13,0,994.0,89.0,6.7,25.0,884.0,947.43,721.58
2016,3,3,13,15,992.0,88.5,6.6,25.0,875.0,905.61,691.96
2016,3,3,13,30,990.0,88.0,6.5,25.0,866.0,860.58,660.03
2016,3,3,13,45,989.0,86.0,6.45,25.0,848.5,811.79,625.48
2016,3,3,14,0,988.0,84.0,6.4,25.0,831.0,760.12,587.43
2016,3,3,14,15,982.0,83.0,6.3,25.0,804.5,703.58,543.48
2016,3,3,14,30,976.0,82.0,6.2,25.0,778.0,645.08,497.02
2016,3,3,14,45,962.5,82.5,6.1,25.0,742.5,582.34,446.13
2016,3,3,15,0,949.0,83.0,6.0,25.0,707.0,518.95,393.34
2016,3,3,15,15,936.0,81.0,5.85,24.5,664.5,453.23,337.95
2016,3,3,15,30,923.0,79.0,5.7,24.0,622.0,387.47,280.97
2016,3,3,15,45,906.5,76.0,5.55,24.0,574.0,320.15,221.45
2016,3,3,16,0,890.0,73.0,5.4,24.0,526.0,253.82,163.31
2016,3,3,16,15,865.0,70.0,5.0,23.0,472.5,187.47,109.38
2016,3,3,16,30,840.0,67.0,4.6,22.0,419.0,118.52,61.87
2016,3,3,16,45,803.5,62.5,4.25,21.5,362.5,56.0,43.03
2016,3,3,17,0,767.0,58.0,3.9,21.0,306.0,49.81,37.87
2016,3,3,17,15,709.5,52.5,3.5,20.0,248.0,45.56,34.33
2016,3,3,17,30,652.0,47.0,3.1,19.0,190.0,41.3,30.59
2016,3,3,17,45,551.5,39.0,2.75,18.0,135.0,34.59,24.47
2016,3,3,18,0,451.0,31.0,2.4,17.0,80.0,25.59,16.0
2016,3,3,18,15,225.5,15.5,2.4,16.5,40.0,12.55,0.0
2016,3,3,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,225.5,17.0,1.2,8.5,43.5,191.91,109.76
2016,3,4,7,30,451.0,34.0,1.2,9.0,87.0,384.44,313.86
2016,3,4,7,45,552.0,42.5,1.3,10.0,142.5,488.35,403.75
2016,3,4,8,0,653.0,51.0,1.4,11.0,198.0,594.11,488.33
2016,3,4,8,15,710.5,57.0,1.6,12.0,256.5,675.54,550.31
2016,3,4,8,30,768.0,63.0,1.8,13.0,315.0,758.8,610.55
2016,3,4,8,45,803.5,67.5,2.0,14.0,372.5,822.01,653.68
2016,3,4,9,0,839.0,72.0,2.2,15.0,430.0,884.38,694.84
2016,3,4,9,15,864.0,75.5,2.3,15.5,483.5,934.24,726.47
2016,3,4,9,30,889.0,79.0,2.4,16.0,537.0,971.04,748.63
2016,3,4,9,45,904.5,82.0,2.55,17.0,584.5,1005.52,768.16
2016,3,4,10,0,920.0,85.0,2.7,18.0,632.0,1036.72,785.28
2016,3,4,10,15,933.0,87.5,2.6,18.5,674.0,1061.22,796.71
2016,3,4,10,30,946.0,90.0,2.5,19.0,716.0,1081.89,805.57
2016,3,4,10,45,952.0,92.5,2.4,19.5,750.0,1091.39,807.18
2016,3,4,11,0,958.0,95.0,2.3,20.0,784.0,1096.68,806.3
2016,3,4,11,15,964.0,96.5,2.25,20.0,810.0,1096.56,804.33
2016,3,4,11,30,970.0,98.0,2.2,20.0,836.0,1092.14,799.87
2016,3,4,11,45,970.0,100.5,2.2,20.5,852.5,1078.58,788.94
2016,3,4,12,0,970.0,103.0,2.2,21.0,869.0,1060.87,775.66
2016,3,4,12,15,971.5,103.5,2.2,21.0,877.5,1038.4,761.0
2016,3,4,12,30,973.0,104.0,2.2,21.0,886.0,1011.97,743.9
2016,3,4,12,45,971.0,104.5,2.2,21.5,885.0,978.57,720.93
2016,3,4,13,0,969.0,105.0,2.2,22.0,884.0,941.67,695.76
2016,3,4,13,15,966.5,104.5,2.2,22.0,874.5,900.05,668.75
2016,3,4,13,30,964.0,104.0,2.2,22.0,865.0,855.34,639.5
2016,3,4,13,45,958.0,103.5,2.25,22.5,846.0,805.19,605.5
2016,3,4,14,0,952.0,103.0,2.3,23.0,827.0,752.69,567.69
2016,3,4,14,15,945.0,102.0,2.35,23.0,799.5,696.97,527.16
2016,3,4,14,30,938.0,101.0,2.4,23.0,772.0,639.49,484.03
2016,3,4,14,45,926.5,99.5,2.45,23.0,737.0,577.72,436.27
2016,3,4,15,0,915.0,98.0,2.5,23.0,702.0,515.22,386.27
2016,3,4,15,15,900.5,95.5,2.5,22.5,659.5,450.2,333.19
2016,3,4,15,30,886.0,93.0,2.5,22.0,617.0,383.07,276.73
2016,3,4,15,45,865.5,90.0,2.5,22.0,568.5,315.9,218.68
2016,3,4,16,0,845.0,87.0,2.5,22.0,520.0,250.38,162.26
2016,3,4,16,15,817.0,83.5,2.2,21.0,466.5,185.32,109.98
2016,3,4,16,30,789.0,80.0,1.9,20.0,413.0,123.48,68.36
2016,3,4,16,45,748.5,75.0,1.65,19.5,356.5,63.78,50.11
2016,3,4,17,0,708.0,70.0,1.4,19.0,300.0,54.14,41.99
2016,3,4,17,15,647.0,63.0,1.45,18.0,242.5,49.46,38.08
2016,3,4,17,30,586.0,56.0,1.5,17.0,185.0,44.73,33.91
2016,3,4,17,45,484.5,45.5,1.55,16.0,131.5,36.81,26.69
2016,3,4,18,0,383.0,35.0,1.6,15.0,78.0,28.79,18.97
2016,3,4,18,15,191.5,17.5,1.65,14.5,39.0,14.18,1.25
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,166.5,20.0,1.15,11.5,40.5,161.65,100.62
2016,3,5,7,30,333.0,40.0,1.2,12.0,81.0,311.64,253.51
2016,3,5,7,45,435.0,51.5,1.3,13.0,133.5,415.36,342.87
2016,3,5,8,0,537.0,63.0,1.4,14.0,186.0,527.3,432.8
2016,3,5,8,15,412.0,94.0,1.45,15.0,203.5,481.15,395.36
2016,3,5,8,30,287.0,125.0,1.5,16.0,221.0,409.8,336.49
2016,3,5,8,45,440.0,119.0,1.6,17.0,295.0,563.35,456.31
2016,3,5,9,0,593.0,113.0,1.7,18.0,369.0,717.03,566.21
2016,3,5,9,15,698.0,105.5,1.7,18.5,442.0,822.16,636.23
2016,3,5,9,30,803.0,98.0,1.7,19.0,515.0,922.84,700.74
2016,3,5,9,45,823.0,101.5,1.7,19.5,562.5,961.04,721.59
2016,3,5,10,0,843.0,105.0,1.7,20.0,610.0,996.23,740.89
2016,3,5,10,15,858.0,108.0,1.8,20.5,651.5,1022.48,755.65
2016,3,5,10,30,873.0,111.0,1.9,21.0,693.0,1045.09,768.18
2016,3,5,10,45,882.5,113.0,2.0,21.5,727.0,1057.06,773.98
2016,3,5,11,0,892.0,115.0,2.1,22.0,761.0,1052.11,769.2
2016,3,5,11,15,899.5,116.5,2.25,22.0,787.0,1053.44,770.89
2016,3,5,11,30,907.0,118.0,2.4,22.0,813.0,1050.73,769.98
2016,3,5,11,45,910.0,120.0,2.55,22.5,830.0,1040.0,762.51
2016,3,5,12,0,913.0,122.0,2.7,23.0,847.0,1025.29,752.57
2016,3,5,12,15,915.0,122.5,2.8,23.0,856.0,1004.17,739.47
2016,3,5,12,30,917.0,123.0,2.9,23.0,865.0,979.28,723.94
2016,3,5,12,45,914.5,124.0,3.05,23.5,863.5,947.22,702.62
2016,3,5,13,0,912.0,125.0,3.2,24.0,862.0,911.89,679.01
2016,3,5,13,15,909.0,125.0,3.25,24.0,852.5,872.1,652.87
2016,3,5,13,30,906.0,125.0,3.3,24.0,843.0,829.45,624.59
2016,3,5,13,45,897.0,125.5,3.4,24.5,823.5,780.21,590.14
2016,3,5,14,0,888.0,126.0,3.5,25.0,804.0,729.04,552.16
2016,3,5,14,15,879.5,124.5,3.5,24.5,777.5,678.51,515.36
2016,3,5,14,30,871.0,123.0,3.5,24.0,751.0,621.67,472.9
2016,3,5,14,45,843.5,128.0,3.55,24.0,712.5,559.62,424.39
2016,3,5,15,0,816.0,133.0,3.6,24.0,674.0,498.65,375.34
2016,3,5,15,15,799.0,129.5,3.55,23.5,632.5,436.2,324.29
2016,3,5,15,30,782.0,126.0,3.5,23.0,591.0,371.46,270.05
2016,3,5,15,45,757.0,122.0,3.5,23.0,543.5,307.62,215.35
2016,3,5,16,0,732.0,118.0,3.5,23.0,496.0,246.21,163.07
2016,3,5,16,15,700.5,112.5,3.15,22.0,443.5,185.41,114.85
2016,3,5,16,30,669.0,107.0,2.8,21.0,391.0,128.47,76.75
2016,3,5,16,45,622.5,100.0,2.5,20.5,336.0,74.35,59.04
2016,3,5,17,0,576.0,93.0,2.2,20.0,281.0,70.52,56.03
2016,3,5,17,15,511.5,82.5,2.05,19.0,226.5,63.89,50.51
2016,3,5,17,30,447.0,72.0,1.9,18.0,172.0,54.4,42.22
2016,3,5,17,45,348.5,57.0,1.8,17.5,121.5,43.45,32.29
2016,3,5,18,0,250.0,42.0,1.7,17.0,71.0,32.3,21.83
2016,3,5,18,15,125.0,21.0,1.7,16.5,35.5,16.3,3.2
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,6,7,15,26.0,23.5,3.2,13.5,26.5,50.96,29.96
2016,3,6,7,30,52.0,47.0,3.3,14.0,53.0,102.92,80.88
2016,3,6,7,45,78.0,72.0,3.45,14.5,87.0,154.02,126.14
2016,3,6,8,0,104.0,97.0,3.6,15.0,121.0,205.51,170.77
2016,3,6,8,15,138.0,117.0,3.9,15.5,158.5,256.97,214.58
2016,3,6,8,30,172.0,137.0,4.2,16.0,196.0,310.94,259.29
2016,3,6,8,45,166.5,167.5,4.5,16.5,232.0,346.46,286.68
2016,3,6,9,0,161.0,198.0,4.8,17.0,268.0,380.19,312.07
2016,3,6,9,15,80.5,131.5,4.95,17.0,166.5,219.81,179.89
2016,3,6,9,30,0.0,65.0,5.1,17.0,65.0,53.92,39.51
2016,3,6,9,45,0.0,113.5,5.25,17.5,113.5,96.22,74.35
2016,3,6,10,0,0.0,162.0,5.4,18.0,162.0,141.56,111.0
2016,3,6,10,15,1.5,172.0,5.5,18.5,173.5,151.7,118.74
2016,3,6,10,30,3.0,182.0,5.6,19.0,185.0,161.88,126.5
2016,3,6,10,45,6.5,204.0,5.75,19.5,209.5,185.55,145.09
2016,3,6,11,0,10.0,226.0,5.9,20.0,234.0,209.11,163.41
2016,3,6,11,15,5.0,163.5,6.0,20.5,167.5,145.04,111.77
2016,3,6,11,30,0.0,101.0,6.1,21.0,101.0,84.54,62.82
2016,3,6,11,45,2.5,138.5,6.25,21.5,140.5,119.71,90.91
2016,3,6,12,0,5.0,176.0,6.4,22.0,180.0,155.12,118.84
2016,3,6,12,15,5.5,177.5,6.45,22.0,182.0,156.49,119.85
2016,3,6,12,30,6.0,179.0,6.5,22.0,184.0,157.8,120.86
2016,3,6,12,45,5.5,175.5,6.55,22.5,180.5,153.77,117.4
2016,3,6,13,0,5.0,172.0,6.6,23.0,177.0,149.78,114.02
2016,3,6,13,15,4.5,170.5,6.55,23.0,175.0,147.57,112.29
2016,3,6,13,30,4.0,169.0,6.5,23.0,173.0,145.39,110.59
2016,3,6,13,45,77.0,276.5,6.45,23.5,336.5,298.15,231.35
2016,3,6,14,0,150.0,384.0,6.4,24.0,500.0,444.18,342.63
2016,3,6,14,15,236.0,359.5,6.3,24.0,534.0,463.16,357.6
2016,3,6,14,30,322.0,335.0,6.2,24.0,568.0,478.57,369.15
2016,3,6,14,45,215.5,326.0,6.1,24.0,479.0,387.12,298.31
2016,3,6,15,0,109.0,317.0,6.0,24.0,390.0,310.21,238.88
2016,3,6,15,15,126.0,298.5,5.8,23.5,378.0,292.68,225.23
2016,3,6,15,30,143.0,280.0,5.6,23.0,366.0,270.78,207.56
2016,3,6,15,45,79.5,234.5,5.45,23.0,282.0,206.45,158.14
2016,3,6,16,0,16.0,189.0,5.3,23.0,198.0,154.11,118.86
2016,3,6,16,15,319.5,152.0,5.1,22.5,290.0,159.79,110.91
2016,3,6,16,30,623.0,115.0,4.9,22.0,382.0,129.76,79.53
2016,3,6,16,45,579.0,106.5,4.75,22.0,328.5,78.43,62.22
2016,3,6,17,0,535.0,98.0,4.6,22.0,275.0,73.97,58.56
2016,3,6,17,15,471.0,87.0,4.45,21.5,222.0,64.49,50.51
2016,3,6,17,30,407.0,76.0,4.3,21.0,169.0,56.96,43.92
2016,3,6,17,45,310.0,60.5,4.2,20.5,119.5,45.79,33.9
2016,3,6,18,0,213.0,45.0,4.1,20.0,70.0,34.4,23.33
2016,3,6,18,15,106.5,22.5,4.25,19.5,35.0,17.4,4.54
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.5,4.3,16.0,0.5,0.0,0.0
2016,3,7,7,0,0.0,1.0,4.4,16.0,1.0,0.85,0.0
2016,3,7,7,15,0.0,7.0,4.55,16.5,7.0,5.74,0.0
2016,3,7,7,30,0.0,13.0,4.7,17.0,13.0,10.68,3.17
2016,3,7,7,45,0.0,21.5,4.9,17.5,21.5,17.7,9.25
2016,3,7,8,0,0.0,30.0,5.1,18.0,30.0,24.74,15.3
2016,3,7,8,15,0.0,39.5,5.45,18.0,39.5,32.62,22.02
2016,3,7,8,30,0.0,49.0,5.8,18.0,49.0,40.52,28.66
2016,3,7,8,45,0.0,82.5,6.2,18.5,82.5,69.44,52.75
2016,3,7,9,0,0.0,116.0,6.6,19.0,116.0,101.36,78.94
2016,3,7,9,15,1.5,141.0,6.7,19.5,141.5,126.38,99.12
2016,3,7,9,30,3.0,166.0,6.8,20.0,167.0,151.43,119.05
2016,3,7,9,45,1.5,157.0,6.95,20.5,157.5,139.2,108.46
2016,3,7,10,0,0.0,148.0,7.1,21.0,148.0,127.98,98.8
2016,3,7,10,15,0.0,144.5,7.0,21.0,144.5,124.04,95.37
2016,3,7,10,30,0.0,141.0,6.9,21.0,141.0,120.39,92.2
2016,3,7,10,45,0.0,82.0,6.8,21.0,82.0,68.29,49.98
2016,3,7,11,0,0.0,23.0,6.7,21.0,23.0,19.1,9.93
2016,3,7,11,15,38.5,196.0,6.6,21.0,226.0,221.69,174.16
2016,3,7,11,30,77.0,369.0,6.5,21.0,429.0,438.23,342.38
2016,3,7,11,45,82.0,380.5,6.4,21.0,445.5,449.93,350.44
2016,3,7,12,0,87.0,392.0,6.3,21.0,462.0,460.9,358.4
2016,3,7,12,15,87.5,396.5,6.25,21.0,467.5,459.52,356.99
2016,3,7,12,30,88.0,401.0,6.2,21.0,473.0,457.7,355.33
2016,3,7,12,45,117.0,408.5,6.2,21.5,504.0,498.87,386.28
2016,3,7,13,0,146.0,416.0,6.2,22.0,535.0,520.6,402.32
2016,3,7,13,15,102.5,393.5,6.2,22.0,477.0,439.64,340.31
2016,3,7,13,30,59.0,371.0,6.2,22.0,419.0,376.49,291.38
2016,3,7,13,45,29.5,253.0,6.2,22.0,277.0,242.4,187.68
2016,3,7,14,0,0.0,135.0,6.2,22.0,135.0,112.9,85.18
2016,3,7,14,15,0.0,78.5,6.3,22.0,78.5,65.42,47.3
2016,3,7,14,30,0.0,22.0,6.4,22.0,22.0,18.26,9.2
2016,3,7,14,45,4.5,115.5,6.5,22.0,118.5,98.48,74.18
2016,3,7,15,0,9.0,209.0,6.6,22.0,215.0,176.41,136.56
2016,3,7,15,15,4.5,173.0,6.5,21.5,176.0,144.18,111.28
2016,3,7,15,30,0.0,137.0,6.4,21.0,137.0,112.94,86.64
2016,3,7,15,45,0.0,96.0,6.3,21.0,96.0,79.7,59.86
2016,3,7,16,0,0.0,55.0,6.2,21.0,55.0,45.58,32.05
2016,3,7,16,15,124.0,117.5,5.95,20.5,171.0,110.1,79.95
2016,3,7,16,30,248.0,180.0,5.7,20.0,287.0,145.95,106.65
2016,3,7,16,45,204.5,165.5,5.5,20.0,246.0,117.69,96.59
2016,3,7,17,0,161.0,151.0,5.3,20.0,205.0,107.26,87.84
2016,3,7,17,15,130.5,125.5,5.2,19.5,164.0,90.5,73.55
2016,3,7,17,30,100.0,100.0,5.1,19.0,123.0,73.28,58.5
2016,3,7,17,45,72.5,73.0,5.0,19.0,87.5,54.7,41.85
2016,3,7,18,0,45.0,46.0,4.9,19.0,52.0,35.56,24.48
2016,3,7,18,15,22.5,23.0,4.9,18.5,26.0,18.71,6.11
2016,3,7,18,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,3.5,4.3,18.5,3.5,0.0,0.0
2016,3,8,7,0,0.0,7.0,4.4,19.0,7.0,5.97,0.0
2016,3,8,7,15,31.0,28.5,4.45,19.0,32.5,63.8,41.73
2016,3,8,7,30,62.0,50.0,4.5,19.0,58.0,112.49,87.81
2016,3,8,7,45,98.0,73.5,4.6,19.0,93.5,168.46,136.78
2016,3,8,8,0,134.0,97.0,4.7,19.0,129.0,226.24,186.5
2016,3,8,8,15,159.0,119.0,4.8,19.5,167.0,275.01,227.05
2016,3,8,8,30,184.0,141.0,4.9,20.0,205.0,325.08,267.48
2016,3,8,8,45,248.0,159.0,5.05,20.5,260.5,423.93,346.42
2016,3,8,9,0,312.0,177.0,5.2,21.0,316.0,508.59,412.21
2016,3,8,9,15,381.0,186.0,5.3,21.5,375.5,589.09,473.38
2016,3,8,9,30,450.0,195.0,5.4,22.0,435.0,693.89,550.64
2016,3,8,9,45,400.5,228.5,5.5,22.5,456.0,668.81,527.86
2016,3,8,10,0,351.0,262.0,5.6,23.0,477.0,661.36,518.39
2016,3,8,10,15,303.5,292.0,5.45,23.0,487.0,648.04,505.03
2016,3,8,10,30,256.0,322.0,5.3,23.0,497.0,631.67,489.6
2016,3,8,10,45,353.0,310.0,5.2,23.5,563.0,712.64,549.28
2016,3,8,11,0,450.0,298.0,5.1,24.0,629.0,812.93,620.13
2016,3,8,11,15,502.5,292.0,4.9,24.0,673.5,852.72,646.73
2016,3,8,11,30,555.0,286.0,4.7,24.0,718.0,889.07,670.76
2016,3,8,11,45,713.5,210.0,4.55,24.5,777.5,960.78,719.6
2016,3,8,12,0,872.0,134.0,4.4,25.0,837.0,1008.79,748.59
2016,3,8,12,15,874.5,134.5,4.15,25.0,845.5,975.94,724.44
2016,3,8,12,30,877.0,135.0,3.9,25.0,854.0,952.17,707.06
2016,3,8,12,45,874.0,136.5,3.7,25.0,853.0,920.93,684.99
2016,3,8,13,0,871.0,138.0,3.5,25.0,852.0,896.42,667.58
2016,3,8,13,15,701.5,223.5,3.3,25.0,795.0,807.7,604.26
2016,3,8,13,30,532.0,309.0,3.1,25.0,738.0,715.45,535.66
2016,3,8,13,45,693.0,222.0,2.95,25.0,767.0,726.8,546.05
2016,3,8,14,0,854.0,135.0,2.8,25.0,796.0,715.8,539.18
2016,3,8,14,15,846.0,133.0,2.7,25.0,769.5,661.65,498.6
2016,3,8,14,30,838.0,131.0,2.6,25.0,743.0,606.16,456.35
2016,3,8,14,45,808.5,137.0,2.55,25.0,705.5,545.51,409.29
2016,3,8,15,0,779.0,143.0,2.5,25.0,668.0,484.55,360.84
2016,3,8,15,15,762.0,139.0,2.45,25.0,627.0,422.92,310.62
2016,3,8,15,30,745.0,135.0,2.4,25.0,586.0,362.23,259.87
2016,3,8,15,45,721.0,131.0,2.4,25.0,539.0,300.86,208.16
2016,3,8,16,0,697.0,127.0,2.4,25.0,492.0,241.86,158.84
2016,3,8,16,15,665.5,121.0,2.2,24.5,441.0,182.92,112.96
2016,3,8,16,30,634.0,115.0,2.0,24.0,390.0,127.93,77.29
2016,3,8,16,45,590.0,107.0,1.85,23.5,336.0,78.63,61.9
2016,3,8,17,0,546.0,99.0,1.7,23.0,282.0,74.58,58.78
2016,3,8,17,15,482.0,88.5,1.6,22.0,228.0,65.54,51.3
2016,3,8,17,30,418.0,78.0,1.5,21.0,174.0,58.39,45.19
2016,3,8,17,45,325.5,62.5,1.45,20.5,124.5,47.28,35.26
2016,3,8,18,0,233.0,47.0,1.4,20.0,75.0,35.92,24.77
2016,3,8,18,15,116.5,23.5,1.55,19.5,37.5,18.17,6.37
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,1.5,4.2,18.0,1.5,1.23,0.0
2016,3,9,7,30,0.0,3.0,4.2,18.0,3.0,2.46,0.0
2016,3,9,7,45,0.0,5.5,4.25,18.0,5.5,4.51,0.0
2016,3,9,8,0,0.0,8.0,4.3,18.0,8.0,6.57,0.0
2016,3,9,8,15,0.0,10.5,4.3,18.0,10.5,8.63,1.68
2016,3,9,8,30,0.0,13.0,4.3,18.0,13.0,10.7,3.43
2016,3,9,8,45,0.0,19.0,4.35,18.5,19.0,15.67,7.58
2016,3,9,9,0,0.0,25.0,4.4,19.0,25.0,20.64,11.69
2016,3,9,9,15,0.0,23.5,4.35,19.0,23.5,19.41,10.6
2016,3,9,9,30,0.0,22.0,4.3,19.0,22.0,18.19,9.53
2016,3,9,9,45,0.0,34.0,4.25,19.5,34.0,28.16,17.72
2016,3,9,10,0,0.0,46.0,4.2,20.0,46.0,38.15,25.84
2016,3,9,10,15,0.0,41.0,4.0,20.0,41.0,34.02,22.37
2016,3,9,10,30,0.0,36.0,3.8,20.0,36.0,29.88,18.92
2016,3,9,10,45,0.0,52.0,3.65,20.5,52.0,43.23,29.72
2016,3,9,11,0,0.0,68.0,3.5,21.0,68.0,56.62,40.44
2016,3,9,11,15,0.0,97.5,3.55,21.0,97.5,81.5,60.41
2016,3,9,11,30,0.0,127.0,3.6,21.0,127.0,107.19,80.88
2016,3,9,11,45,0.0,119.0,3.65,21.0,119.0,100.16,75.16
2016,3,9,12,0,0.0,111.0,3.7,21.0,111.0,93.21,69.56
2016,3,9,12,15,6.0,176.5,3.85,21.0,181.5,155.95,119.59
2016,3,9,12,30,12.0,242.0,4.0,21.0,252.0,219.19,169.19
2016,3,9,12,45,11.0,231.0,4.15,21.0,240.5,207.38,159.84
2016,3,9,13,0,10.0,220.0,4.3,21.0,229.0,195.79,150.82
2016,3,9,13,15,5.0,174.5,4.3,21.0,179.0,151.32,115.78
2016,3,9,13,30,0.0,129.0,4.3,21.0,129.0,108.14,81.46
2016,3,9,13,45,2.5,151.5,4.3,21.0,153.5,128.84,98.12
2016,3,9,14,0,5.0,174.0,4.3,21.0,178.0,149.13,114.35
2016,3,9,14,15,4.0,171.0,4.2,21.0,174.0,145.33,111.4
2016,3,9,14,30,3.0,168.0,4.1,21.0,170.0,141.63,108.59
2016,3,9,14,45,6.0,190.5,4.1,21.0,194.5,161.04,124.2
2016,3,9,15,0,9.0,213.0,4.1,21.0,219.0,179.5,138.99
2016,3,9,15,15,4.5,118.5,3.95,20.5,121.5,100.07,75.94
2016,3,9,15,30,0.0,24.0,3.8,20.0,24.0,19.87,10.77
2016,3,9,15,45,0.0,38.0,3.65,20.0,38.0,31.47,20.44
2016,3,9,16,0,0.0,52.0,3.5,20.0,52.0,43.09,30.14
2016,3,9,16,15,0.0,31.0,3.3,19.5,31.0,25.62,15.77
2016,3,9,16,30,0.0,10.0,3.1,19.0,10.0,8.24,1.28
2016,3,9,16,45,0.0,8.5,2.9,19.0,8.5,7.0,0.51
2016,3,9,17,0,0.0,7.0,2.7,19.0,7.0,5.76,0.0
2016,3,9,17,15,0.0,5.5,2.6,18.5,5.5,4.52,0.0
2016,3,9,17,30,0.0,4.0,2.5,18.0,4.0,3.28,0.0
2016,3,9,17,45,0.0,3.0,2.4,17.5,3.0,2.46,0.0
2016,3,9,18,0,0.0,2.0,2.3,17.0,2.0,1.64,0.0
2016,3,9,18,15,0.0,1.0,2.55,17.0,1.0,0.82,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,3,10,7,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,10,7,15,0.0,1.5,4.05,13.0,1.5,1.23,0.0
2016,3,10,7,30,0.0,3.0,4.0,13.0,3.0,2.46,0.0
2016,3,10,7,45,0.0,5.0,4.0,13.5,5.0,4.1,0.0
2016,3,10,8,0,0.0,7.0,4.0,14.0,7.0,5.75,0.0
2016,3,10,8,15,0.0,9.0,4.05,14.0,9.0,7.4,0.73
2016,3,10,8,30,0.0,11.0,4.1,14.0,11.0,9.05,2.14
2016,3,10,8,45,0.0,28.5,4.2,14.5,28.5,23.52,14.5
2016,3,10,9,0,0.0,46.0,4.3,15.0,46.0,38.06,26.73
2016,3,10,9,15,0.0,68.0,4.45,15.0,68.0,56.4,42.09
2016,3,10,9,30,0.0,90.0,4.6,15.0,90.0,74.88,57.4
2016,3,10,9,45,0.0,98.0,4.75,15.5,98.0,81.93,62.95
2016,3,10,10,0,0.0,106.0,4.9,16.0,106.0,88.98,68.46
2016,3,10,10,15,1.0,138.0,5.1,16.0,139.0,118.85,92.88
2016,3,10,10,30,2.0,170.0,5.3,16.0,172.0,149.08,117.35
2016,3,10,10,45,1.0,94.5,5.5,16.5,95.5,79.83,60.36
2016,3,10,11,0,0.0,19.0,5.7,17.0,19.0,15.78,7.41
2016,3,10,11,15,0.0,76.5,5.8,17.0,76.5,63.77,46.92
2016,3,10,11,30,0.0,134.0,5.9,17.0,134.0,113.34,87.24
2016,3,10,11,45,1.5,147.0,6.05,17.5,148.5,126.15,97.38
2016,3,10,12,0,3.0,160.0,6.2,18.0,163.0,138.85,107.41
2016,3,10,12,15,1.5,110.5,6.15,18.0,112.0,94.18,71.25
2016,3,10,12,30,0.0,61.0,6.1,18.0,61.0,50.89,36.02
2016,3,10,12,45,0.0,72.0,6.05,18.0,72.0,60.11,43.53
2016,3,10,13,0,0.0,83.0,6.0,18.0,83.0,69.32,51.04
2016,3,10,13,15,1.0,119.0,5.95,17.5,120.5,100.57,76.59
2016,3,10,13,30,2.0,155.0,5.9,17.0,158.0,131.78,102.06
2016,3,10,13,45,11.0,221.0,5.85,17.0,231.0,194.11,152.45
2016,3,10,14,0,20.0,287.0,5.8,17.0,304.0,254.97,201.06
2016,3,10,14,15,13.0,240.5,5.7,17.0,251.5,209.12,164.54
2016,3,10,14,30,6.0,194.0,5.6,17.0,199.0,164.88,129.17
2016,3,10,14,45,22.0,238.5,5.6,17.0,254.0,208.44,164.51
2016,3,10,15,0,38.0,283.0,5.6,17.0,309.0,249.39,197.26
2016,3,10,15,15,21.0,232.5,5.5,17.0,247.0,197.76,156.12
2016,3,10,15,30,4.0,182.0,5.4,17.0,185.0,149.85,117.93
2016,3,10,15,45,2.0,120.0,5.3,17.0,121.5,99.47,77.01
2016,3,10,16,0,0.0,58.0,5.2,17.0,58.0,48.08,34.67
2016,3,10,16,15,0.0,52.5,4.95,16.5,52.5,43.48,31.03
2016,3,10,16,30,0.0,47.0,4.7,16.0,47.0,38.88,27.34
2016,3,10,16,45,0.0,40.5,4.45,16.0,40.5,33.47,24.09
2016,3,10,17,0,0.0,34.0,4.2,16.0,34.0,28.06,19.37
2016,3,10,17,15,0.0,27.5,4.05,15.5,27.5,22.67,14.63
2016,3,10,17,30,0.0,21.0,3.9,15.0,21.0,17.29,9.81
2016,3,10,17,45,0.0,15.0,3.75,15.0,15.0,12.33,5.28
2016,3,10,18,0,0.0,9.0,3.6,15.0,9.0,7.39,0.75
2016,3,10,18,15,0.0,4.5,3.6,15.0,4.5,3.69,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.0,2.15,13.5,1.0,0.0,0.0
2016,3,11,7,0,0.0,2.0,2.0,14.0,2.0,1.64,0.0
2016,3,11,7,15,0.0,8.0,1.95,14.0,8.0,6.56,0.0
2016,3,11,7,30,0.0,14.0,1.9,14.0,14.0,11.51,4.06
2016,3,11,7,45,0.0,21.5,1.85,14.0,21.5,17.7,9.53
2016,3,11,8,0,0.0,29.0,1.8,14.0,29.0,23.91,14.96
2016,3,11,8,15,0.0,37.0,1.85,14.5,37.0,30.55,20.64
2016,3,11,8,30,0.0,45.0,1.9,15.0,45.0,37.2,26.22
2016,3,11,8,45,0.0,43.0,1.95,15.5,43.0,35.55,24.67
2016,3,11,9,0,0.0,41.0,2.0,16.0,41.0,33.91,23.12
2016,3,11,9,15,0.0,46.5,2.15,16.5,46.5,38.5,26.83
2016,3,11,9,30,0.0,52.0,2.3,17.0,52.0,43.1,30.5
2016,3,11,9,45,1.0,113.0,2.5,17.5,114.0,96.51,74.46
2016,3,11,10,0,2.0,174.0,2.7,18.0,176.0,154.45,121.04
2016,3,11,10,15,1.0,95.0,2.85,18.0,96.0,80.18,60.46
2016,3,11,10,30,0.0,16.0,3.0,18.0,16.0,13.27,5.34
2016,3,11,10,45,9.5,144.0,3.2,18.5,151.5,132.36,102.85
2016,3,11,11,0,19.0,272.0,3.4,19.0,287.0,261.75,204.87
2016,3,11,11,15,9.5,175.5,3.4,19.0,183.0,160.22,124.15
2016,3,11,11,30,0.0,79.0,3.4,19.0,79.0,65.9,48.1
2016,3,11,11,45,13.0,200.0,3.4,19.5,211.0,184.78,143.5
2016,3,11,12,0,26.0,321.0,3.4,20.0,343.0,326.4,252.84
2016,3,11,12,15,68.0,369.5,3.3,20.0,426.5,410.97,317.44
2016,3,11,12,30,110.0,418.0,3.2,20.0,510.0,492.17,378.14
2016,3,11,12,45,74.0,387.0,3.1,20.0,449.0,421.71,324.29
2016,3,11,13,0,38.0,356.0,3.0,20.0,388.0,354.86,273.2
2016,3,11,13,15,21.5,267.5,2.9,20.0,285.5,254.79,196.77
2016,3,11,13,30,5.0,179.0,2.8,20.0,183.0,154.54,118.45
2016,3,11,13,45,10.0,221.5,2.7,20.0,230.0,193.73,149.6
2016,3,11,14,0,15.0,264.0,2.6,20.0,277.0,231.9,179.41
2016,3,11,14,15,11.0,235.0,2.6,20.0,244.5,203.17,157.03
2016,3,11,14,30,7.0,206.0,2.6,20.0,212.0,175.33,135.37
2016,3,11,14,45,8.5,213.0,2.6,20.0,219.5,180.63,139.81
2016,3,11,15,0,10.0,220.0,2.6,20.0,227.0,185.44,143.8
2016,3,11,15,15,6.0,196.5,2.55,19.5,200.5,163.36,126.84
2016,3,11,15,30,2.0,173.0,2.5,19.0,174.0,142.1,110.44
2016,3,11,15,45,1.0,91.0,2.45,19.0,91.5,75.95,57.08
2016,3,11,16,0,0.0,9.0,2.4,19.0,9.0,7.43,0.55
2016,3,11,16,15,0.0,8.5,2.15,18.5,8.5,7.01,0.24
2016,3,11,16,30,0.0,8.0,1.9,18.0,8.0,6.59,0.0
2016,3,11,16,45,0.0,7.0,1.65,18.0,7.0,5.76,0.0
2016,3,11,17,0,0.0,6.0,1.4,18.0,6.0,4.93,0.0
2016,3,11,17,15,0.0,4.5,1.2,17.5,4.5,3.7,0.0
2016,3,11,17,30,0.0,3.0,1.0,17.0,3.0,2.46,0.0
2016,3,11,17,45,0.0,2.0,0.85,16.5,2.0,1.64,0.0
2016,3,11,18,0,0.0,1.0,0.7,16.0,1.0,0.82,0.0
2016,3,11,18,15,0.0,0.5,0.7,16.0,0.5,0.41,0.0
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,12,6,45,35.5,8.5,1.15,11.5,10.0,7.26,0.0
2016,3,12,7,0,71.0,17.0,1.3,12.0,20.0,71.55,0.0
2016,3,12,7,15,198.5,35.5,1.35,12.5,61.5,204.86,160.56
2016,3,12,7,30,326.0,54.0,1.4,13.0,103.0,321.92,265.07
2016,3,12,7,45,427.0,64.0,1.45,13.5,157.0,424.14,351.59
2016,3,12,8,0,528.0,74.0,1.5,14.0,211.0,534.03,439.48
2016,3,12,8,15,275.0,105.0,1.65,14.5,177.5,363.05,301.48
2016,3,12,8,30,22.0,136.0,1.8,15.0,144.0,146.84,118.61
2016,3,12,8,45,179.5,159.0,2.0,16.0,240.5,341.89,281.81
2016,3,12,9,0,337.0,182.0,2.2,17.0,337.0,535.56,432.92
2016,3,12,9,15,253.0,217.0,2.25,17.5,341.0,504.81,403.59
2016,3,12,9,30,169.0,252.0,2.3,18.0,345.0,446.91,355.35
2016,3,12,9,45,98.0,249.0,2.4,18.5,304.0,349.95,277.84
2016,3,12,10,0,27.0,246.0,2.5,19.0,263.0,251.76,198.02
2016,3,12,10,15,31.0,267.0,2.4,19.0,287.5,296.6,232.71
2016,3,12,10,30,35.0,288.0,2.3,19.0,312.0,320.63,250.51
2016,3,12,10,45,472.0,197.0,2.25,19.5,551.0,727.72,563.43
2016,3,12,11,0,909.0,106.0,2.2,20.0,790.0,1056.77,781.77
2016,3,12,11,15,915.5,107.5,2.15,20.0,815.5,1056.65,776.21
2016,3,12,11,30,922.0,109.0,2.1,20.0,841.0,1052.4,771.95
2016,3,12,11,45,925.5,110.0,2.05,20.5,858.0,1040.51,761.53
2016,3,12,12,0,929.0,111.0,2.0,21.0,875.0,1024.59,748.81
2016,3,12,12,15,718.0,222.5,2.0,21.0,816.5,933.93,689.64
2016,3,12,12,30,507.0,334.0,2.0,21.0,758.0,818.44,607.71
2016,3,12,12,45,717.0,224.0,2.05,21.0,823.0,880.94,656.35
2016,3,12,13,0,927.0,114.0,2.1,21.0,888.0,907.22,674.38
2016,3,12,13,15,706.5,221.0,2.1,21.0,807.5,804.66,603.15
2016,3,12,13,30,486.0,328.0,2.1,21.0,727.0,692.18,520.95
2016,3,12,13,45,352.5,361.5,2.15,21.5,647.5,587.58,444.55
2016,3,12,14,0,219.0,395.0,2.2,22.0,568.0,495.32,375.54
2016,3,12,14,15,559.0,251.5,2.15,21.5,672.5,579.27,441.5
2016,3,12,14,30,899.0,108.0,2.1,21.0,777.0,613.07,466.52
2016,3,12,14,45,584.5,215.0,2.1,21.0,642.5,490.19,372.48
2016,3,12,15,0,270.0,322.0,2.1,21.0,508.0,387.47,295.06
2016,3,12,15,15,316.5,291.5,2.1,21.0,496.5,359.04,271.99
2016,3,12,15,30,363.0,261.0,2.1,21.0,485.0,325.35,243.24
2016,3,12,15,45,200.0,238.5,2.1,21.0,360.5,238.21,178.66
2016,3,12,16,0,37.0,216.0,2.1,21.0,236.0,173.98,133.92
2016,3,12,16,15,400.0,150.5,1.95,20.5,330.5,162.06,109.54
2016,3,12,16,30,763.0,85.0,1.8,20.0,425.0,113.91,64.36
2016,3,12,16,45,732.0,78.5,1.7,20.0,370.0,64.18,50.29
2016,3,12,17,0,701.0,72.0,1.6,20.0,315.0,55.04,42.56
2016,3,12,17,15,645.0,65.5,1.5,19.0,258.0,50.86,39.15
2016,3,12,17,30,589.0,59.0,1.4,18.0,201.0,46.63,35.52
2016,3,12,17,45,503.5,49.0,1.3,17.0,147.5,39.31,28.94
2016,3,12,18,0,418.0,39.0,1.2,16.0,94.0,31.85,21.95
2016,3,12,18,15,258.0,24.5,1.3,15.5,53.5,20.05,9.62
2016,3,12,18,30,98.0,10.0,1.4,15.0,13.0,8.54,0.0
2016,3,12,18,45,49.0,5.0,1.5,15.0,6.5,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,68.0,9.0,3.6,12.5,12.0,43.13,0.0
2016,3,13,7,0,136.0,18.0,3.8,13.0,24.0,120.95,2.21
2016,3,13,7,15,285.0,32.5,3.75,13.5,69.5,256.23,203.85
2016,3,13,7,30,434.0,47.0,3.7,14.0,115.0,388.42,321.96
2016,3,13,7,45,539.0,54.5,3.7,14.5,174.0,494.82,412.6
2016,3,13,8,0,644.0,62.0,3.7,15.0,233.0,608.91,503.59
2016,3,13,8,15,698.5,68.0,3.8,16.0,292.0,686.86,561.59
2016,3,13,8,30,753.0,74.0,3.9,17.0,351.0,761.44,614.45
2016,3,13,8,45,799.0,76.0,4.0,18.0,411.5,830.28,660.96
2016,3,13,9,0,845.0,78.0,4.1,19.0,472.0,898.71,705.59
2016,3,13,9,15,868.5,81.0,4.25,19.5,525.5,946.32,735.9
2016,3,13,9,30,892.0,84.0,4.4,20.0,579.0,980.59,756.55
2016,3,13,9,45,911.5,85.5,4.6,21.0,628.5,1016.7,777.82
2016,3,13,10,0,931.0,87.0,4.8,22.0,678.0,1049.64,796.72
2016,3,13,10,15,942.5,89.0,4.95,22.5,719.5,1071.57,809.23
2016,3,13,10,30,954.0,91.0,5.1,23.0,761.0,1089.56,819.25
2016,3,13,10,45,962.0,92.5,5.25,23.5,795.0,1099.29,823.85
