Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,11,0,970.0,94.0,5.4,24.0,829.0,1104.77,825.8
2016,3,13,11,15,975.0,95.5,5.5,24.0,854.5,1102.87,824.22
2016,3,13,11,30,980.0,97.0,5.6,24.0,880.0,1096.63,819.94
2016,3,13,11,45,982.5,98.0,5.75,24.5,896.5,1083.03,809.61
2016,3,13,12,0,985.0,99.0,5.9,25.0,913.0,1065.19,796.57
2016,3,13,12,15,985.5,99.5,5.95,25.0,920.5,1040.77,780.05
2016,3,13,12,30,986.0,100.0,6.0,25.0,928.0,1012.4,760.89
2016,3,13,12,45,984.5,100.0,6.05,25.5,926.0,977.91,736.07
2016,3,13,13,0,983.0,100.0,6.1,26.0,924.0,939.87,708.84
2016,3,13,13,15,979.5,99.5,6.05,26.0,913.0,896.35,678.65
2016,3,13,13,30,976.0,99.0,6.0,26.0,902.0,849.81,646.24
2016,3,13,13,45,968.5,99.5,6.0,26.0,881.5,798.51,610.47
2016,3,13,14,0,961.0,100.0,6.0,26.0,861.0,744.95,570.42
2016,3,13,14,15,953.5,98.5,5.85,26.0,833.0,687.6,526.01
2016,3,13,14,30,946.0,97.0,5.7,26.0,805.0,628.57,479.32
2016,3,13,14,45,934.0,96.5,5.55,26.0,768.5,566.69,429.28
2016,3,13,15,0,922.0,96.0,5.4,26.0,732.0,504.12,377.37
2016,3,13,15,15,908.0,93.5,5.05,25.5,689.0,438.72,322.34
2016,3,13,15,30,894.0,91.0,4.7,25.0,646.0,373.49,266.17
2016,3,13,15,45,874.0,89.0,4.4,25.0,596.5,307.54,208.62
2016,3,13,16,0,854.0,87.0,4.1,25.0,547.0,238.49,149.89
2016,3,13,16,15,828.0,83.5,3.6,24.0,493.0,173.25,99.04
2016,3,13,16,30,802.0,80.0,3.1,23.0,439.0,111.0,60.56
2016,3,13,16,45,763.5,75.5,2.7,22.5,382.0,62.13,48.02
2016,3,13,17,0,725.0,71.0,2.3,22.0,325.0,59.37,45.93
2016,3,13,17,15,669.0,64.5,2.15,21.0,266.5,50.25,38.27
2016,3,13,17,30,613.0,58.0,2.0,20.0,208.0,45.95,34.62
2016,3,13,17,45,520.0,49.0,1.9,19.0,153.0,39.34,28.72
2016,3,13,18,0,427.0,40.0,1.8,18.0,98.0,32.69,22.48
2016,3,13,18,15,260.0,25.5,1.75,17.5,55.5,20.89,10.42
2016,3,13,18,30,93.0,11.0,1.7,17.0,13.0,9.39,0.0
2016,3,13,18,45,46.5,5.5,1.7,17.0,6.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,109.0,9.0,3.2,13.0,14.5,64.52,0.0
2016,3,14,7,0,218.0,18.0,3.4,14.0,29.0,172.3,42.55
2016,3,14,7,15,367.5,30.0,3.5,15.0,77.5,304.88,243.09
2016,3,14,7,30,517.0,42.0,3.6,16.0,126.0,438.79,360.73
2016,3,14,7,45,598.0,50.0,3.75,17.0,183.5,531.7,438.0
2016,3,14,8,0,679.0,58.0,3.9,18.0,241.0,624.95,510.73
2016,3,14,8,15,729.0,63.5,3.75,18.5,300.5,700.67,566.44
2016,3,14,8,30,779.0,69.0,3.6,19.0,360.0,777.54,620.22
2016,3,14,8,45,811.5,73.5,3.45,20.0,417.5,838.21,658.66
2016,3,14,9,0,844.0,78.0,3.3,21.0,475.0,897.76,694.69
2016,3,14,9,15,867.5,81.0,3.35,22.0,529.0,945.27,722.44
2016,3,14,9,30,891.0,84.0,3.4,23.0,583.0,979.47,740.58
2016,3,14,9,45,907.5,87.0,3.45,24.0,631.5,1014.41,759.06
2016,3,14,10,0,924.0,90.0,3.5,25.0,680.0,1046.01,775.07
2016,3,14,10,15,936.5,92.0,3.75,25.5,722.0,1068.75,788.26
2016,3,14,10,30,949.0,94.0,4.0,26.0,764.0,1087.59,799.01
2016,3,14,10,45,957.0,96.0,4.3,27.0,798.0,1097.74,802.94
2016,3,14,11,0,965.0,98.0,4.6,28.0,832.0,1103.64,804.2
2016,3,14,11,15,971.5,99.0,4.6,28.0,858.5,1102.58,802.37
2016,3,14,11,30,978.0,100.0,4.6,28.0,885.0,1097.17,797.98
2016,3,14,11,45,981.0,101.0,4.6,28.5,902.0,1083.94,787.14
2016,3,14,12,0,984.0,102.0,4.6,29.0,919.0,1066.46,773.79
2016,3,14,12,15,985.0,102.5,4.6,29.0,927.0,1042.4,757.88
2016,3,14,12,30,986.0,103.0,4.6,29.0,935.0,1014.35,739.47
2016,3,14,12,45,984.5,103.5,4.65,29.0,933.5,980.23,717.4
2016,3,14,13,0,983.0,104.0,4.7,29.0,932.0,942.54,693.05
2016,3,14,13,15,980.0,103.5,4.7,29.0,921.0,899.29,664.46
2016,3,14,13,30,977.0,103.0,4.7,29.0,910.0,852.98,633.63
2016,3,14,13,45,971.0,102.5,4.7,29.0,889.5,801.66,599.1
2016,3,14,14,0,965.0,102.0,4.7,29.0,869.0,747.97,560.15
2016,3,14,14,15,957.0,101.0,4.55,29.0,840.5,690.48,516.8
2016,3,14,14,30,949.0,100.0,4.4,29.0,812.0,631.34,471.4
2016,3,14,14,45,931.5,101.5,4.3,29.0,774.0,568.12,421.86
2016,3,14,15,0,914.0,103.0,4.2,29.0,736.0,504.78,370.83
2016,3,14,15,15,899.5,100.5,3.95,28.5,692.5,439.54,317.41
2016,3,14,15,30,885.0,98.0,3.7,28.0,649.0,371.62,260.6
2016,3,14,15,45,865.0,95.0,3.5,27.5,599.5,304.52,203.8
2016,3,14,16,0,845.0,92.0,3.3,27.0,550.0,239.07,149.09
2016,3,14,16,15,818.5,88.0,3.05,26.0,495.5,173.92,99.13
2016,3,14,16,30,792.0,84.0,2.8,25.0,441.0,111.87,61.53
2016,3,14,16,45,754.5,79.0,2.6,24.5,384.0,64.69,49.79
2016,3,14,17,0,717.0,74.0,2.4,24.0,327.0,56.55,43.11
2016,3,14,17,15,660.5,67.5,2.35,23.0,268.5,52.4,39.8
2016,3,14,17,30,604.0,61.0,2.3,22.0,210.0,48.21,36.28
2016,3,14,17,45,513.0,51.0,2.25,21.0,155.0,40.89,29.82
2016,3,14,18,0,422.0,41.0,2.2,20.0,100.0,33.47,22.97
2016,3,14,18,15,262.0,26.5,2.25,19.5,57.0,21.72,11.19
2016,3,14,18,30,102.0,12.0,2.3,19.0,14.0,10.24,0.0
2016,3,14,18,45,51.0,6.0,2.35,19.0,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,68.0,10.5,3.75,15.5,14.0,44.43,0.0
2016,3,15,7,0,136.0,21.0,3.9,16.0,28.0,128.19,49.38
2016,3,15,7,15,270.5,37.0,3.9,16.5,74.0,249.49,198.8
2016,3,15,7,30,405.0,53.0,3.9,17.0,120.0,375.15,308.58
2016,3,15,7,45,501.5,61.5,3.95,18.0,177.0,476.01,393.13
2016,3,15,8,0,598.0,70.0,4.0,19.0,234.0,583.56,477.46
2016,3,15,8,15,651.0,77.0,3.9,19.5,292.0,659.94,534.18
2016,3,15,8,30,704.0,84.0,3.8,20.0,350.0,738.05,589.68
2016,3,15,8,45,746.5,87.5,3.75,21.0,408.0,803.41,632.63
2016,3,15,9,0,789.0,91.0,3.7,22.0,466.0,863.29,670.12
2016,3,15,9,15,813.5,94.5,3.7,23.0,518.5,910.97,698.19
2016,3,15,9,30,838.0,98.0,3.7,24.0,571.0,956.32,724.03
2016,3,15,9,45,860.0,99.5,3.7,25.0,619.5,994.09,744.23
2016,3,15,10,0,882.0,101.0,3.7,26.0,668.0,1028.76,762.07
2016,3,15,10,15,894.5,103.5,3.75,26.5,709.0,1039.38,765.82
2016,3,15,10,30,907.0,106.0,3.8,27.0,750.0,1058.24,775.3
2016,3,15,10,45,917.5,107.0,3.9,27.5,784.0,1069.42,780.17
2016,3,15,11,0,928.0,108.0,4.0,28.0,818.0,1076.55,782.62
2016,3,15,11,15,934.5,109.5,4.05,28.0,844.0,1076.0,781.51
2016,3,15,11,30,941.0,111.0,4.1,28.0,870.0,1071.25,777.92
2016,3,15,11,45,934.5,117.5,4.2,28.5,884.0,1054.68,765.64
2016,3,15,12,0,928.0,124.0,4.3,29.0,898.0,1034.12,750.99
2016,3,15,12,15,929.5,124.0,4.35,29.0,905.5,1010.86,735.89
2016,3,15,12,30,931.0,124.0,4.4,29.0,913.0,983.84,718.37
2016,3,15,12,45,931.5,123.5,4.5,29.5,912.0,951.79,696.39
2016,3,15,13,0,932.0,123.0,4.6,30.0,911.0,916.28,672.12
2016,3,15,13,15,763.5,211.5,4.55,29.5,852.0,837.78,619.27
2016,3,15,13,30,595.0,300.0,4.5,29.0,793.0,746.98,553.92
2016,3,15,13,45,758.0,208.0,4.5,29.0,822.0,751.52,559.92
2016,3,15,14,0,921.0,116.0,4.5,29.0,851.0,729.51,546.01
2016,3,15,14,15,913.0,114.5,4.4,29.0,823.5,673.59,504.03
2016,3,15,14,30,905.0,113.0,4.3,29.0,796.0,616.16,460.04
2016,3,15,14,45,728.5,175.0,4.2,29.0,708.5,525.7,390.75
2016,3,15,15,0,552.0,237.0,4.1,29.0,621.0,446.39,329.96
2016,3,15,15,15,582.5,210.0,3.85,28.5,593.5,397.53,290.51
2016,3,15,15,30,613.0,183.0,3.6,28.0,566.0,346.82,247.98
2016,3,15,15,45,683.0,144.5,3.35,28.0,541.0,290.88,198.63
2016,3,15,16,0,753.0,106.0,3.1,28.0,516.0,230.74,145.55
2016,3,15,16,15,596.0,132.0,2.8,27.0,436.5,172.1,106.56
2016,3,15,16,30,439.0,158.0,2.5,26.0,357.0,134.54,90.03
2016,3,15,16,45,410.5,143.5,2.25,25.5,310.5,98.93,78.4
2016,3,15,17,0,382.0,129.0,2.0,25.0,264.0,90.7,71.88
2016,3,15,17,15,352.5,109.0,2.0,24.0,217.0,78.27,61.72
2016,3,15,17,30,323.0,89.0,2.0,23.0,170.0,65.24,50.75
2016,3,15,17,45,270.0,69.5,2.0,22.0,125.0,51.84,39.1
2016,3,15,18,0,217.0,50.0,2.0,21.0,80.0,37.94,26.69
2016,3,15,18,15,108.5,31.0,2.15,20.5,46.0,24.22,13.3
2016,3,15,18,30,0.0,12.0,2.3,20.0,12.0,10.24,0.0
2016,3,15,18,45,0.0,6.0,2.45,19.5,6.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,6,45,12.5,10.5,1.85,12.5,11.0,15.48,0.0
2016,3,16,7,0,25.0,21.0,2.0,13.0,22.0,44.2,18.39
2016,3,16,7,15,79.5,42.5,2.15,13.5,54.5,110.85,87.07
2016,3,16,7,30,134.0,64.0,2.3,14.0,87.0,188.9,155.66
2016,3,16,7,45,169.5,85.0,2.45,15.0,125.5,244.4,203.56
2016,3,16,8,0,205.0,106.0,2.6,16.0,164.0,302.42,251.83
2016,3,16,8,15,265.5,124.5,2.9,16.5,216.0,379.6,315.06
2016,3,16,8,30,326.0,143.0,3.2,17.0,268.0,460.73,379.44
2016,3,16,8,45,395.0,153.5,3.55,18.0,327.5,562.72,457.23
2016,3,16,9,0,464.0,164.0,3.9,19.0,387.0,648.95,520.91
2016,3,16,9,15,422.5,196.0,4.1,19.5,416.0,657.5,523.19
2016,3,16,9,30,381.0,228.0,4.3,20.0,445.0,640.98,507.68
2016,3,16,9,45,618.5,168.0,4.55,21.0,553.5,841.91,656.17
2016,3,16,10,0,856.0,108.0,4.8,22.0,662.0,1010.78,770.62
2016,3,16,10,15,868.5,110.5,4.7,22.0,702.0,1033.25,782.08
2016,3,16,10,30,881.0,113.0,4.6,22.0,742.0,1039.15,783.35
2016,3,16,10,45,889.0,115.5,4.5,22.5,775.0,1049.2,786.11
2016,3,16,11,0,897.0,118.0,4.4,23.0,808.0,1055.27,786.7
2016,3,16,11,15,902.5,119.5,4.2,23.0,832.5,1053.65,783.24
2016,3,16,11,30,908.0,121.0,4.0,23.0,857.0,1047.97,777.28
2016,3,16,11,45,906.5,124.5,3.8,23.5,872.0,1033.39,764.09
2016,3,16,12,0,905.0,128.0,3.6,24.0,887.0,1014.91,748.6
2016,3,16,12,15,906.5,128.5,3.4,24.0,894.0,992.54,732.18
2016,3,16,12,30,908.0,129.0,3.2,24.0,901.0,966.48,713.46
2016,3,16,12,45,900.5,132.5,3.05,24.5,897.5,931.74,688.09
2016,3,16,13,0,893.0,136.0,2.9,25.0,894.0,894.03,660.94
2016,3,16,13,15,889.5,135.5,2.75,25.0,883.5,853.24,633.05
2016,3,16,13,30,886.0,135.0,2.6,25.0,873.0,809.75,603.29
2016,3,16,13,45,875.0,137.0,2.5,25.5,852.5,766.67,571.42
2016,3,16,14,0,864.0,139.0,2.4,26.0,832.0,714.74,532.53
2016,3,16,14,15,855.5,137.5,2.3,26.0,804.5,659.83,491.98
2016,3,16,14,30,847.0,136.0,2.2,26.0,777.0,603.64,449.49
2016,3,16,14,45,800.5,150.5,2.15,26.0,734.5,540.84,401.17
2016,3,16,15,0,754.0,165.0,2.1,26.0,692.0,479.18,352.69
2016,3,16,15,15,736.0,161.0,2.0,25.5,650.5,418.29,304.04
2016,3,16,15,30,718.0,157.0,1.9,25.0,609.0,358.57,255.0
2016,3,16,15,45,684.0,155.5,1.85,25.0,559.5,298.12,204.96
2016,3,16,16,0,650.0,154.0,1.8,25.0,510.0,241.42,158.85
2016,3,16,16,15,617.5,146.5,1.65,24.5,458.5,184.44,116.13
2016,3,16,16,30,585.0,139.0,1.5,24.0,407.0,129.51,82.68
2016,3,16,16,45,524.5,133.5,1.35,24.0,350.5,93.65,74.32
2016,3,16,17,0,464.0,128.0,1.2,24.0,294.0,90.81,72.21
2016,3,16,17,15,405.0,113.5,1.1,23.0,240.0,81.78,64.93
2016,3,16,17,30,346.0,99.0,1.0,22.0,186.0,72.44,57.12
2016,3,16,17,45,255.5,79.5,0.95,21.5,135.0,59.59,45.85
2016,3,16,18,0,165.0,60.0,0.9,21.0,84.0,45.28,32.97
2016,3,16,18,15,90.5,35.0,0.95,20.5,47.0,27.02,15.74
2016,3,16,18,30,16.0,10.0,1.0,20.0,10.0,8.54,0.0
2016,3,16,18,45,8.0,5.0,1.05,19.5,5.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,47.5,12.5,1.25,17.5,15.5,35.46,0.0
2016,3,17,7,0,95.0,25.0,1.4,18.0,31.0,101.74,56.47
2016,3,17,7,15,204.0,44.5,1.4,18.0,74.5,217.99,172.58
2016,3,17,7,30,313.0,64.0,1.4,18.0,118.0,324.48,263.75
2016,3,17,7,45,156.5,54.0,1.45,18.5,81.0,188.66,154.85
2016,3,17,8,0,0.0,44.0,1.5,19.0,44.0,36.36,25.01
2016,3,17,8,15,0.0,54.0,1.45,19.5,54.0,44.69,32.02
2016,3,17,8,30,0.0,64.0,1.4,20.0,64.0,53.03,38.8
2016,3,17,8,45,0.0,75.5,1.35,20.5,75.5,62.64,46.51
2016,3,17,9,0,0.0,87.0,1.3,21.0,87.0,72.47,54.27
2016,3,17,9,15,0.0,100.0,1.3,21.0,100.0,84.04,63.48
2016,3,17,9,30,0.0,113.0,1.3,21.0,113.0,95.61,72.6
2016,3,17,9,45,5.0,161.5,1.3,21.5,165.0,145.52,112.27
2016,3,17,10,0,10.0,210.0,1.3,22.0,217.0,196.59,151.79
2016,3,17,10,15,61.0,278.5,1.3,22.0,322.0,337.01,260.28
2016,3,17,10,30,112.0,347.0,1.3,22.0,427.0,462.38,352.52
2016,3,17,10,45,104.0,361.0,1.35,22.5,438.5,465.12,352.04
2016,3,17,11,0,96.0,375.0,1.4,23.0,450.0,467.36,352.17
2016,3,17,11,15,67.0,361.5,1.4,23.0,415.0,418.26,315.34
2016,3,17,11,30,38.0,348.0,1.4,23.0,380.0,370.47,279.44
2016,3,17,11,45,98.0,389.5,1.45,23.5,472.5,468.14,351.58
2016,3,17,12,0,158.0,431.0,1.5,24.0,565.0,580.41,430.44
2016,3,17,12,15,167.5,435.5,1.55,24.0,578.5,583.89,432.15
2016,3,17,12,30,177.0,440.0,1.6,24.0,592.0,585.91,433.75
2016,3,17,12,45,187.5,439.0,1.65,24.0,599.5,581.96,431.33
2016,3,17,13,0,198.0,438.0,1.7,24.0,607.0,576.49,427.88
2016,3,17,13,15,246.5,424.0,1.7,24.0,632.0,588.06,437.01
2016,3,17,13,30,295.0,410.0,1.7,24.0,657.0,604.56,449.06
2016,3,17,13,45,230.5,408.5,1.7,24.0,599.0,527.75,393.76
2016,3,17,14,0,166.0,407.0,1.7,24.0,541.0,465.51,348.62
2016,3,17,14,15,178.5,392.5,1.65,24.0,532.0,445.73,334.58
2016,3,17,14,30,191.0,378.0,1.6,24.0,523.0,424.53,318.94
2016,3,17,14,45,144.0,355.5,1.55,24.0,462.5,365.73,275.39
2016,3,17,15,0,97.0,333.0,1.5,24.0,402.0,311.79,235.41
2016,3,17,15,15,81.5,307.0,1.5,24.0,362.5,275.44,208.31
2016,3,17,15,30,66.0,281.0,1.5,24.0,323.0,241.55,182.87
2016,3,17,15,45,222.5,250.0,1.5,24.0,375.5,248.87,183.32
2016,3,17,16,0,379.0,219.0,1.5,24.0,428.0,234.61,164.96
2016,3,17,16,15,509.0,168.5,1.5,23.5,419.5,182.9,119.9
2016,3,17,16,30,639.0,118.0,1.5,23.0,411.0,117.59,72.34
2016,3,17,16,45,597.0,110.5,1.5,23.0,357.0,80.08,63.15
2016,3,17,17,0,555.0,103.0,1.5,23.0,303.0,76.56,60.4
2016,3,17,17,15,497.0,92.5,1.35,22.0,248.5,68.09,53.48
2016,3,17,17,30,439.0,82.0,1.2,21.0,194.0,61.07,47.6
2016,3,17,17,45,355.0,67.5,1.1,20.5,143.0,50.83,38.54
2016,3,17,18,0,271.0,53.0,1.0,20.0,92.0,40.35,28.97
2016,3,17,18,15,135.5,34.0,1.05,19.5,53.5,26.48,15.59
2016,3,17,18,30,0.0,15.0,1.1,19.0,15.0,12.8,0.0
2016,3,17,18,45,0.0,7.5,1.15,19.0,7.5,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,45,47.0,13.5,0.85,17.5,16.5,36.06,0.0
2016,3,18,7,0,94.0,27.0,0.9,18.0,33.0,105.38,64.47
2016,3,18,7,15,198.5,47.0,1.0,18.5,77.0,217.46,172.02
2016,3,18,7,30,303.0,67.0,1.1,19.0,121.0,321.23,259.71
2016,3,18,7,45,383.5,80.5,1.25,19.5,174.5,408.69,331.46
2016,3,18,8,0,464.0,94.0,1.4,20.0,228.0,502.86,405.32
2016,3,18,8,15,232.0,102.5,1.45,20.0,169.5,321.56,261.46
2016,3,18,8,30,0.0,111.0,1.5,20.0,111.0,97.99,75.5
2016,3,18,8,45,7.5,143.0,1.6,20.5,147.0,135.67,106.45
2016,3,18,9,0,15.0,175.0,1.7,21.0,183.0,173.77,136.63
2016,3,18,9,15,7.5,135.5,1.7,21.0,139.5,124.59,96.45
2016,3,18,9,30,0.0,96.0,1.7,21.0,96.0,80.14,60.02
2016,3,18,9,45,0.0,97.5,1.75,21.5,97.5,81.39,60.77
2016,3,18,10,0,0.0,99.0,1.8,22.0,99.0,82.68,61.51
2016,3,18,10,15,0.0,124.5,1.75,22.0,124.5,105.28,79.42
2016,3,18,10,30,0.0,150.0,1.7,22.0,150.0,128.08,97.26
2016,3,18,10,45,0.0,122.5,1.65,22.5,122.5,103.33,77.29
2016,3,18,11,0,0.0,95.0,1.6,23.0,95.0,79.38,58.08
2016,3,18,11,15,0.0,117.0,1.5,23.5,117.0,98.47,72.98
2016,3,18,11,30,0.0,139.0,1.4,24.0,139.0,117.65,87.72
2016,3,18,11,45,16.5,245.5,1.3,24.5,259.5,228.88,173.34
2016,3,18,12,0,33.0,352.0,1.2,25.0,380.0,360.99,270.22
2016,3,18,12,15,440.0,254.0,1.05,25.0,631.5,691.34,511.24
2016,3,18,12,30,847.0,156.0,0.9,25.0,883.0,946.37,674.75
2016,3,18,12,45,431.0,215.0,0.8,25.0,585.0,607.38,445.84
2016,3,18,13,0,15.0,274.0,0.7,25.0,287.0,246.48,182.43
2016,3,18,13,15,25.0,313.5,0.8,25.0,335.0,297.26,222.2
2016,3,18,13,30,35.0,353.0,0.9,25.0,383.0,336.15,250.73
2016,3,18,13,45,74.0,378.0,1.0,25.5,439.0,380.59,283.24
2016,3,18,14,0,113.0,403.0,1.1,26.0,495.0,419.93,311.4
2016,3,18,14,15,340.5,336.0,1.2,26.0,599.0,502.1,372.45
2016,3,18,14,30,568.0,269.0,1.3,26.0,703.0,553.41,408.47
2016,3,18,14,45,551.5,257.5,1.4,26.0,663.5,496.91,366.45
2016,3,18,15,0,535.0,246.0,1.5,26.0,624.0,441.53,324.74
2016,3,18,15,15,566.0,218.5,1.5,25.5,597.0,393.38,286.68
2016,3,18,15,30,597.0,191.0,1.5,25.0,570.0,343.31,245.37
2016,3,18,15,45,305.5,193.0,1.55,25.0,386.5,226.48,162.38
2016,3,18,16,0,14.0,195.0,1.6,25.0,203.0,157.56,119.58
2016,3,18,16,15,7.0,152.0,1.6,24.5,156.0,122.53,93.01
2016,3,18,16,30,0.0,109.0,1.6,24.0,109.0,88.7,66.75
2016,3,18,16,45,0.0,94.5,1.65,24.0,94.5,77.11,60.41
2016,3,18,17,0,0.0,80.0,1.7,24.0,80.0,65.67,50.88
2016,3,18,17,15,0.0,65.5,2.0,23.0,65.5,54.13,41.28
2016,3,18,17,30,0.0,51.0,2.3,22.0,51.0,42.2,31.11
2016,3,18,17,45,0.0,37.5,2.65,21.5,37.5,30.98,21.25
2016,3,18,18,0,0.0,24.0,3.0,21.0,24.0,19.78,11.3
2016,3,18,18,15,0.0,13.5,3.75,20.5,13.5,11.1,3.29
2016,3,18,18,30,0.0,3.0,4.5,20.0,3.0,2.56,0.0
2016,3,18,18,45,0.0,1.5,5.25,19.5,1.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,18.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,16.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,7.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,65.5,14.0,6.8,7.0,19.0,46.18,0.0
2016,3,19,7,0,131.0,28.0,6.8,7.0,38.0,142.04,98.88
2016,3,19,7,15,239.5,47.5,6.85,7.0,84.5,243.22,204.48
2016,3,19,7,30,348.0,67.0,6.9,7.0,131.0,351.34,303.5
2016,3,19,7,45,436.0,78.5,6.95,7.5,187.5,443.87,386.16
2016,3,19,8,0,524.0,90.0,7.0,8.0,244.0,548.73,475.97
2016,3,19,8,15,576.0,99.5,7.0,8.5,301.0,624.95,537.6
2016,3,19,8,30,628.0,109.0,7.0,9.0,358.0,702.72,598.32
2016,3,19,8,45,671.5,113.5,7.05,9.5,414.5,768.26,647.59
2016,3,19,9,0,715.0,118.0,7.1,10.0,471.0,833.51,695.47
2016,3,19,9,15,742.0,123.5,7.05,10.5,523.5,883.63,730.25
2016,3,19,9,30,769.0,129.0,7.0,11.0,576.0,931.76,762.94
2016,3,19,9,45,792.5,131.0,7.0,11.5,623.5,969.84,787.81
2016,3,19,10,0,816.0,133.0,7.0,12.0,671.0,997.89,805.04
2016,3,19,10,15,830.5,136.0,6.95,12.5,712.0,1022.24,819.25
2016,3,19,10,30,845.0,139.0,6.9,13.0,753.0,1042.9,830.76
2016,3,19,10,45,860.0,139.0,6.85,13.5,787.5,1056.92,837.49
2016,3,19,11,0,875.0,139.0,6.8,14.0,822.0,1066.93,841.47
2016,3,19,11,15,882.0,140.5,6.75,14.0,847.5,1066.32,839.58
2016,3,19,11,30,889.0,142.0,6.7,14.0,873.0,1061.56,834.95
2016,3,19,11,45,898.0,140.5,6.65,14.5,891.0,1037.86,815.32
2016,3,19,12,0,907.0,139.0,6.6,15.0,909.0,1024.18,803.21
2016,3,19,12,15,909.0,139.5,6.5,15.0,917.0,1001.79,786.22
2016,3,19,12,30,911.0,140.0,6.4,15.0,925.0,975.68,766.72
2016,3,19,12,45,915.0,137.0,6.35,15.5,924.5,944.5,742.48
2016,3,19,13,0,919.0,134.0,6.3,16.0,924.0,909.77,715.82
2016,3,19,13,15,916.5,133.5,6.2,16.0,913.5,868.62,685.65
2016,3,19,13,30,914.0,133.0,6.1,16.0,903.0,824.63,653.34
2016,3,19,13,45,913.5,129.5,6.1,16.0,884.5,776.8,617.2
2016,3,19,14,0,913.0,126.0,6.1,16.0,866.0,726.38,577.6
2016,3,19,14,15,906.0,124.0,6.05,16.0,838.5,670.81,532.94
2016,3,19,14,30,899.0,122.0,6.0,16.0,811.0,613.66,485.95
2016,3,19,14,45,894.0,117.5,5.95,16.0,776.5,554.14,435.85
2016,3,19,15,0,889.0,113.0,5.9,16.0,742.0,493.35,383.27
2016,3,19,15,15,875.0,110.0,5.8,15.5,699.0,427.28,325.75
2016,3,19,15,30,861.0,107.0,5.7,15.0,656.0,362.53,267.91
2016,3,19,15,45,846.0,102.5,5.65,15.0,607.5,296.99,208.54
2016,3,19,16,0,831.0,98.0,5.6,15.0,559.0,232.55,151.53
2016,3,19,16,15,805.0,94.0,5.45,14.5,505.0,168.53,100.65
2016,3,19,16,30,779.0,90.0,5.3,14.0,451.0,107.59,64.08
2016,3,19,16,45,744.0,84.0,5.15,14.0,394.0,62.39,49.93
2016,3,19,17,0,709.0,78.0,5.0,14.0,337.0,59.07,47.17
2016,3,19,17,15,655.0,71.0,4.6,13.0,279.0,54.7,43.55
2016,3,19,17,30,601.0,64.0,4.2,12.0,221.0,50.25,39.7
2016,3,19,17,45,514.0,54.5,3.8,11.5,165.0,43.47,33.45
2016,3,19,18,0,427.0,45.0,3.4,11.0,109.0,36.6,26.85
2016,3,19,18,15,278.5,30.0,3.25,10.5,64.5,24.55,14.98
2016,3,19,18,30,130.0,15.0,3.1,10.0,20.0,12.23,0.0
2016,3,19,18,45,65.0,7.5,3.0,9.5,10.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,136.0,13.0,3.25,4.5,23.5,82.21,0.0
2016,3,20,7,0,272.0,26.0,3.5,5.0,47.0,224.17,166.58
2016,3,20,7,15,395.0,38.5,3.55,5.5,97.5,331.63,280.2
2016,3,20,7,30,518.0,51.0,3.6,6.0,148.0,450.41,386.33
2016,3,20,7,45,588.5,59.5,3.65,7.0,206.0,536.86,459.66
2016,3,20,8,0,659.0,68.0,3.7,8.0,264.0,627.88,531.85
2016,3,20,8,15,706.0,74.5,3.75,8.5,323.0,700.92,587.39
2016,3,20,8,30,753.0,81.0,3.8,9.0,382.0,769.83,637.64
2016,3,20,8,45,783.0,86.0,3.9,10.0,439.0,827.85,677.04
2016,3,20,9,0,813.0,91.0,4.0,11.0,496.0,884.54,714.36
2016,3,20,9,15,836.5,95.0,3.95,11.5,549.0,932.12,744.64
2016,3,20,9,30,860.0,99.0,3.9,12.0,602.0,977.24,772.6
2016,3,20,9,45,876.0,102.5,3.9,12.5,650.0,1011.52,792.81
2016,3,20,10,0,892.0,106.0,3.9,13.0,698.0,1030.27,802.11
2016,3,20,10,15,904.5,108.0,3.95,13.0,739.5,1051.92,815.49
2016,3,20,10,30,917.0,110.0,4.0,13.0,781.0,1069.77,826.34
2016,3,20,10,45,926.0,112.5,4.05,13.5,814.5,1080.61,831.0
2016,3,20,11,0,935.0,115.0,4.1,14.0,848.0,1087.29,833.03
2016,3,20,11,15,941.0,116.0,4.15,14.0,873.5,1085.08,830.76
2016,3,20,11,30,947.0,117.0,4.2,14.0,899.0,1078.65,825.86
2016,3,20,11,45,952.0,117.0,4.3,14.5,916.5,1065.98,815.68
2016,3,20,12,0,957.0,117.0,4.4,15.0,934.0,1049.15,803.24
2016,3,20,12,15,958.5,117.5,4.45,15.0,941.5,1025.42,787.19
2016,3,20,12,30,960.0,118.0,4.5,15.0,949.0,997.81,768.52
2016,3,20,12,45,961.0,117.5,4.6,15.5,948.0,965.02,745.21
2016,3,20,13,0,962.0,117.0,4.7,16.0,947.0,928.66,719.33
2016,3,20,13,15,959.5,116.5,4.7,16.0,936.0,886.05,689.54
2016,3,20,13,30,957.0,116.0,4.7,16.0,925.0,840.45,657.45
2016,3,20,13,45,954.0,114.0,4.7,16.0,905.5,790.35,621.09
2016,3,20,14,0,951.0,112.0,4.7,16.0,886.0,737.74,580.65
2016,3,20,14,15,944.0,110.5,4.7,16.0,858.0,680.8,535.9
2016,3,20,14,30,937.0,109.0,4.7,16.0,830.0,622.18,488.6
2016,3,20,14,45,929.5,106.0,4.7,16.0,794.0,560.64,437.62
2016,3,20,15,0,922.0,103.0,4.7,16.0,758.0,498.01,384.15
2016,3,20,15,15,908.5,101.0,4.6,15.5,714.5,433.07,327.8
2016,3,20,15,30,895.0,99.0,4.5,15.0,671.0,368.26,270.11
2016,3,20,15,45,880.5,94.5,4.45,15.0,622.0,297.42,206.7
2016,3,20,16,0,866.0,90.0,4.4,15.0,573.0,230.97,148.21
2016,3,20,16,15,841.5,86.5,4.2,14.5,518.5,165.36,96.39
2016,3,20,16,30,817.0,83.0,4.0,14.0,464.0,102.57,59.43
2016,3,20,16,45,786.0,77.5,3.8,14.0,406.5,63.5,50.9
2016,3,20,17,0,755.0,72.0,3.6,14.0,349.0,60.06,48.04
2016,3,20,17,15,703.5,65.5,3.1,13.0,290.0,55.48,44.25
2016,3,20,17,30,652.0,59.0,2.6,12.0,231.0,46.65,36.48
2016,3,20,17,45,572.5,50.5,2.1,11.0,174.0,40.49,30.89
2016,3,20,18,0,493.0,42.0,1.6,10.0,117.0,34.26,24.95
2016,3,20,18,15,340.5,29.0,1.6,9.5,70.0,23.79,14.56
2016,3,20,18,30,188.0,16.0,1.6,9.0,23.0,13.16,0.0
2016,3,20,18,45,94.0,8.0,1.6,8.5,11.5,6.83,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,171.5,13.0,1.9,3.0,27.0,100.82,0.0
2016,3,21,7,0,343.0,26.0,2.2,4.0,54.0,266.74,204.82
2016,3,21,7,15,465.0,37.0,2.35,5.0,107.5,373.85,315.28
2016,3,21,7,30,587.0,48.0,2.5,6.0,161.0,493.63,420.24
2016,3,21,7,45,656.0,55.0,2.7,7.0,220.5,574.54,487.37
2016,3,21,8,0,725.0,62.0,2.9,8.0,280.0,665.94,558.8
2016,3,21,8,15,768.5,67.0,3.05,8.5,340.5,737.33,612.21
2016,3,21,8,30,812.0,72.0,3.2,9.0,401.0,809.18,664.09
2016,3,21,8,45,842.0,76.0,3.4,10.0,459.0,867.72,703.53
2016,3,21,9,0,872.0,80.0,3.6,11.0,517.0,924.81,740.96
2016,3,21,9,15,892.5,83.0,3.55,11.5,571.0,959.36,761.12
2016,3,21,9,30,913.0,86.0,3.5,12.0,625.0,1001.14,786.25
2016,3,21,9,45,928.5,88.5,3.45,12.5,673.0,1034.36,804.95
2016,3,21,10,0,944.0,91.0,3.4,13.0,721.0,1064.09,821.13
2016,3,21,10,15,955.0,93.0,3.4,13.5,762.5,1084.93,831.64
2016,3,21,10,30,966.0,95.0,3.4,14.0,804.0,1101.74,839.56
2016,3,21,10,45,973.5,96.5,3.4,14.5,838.0,1110.21,842.03
2016,3,21,11,0,981.0,98.0,3.4,15.0,872.0,1114.35,841.87
2016,3,21,11,15,986.0,99.0,3.35,15.5,897.5,1111.03,836.5
2016,3,21,11,30,991.0,100.0,3.3,16.0,923.0,1103.33,828.5
2016,3,21,11,45,994.0,101.0,3.3,16.5,939.5,1089.27,817.01
2016,3,21,12,0,997.0,102.0,3.3,17.0,956.0,1070.92,802.91
2016,3,21,12,15,998.0,102.5,3.3,17.0,963.5,1045.97,786.09
2016,3,21,12,30,999.0,103.0,3.3,17.0,971.0,1016.99,766.69
2016,3,21,12,45,998.5,103.0,3.3,17.5,969.0,982.32,742.06
2016,3,21,13,0,998.0,103.0,3.3,18.0,967.0,944.01,715.03
2016,3,21,13,15,995.0,102.5,3.35,18.0,955.5,899.77,685.53
2016,3,21,13,30,992.0,102.0,3.4,18.0,944.0,852.44,653.62
2016,3,21,13,45,987.0,101.0,3.45,18.5,923.5,800.38,616.5
2016,3,21,14,0,982.0,100.0,3.5,19.0,903.0,745.86,574.92
2016,3,21,14,15,975.5,99.0,3.55,19.0,874.5,688.2,531.03
2016,3,21,14,30,969.0,98.0,3.6,19.0,846.0,628.72,484.38
2016,3,21,14,45,950.5,100.5,3.65,19.0,807.0,564.66,432.71
2016,3,21,15,0,932.0,103.0,3.7,19.0,768.0,500.55,379.35
2016,3,21,15,15,918.5,100.5,3.7,18.5,724.0,434.62,323.48
2016,3,21,15,30,905.0,98.0,3.7,18.0,680.0,368.82,266.12
2016,3,21,15,45,887.5,95.0,3.75,18.0,630.0,297.71,203.63
2016,3,21,16,0,870.0,92.0,3.8,18.0,580.0,231.45,146.39
2016,3,21,16,15,845.0,88.5,3.65,17.5,524.5,165.54,95.33
2016,3,21,16,30,820.0,85.0,3.5,17.0,469.0,102.53,59.27
2016,3,21,16,45,785.5,80.0,3.4,16.5,411.0,65.37,52.01
2016,3,21,17,0,751.0,75.0,3.3,16.0,353.0,62.36,49.68
2016,3,21,17,15,698.5,68.5,3.0,15.0,293.0,53.1,41.77
2016,3,21,17,30,646.0,62.0,2.7,14.0,233.0,48.9,38.19
2016,3,21,17,45,562.5,53.0,2.45,13.0,175.5,42.41,32.35
2016,3,21,18,0,479.0,44.0,2.2,12.0,118.0,35.84,26.14
2016,3,21,18,15,329.0,30.5,2.35,11.5,71.0,25.01,15.55
2016,3,21,18,30,179.0,17.0,2.5,11.0,24.0,14.0,0.0
2016,3,21,18,45,89.5,8.5,2.65,11.0,12.0,7.26,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,125.5,15.5,4.9,7.5,26.5,78.92,0.0
2016,3,22,7,0,251.0,31.0,5.2,8.0,53.0,218.15,169.21
2016,3,22,7,15,369.0,44.5,5.5,9.0,104.0,321.63,271.0
2016,3,22,7,30,487.0,58.0,5.8,10.0,155.0,437.18,373.62
2016,3,22,7,45,567.5,66.0,6.15,11.0,213.5,529.33,452.87
2016,3,22,8,0,648.0,74.0,6.5,12.0,272.0,626.68,531.67
2016,3,22,8,15,694.0,80.0,6.7,13.0,330.5,697.86,586.06
2016,3,22,8,30,740.0,86.0,6.9,14.0,389.0,770.04,639.32
2016,3,22,8,45,772.5,90.5,7.15,15.0,446.0,823.43,676.64
2016,3,22,9,0,805.0,95.0,7.4,16.0,503.0,881.39,716.63
2016,3,22,9,15,827.0,99.0,7.4,16.5,555.5,927.2,747.13
2016,3,22,9,30,849.0,103.0,7.4,17.0,608.0,970.48,775.34
2016,3,22,9,45,865.5,106.0,7.4,17.5,655.0,1004.27,796.27
2016,3,22,10,0,882.0,109.0,7.4,18.0,702.0,1034.7,814.67
2016,3,22,10,15,894.0,111.0,7.4,18.5,742.5,1043.28,817.28
2016,3,22,10,30,906.0,113.0,7.4,19.0,783.0,1060.34,826.23
2016,3,22,10,45,915.0,114.5,7.4,19.5,816.0,1069.83,829.85
2016,3,22,11,0,924.0,116.0,7.4,20.0,849.0,1075.24,830.77
2016,3,22,11,15,929.5,117.5,7.35,20.5,873.5,1072.95,826.17
2016,3,22,11,30,935.0,119.0,7.3,21.0,898.0,1066.47,818.86
2016,3,22,11,45,935.5,121.0,7.3,21.5,913.5,1051.41,806.01
2016,3,22,12,0,936.0,123.0,7.3,22.0,929.0,1032.35,790.58
2016,3,22,12,15,937.0,123.5,7.25,22.0,936.0,1008.4,773.17
2016,3,22,12,30,938.0,124.0,7.2,22.0,943.0,980.67,753.22
2016,3,22,12,45,937.5,124.0,7.15,22.5,940.5,947.51,728.05
2016,3,22,13,0,937.0,124.0,7.1,23.0,938.0,910.96,700.59
2016,3,22,13,15,934.0,123.0,7.05,23.0,927.0,868.28,670.13
2016,3,22,13,30,931.0,122.0,7.0,23.0,916.0,822.75,637.53
2016,3,22,13,45,925.5,121.0,6.95,23.0,895.5,772.8,600.36
2016,3,22,14,0,920.0,120.0,6.9,23.0,875.0,720.64,559.9
2016,3,22,14,15,912.0,118.5,6.8,23.0,846.5,664.55,515.5
2016,3,22,14,30,904.0,117.0,6.7,23.0,818.0,606.97,468.93
2016,3,22,14,45,898.5,112.5,6.65,23.0,782.5,546.96,419.38
2016,3,22,15,0,893.0,108.0,6.6,23.0,747.0,485.74,367.46
2016,3,22,15,15,878.5,105.5,6.5,23.0,703.5,421.75,312.07
2016,3,22,15,30,864.0,103.0,6.4,23.0,660.0,354.69,253.32
2016,3,22,15,45,844.0,100.0,6.35,23.0,610.5,289.06,195.65
2016,3,22,16,0,824.0,97.0,6.3,23.0,561.0,225.14,141.09
2016,3,22,16,15,797.5,93.0,6.15,22.5,507.0,161.7,92.8
2016,3,22,16,30,771.0,89.0,6.0,22.0,453.0,101.41,59.14
2016,3,22,16,45,731.5,84.5,5.85,21.5,395.5,62.38,48.39
2016,3,22,17,0,692.0,80.0,5.7,21.0,338.0,60.15,46.74
2016,3,22,17,15,638.0,73.0,5.5,20.5,280.0,55.87,43.23
2016,3,22,17,30,584.0,66.0,5.3,20.0,222.0,51.5,39.5
2016,3,22,17,45,494.0,57.0,5.15,19.5,166.5,45.21,33.88
2016,3,22,18,0,404.0,48.0,5.0,19.0,111.0,38.87,27.95
2016,3,22,18,15,265.5,32.5,5.0,18.5,67.0,26.53,16.33
2016,3,22,18,30,127.0,17.0,5.0,18.0,23.0,13.26,0.0
2016,3,22,18,45,63.5,8.5,5.0,17.5,11.5,7.26,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,6,45,73.0,18.0,5.5,15.5,24.5,53.59,0.0
2016,3,23,7,0,146.0,36.0,5.6,16.0,49.0,150.54,113.81
2016,3,23,7,15,251.5,54.0,5.8,16.5,96.5,257.3,210.64
2016,3,23,7,30,357.0,72.0,6.0,17.0,144.0,362.15,301.9
2016,3,23,7,45,178.5,61.0,6.25,17.5,97.0,211.97,177.33
2016,3,23,8,0,0.0,50.0,6.5,18.0,50.0,41.35,29.35
2016,3,23,8,15,0.0,78.0,6.65,18.5,78.0,65.59,49.62
2016,3,23,8,30,0.0,106.0,6.8,19.0,106.0,91.83,71.19
2016,3,23,8,45,0.0,122.0,7.0,19.5,122.0,106.17,82.61
2016,3,23,9,0,0.0,138.0,7.2,20.0,138.0,120.49,93.86
2016,3,23,9,15,0.5,152.0,7.1,20.5,152.5,133.31,103.77
2016,3,23,9,30,1.0,166.0,7.0,21.0,167.0,146.15,113.6
2016,3,23,9,45,64.5,244.5,6.95,21.5,288.5,304.88,241.8
2016,3,23,10,0,128.0,323.0,6.9,22.0,410.0,476.02,374.55
2016,3,23,10,15,485.5,226.5,6.8,22.5,583.5,769.82,603.8
2016,3,23,10,30,843.0,130.0,6.7,23.0,757.0,1027.66,787.65
2016,3,23,10,45,857.5,130.0,6.6,23.5,790.5,1040.8,792.02
2016,3,23,11,0,872.0,130.0,6.5,24.0,824.0,1036.32,785.49
2016,3,23,11,15,878.5,131.0,6.3,24.0,849.0,1034.56,782.08
2016,3,23,11,30,885.0,132.0,6.1,24.0,874.0,1028.83,776.06
2016,3,23,11,45,893.5,130.5,5.95,24.5,891.0,1018.57,765.9
2016,3,23,12,0,902.0,129.0,5.8,25.0,908.0,1004.32,753.22
