Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,12,15,904.0,129.5,5.65,25.5,915.5,981.94,735.2
2016,3,23,12,30,906.0,130.0,5.5,26.0,923.0,955.87,714.91
2016,3,23,12,45,908.5,128.0,5.35,26.5,922.5,924.35,691.09
2016,3,23,13,0,911.0,126.0,5.2,27.0,922.0,889.4,665.1
2016,3,23,13,15,908.5,125.5,5.05,27.0,911.0,848.51,636.45
2016,3,23,13,30,906.0,125.0,4.9,27.0,900.0,804.82,605.85
2016,3,23,13,45,903.0,123.0,4.8,27.0,881.0,756.86,571.07
2016,3,23,14,0,900.0,121.0,4.7,27.0,862.0,706.54,533.33
2016,3,23,14,15,893.0,119.5,4.6,27.0,834.0,652.07,491.73
2016,3,23,14,30,886.0,118.0,4.5,27.0,806.0,596.06,447.96
2016,3,23,14,45,868.0,119.5,4.4,27.0,769.0,535.73,399.89
2016,3,23,15,0,850.0,121.0,4.3,27.0,732.0,474.66,350.02
2016,3,23,15,15,835.5,118.0,4.2,26.5,689.5,411.67,298.03
2016,3,23,15,30,821.0,115.0,4.1,26.0,647.0,349.21,245.17
2016,3,23,15,45,803.5,111.0,4.05,26.0,599.0,286.03,191.04
2016,3,23,16,0,786.0,107.0,4.0,26.0,551.0,224.34,139.62
2016,3,23,16,15,759.5,102.5,3.75,25.5,498.0,162.98,94.11
2016,3,23,16,30,733.0,98.0,3.5,25.0,445.0,98.69,57.64
2016,3,23,16,45,698.0,91.5,3.3,24.5,389.5,66.81,51.53
2016,3,23,17,0,663.0,85.0,3.1,24.0,334.0,63.42,48.94
2016,3,23,17,15,609.5,77.5,2.9,23.0,277.0,58.96,45.43
2016,3,23,17,30,556.0,70.0,2.7,22.0,220.0,54.4,41.68
2016,3,23,17,45,468.5,60.0,2.5,21.0,165.5,47.46,35.64
2016,3,23,18,0,381.0,50.0,2.3,20.0,111.0,40.42,29.21
2016,3,23,18,15,190.5,37.0,2.5,19.5,67.5,28.42,17.93
2016,3,23,18,30,0.0,24.0,2.7,19.0,24.0,18.86,0.0
2016,3,23,18,45,0.0,12.0,2.95,19.0,12.0,10.24,0.0
2016,3,23,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,8.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,178.0,14.5,5.8,8.0,31.0,130.46,0.0
2016,3,24,7,0,356.0,29.0,6.0,8.0,62.0,276.89,222.35
2016,3,24,7,15,469.5,39.0,6.15,8.5,115.5,378.68,321.52
2016,3,24,7,30,583.0,49.0,6.3,9.0,169.0,491.75,422.7
2016,3,24,7,45,651.0,55.0,6.5,9.5,228.5,571.02,490.61
2016,3,24,8,0,719.0,61.0,6.7,10.0,288.0,659.96,563.01
2016,3,24,8,15,761.5,66.0,6.7,10.5,348.0,729.98,616.94
2016,3,24,8,30,804.0,71.0,6.7,11.0,408.0,800.46,669.39
2016,3,24,8,45,837.5,74.0,6.75,11.5,466.5,860.31,712.25
2016,3,24,9,0,871.0,77.0,6.8,12.0,525.0,909.13,745.79
2016,3,24,9,15,891.5,79.5,6.75,12.5,578.5,952.76,774.39
2016,3,24,9,30,912.0,82.0,6.7,13.0,632.0,993.73,800.6
2016,3,24,9,45,929.5,83.5,6.65,13.5,680.5,1027.52,821.2
2016,3,24,10,0,947.0,85.0,6.6,14.0,729.0,1057.91,839.19
2016,3,24,10,15,958.0,87.0,6.55,14.5,770.5,1078.63,850.14
2016,3,24,10,30,969.0,89.0,6.5,15.0,812.0,1095.3,858.28
2016,3,24,10,45,976.5,90.0,6.5,15.5,845.5,1103.05,860.55
2016,3,24,11,0,984.0,91.0,6.5,16.0,879.0,1106.48,860.0
2016,3,24,11,15,989.5,92.0,6.4,16.0,904.5,1103.5,856.11
2016,3,24,11,30,995.0,93.0,6.3,16.0,930.0,1096.12,849.34
2016,3,24,11,45,996.5,95.0,6.25,16.5,946.0,1081.47,836.4
2016,3,24,12,0,998.0,97.0,6.2,17.0,962.0,1062.53,820.7
2016,3,24,12,15,999.5,97.0,6.1,17.0,969.5,1037.37,802.06
2016,3,24,12,30,1001.0,97.0,6.0,17.0,977.0,1008.18,780.74
2016,3,24,12,45,1001.0,97.0,5.95,17.5,975.5,973.79,754.67
2016,3,24,13,0,1001.0,97.0,5.9,18.0,974.0,935.73,726.1
2016,3,24,13,15,999.0,96.5,5.8,18.0,963.0,892.11,694.71
2016,3,24,13,30,997.0,96.0,5.7,18.0,952.0,845.32,660.96
2016,3,24,13,45,993.5,95.0,5.65,18.5,932.0,794.07,622.39
2016,3,24,14,0,990.0,94.0,5.6,19.0,912.0,740.21,579.36
2016,3,24,14,15,984.0,93.0,5.5,19.0,883.5,682.47,533.44
2016,3,24,14,30,978.0,92.0,5.4,19.0,855.0,622.84,484.9
2016,3,24,14,45,966.0,92.0,5.3,19.0,817.5,559.49,432.15
2016,3,24,15,0,954.0,92.0,5.2,19.0,780.0,495.43,377.36
2016,3,24,15,15,941.5,90.0,5.05,18.5,736.0,429.16,319.93
2016,3,24,15,30,929.0,88.0,4.9,18.0,692.0,362.87,261.14
2016,3,24,15,45,914.0,85.0,4.75,18.0,642.0,295.47,200.75
2016,3,24,16,0,899.0,82.0,4.6,18.0,592.0,228.94,143.02
2016,3,24,16,15,876.0,79.0,4.3,17.5,537.0,162.64,92.24
2016,3,24,16,30,853.0,76.0,4.0,17.0,482.0,92.1,52.07
2016,3,24,16,45,820.5,71.5,3.7,17.0,423.5,59.16,46.46
2016,3,24,17,0,788.0,67.0,3.4,17.0,365.0,56.27,44.1
2016,3,24,17,15,739.0,62.0,2.9,16.0,304.5,52.74,41.28
2016,3,24,17,30,690.0,57.0,2.4,15.0,244.0,49.2,38.31
2016,3,24,17,45,609.0,49.5,1.95,14.0,185.5,39.73,29.87
2016,3,24,18,0,528.0,42.0,1.5,13.0,127.0,34.21,24.69
2016,3,24,18,15,380.5,30.0,1.45,12.5,78.5,24.58,15.38
2016,3,24,18,30,233.0,18.0,1.4,12.0,30.0,14.83,0.0
2016,3,24,18,45,116.5,9.0,1.4,11.5,15.0,7.68,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,176.0,16.0,0.5,7.5,33.5,132.68,0.0
2016,3,25,7,0,352.0,32.0,0.5,8.0,67.0,277.68,220.75
2016,3,25,7,15,462.0,42.5,0.65,8.5,120.5,378.16,312.47
2016,3,25,7,30,572.0,53.0,0.8,9.0,174.0,489.23,405.99
2016,3,25,7,45,633.5,60.5,0.95,10.0,232.0,570.2,469.81
2016,3,25,8,0,695.0,68.0,1.1,11.0,290.0,654.76,532.55
2016,3,25,8,15,736.5,73.5,1.5,12.0,349.0,718.56,579.56
2016,3,25,8,30,778.0,79.0,1.9,13.0,408.0,787.93,629.14
2016,3,25,8,45,803.5,84.0,2.3,14.0,463.5,842.33,666.45
2016,3,25,9,0,829.0,89.0,2.7,15.0,519.0,895.06,701.82
2016,3,25,9,15,849.5,92.5,2.7,15.5,571.5,939.18,728.55
2016,3,25,9,30,870.0,96.0,2.7,16.0,624.0,980.63,753.06
2016,3,25,9,45,882.0,100.0,2.7,16.5,670.0,999.77,762.13
2016,3,25,10,0,894.0,104.0,2.7,17.0,716.0,1026.52,776.59
2016,3,25,10,15,905.5,106.5,2.65,17.5,756.0,1047.35,786.47
2016,3,25,10,30,917.0,109.0,2.6,18.0,796.0,1064.33,793.86
2016,3,25,10,45,921.5,112.0,2.55,18.5,828.0,1070.71,794.42
2016,3,25,11,0,926.0,115.0,2.5,19.0,860.0,1072.92,792.55
2016,3,25,11,15,931.5,116.5,2.45,19.0,884.5,1070.36,789.29
2016,3,25,11,30,937.0,118.0,2.4,19.0,909.0,1063.61,783.55
2016,3,25,11,45,935.5,121.5,2.4,19.5,923.5,1047.85,771.3
2016,3,25,12,0,934.0,125.0,2.4,20.0,938.0,1028.09,756.71
2016,3,25,12,15,935.0,125.0,2.45,20.0,944.5,1003.44,741.06
2016,3,25,12,30,936.0,125.0,2.5,20.0,951.0,975.05,722.98
2016,3,25,12,45,931.0,127.5,2.6,20.5,947.5,940.16,699.64
2016,3,25,13,0,926.0,130.0,2.7,21.0,944.0,902.12,674.09
2016,3,25,13,15,922.5,129.0,2.8,21.0,932.0,859.25,646.31
2016,3,25,13,30,919.0,128.0,2.9,21.0,920.0,813.64,616.3
2016,3,25,13,45,910.5,128.5,3.0,21.5,898.5,763.24,579.75
2016,3,25,14,0,902.0,129.0,3.1,22.0,877.0,710.93,540.52
2016,3,25,14,15,894.0,127.5,3.15,22.0,848.5,655.61,498.91
2016,3,25,14,30,886.0,126.0,3.2,22.0,820.0,598.87,454.95
2016,3,25,14,45,876.5,123.0,3.3,22.0,784.0,539.11,407.44
2016,3,25,15,0,867.0,120.0,3.4,22.0,748.0,477.36,356.81
2016,3,25,15,15,853.0,117.0,3.45,21.5,704.5,413.59,303.59
2016,3,25,15,30,839.0,114.0,3.5,21.0,661.0,350.26,249.26
2016,3,25,15,45,819.5,110.5,3.55,21.0,612.0,285.93,193.44
2016,3,25,16,0,800.0,107.0,3.6,21.0,563.0,223.33,140.67
2016,3,25,16,15,774.0,102.5,3.45,20.5,509.5,161.24,94.27
2016,3,25,16,30,748.0,98.0,3.3,20.0,456.0,96.09,57.73
2016,3,25,16,45,712.0,92.0,3.2,19.5,399.5,67.18,52.91
2016,3,25,17,0,676.0,86.0,3.1,19.0,343.0,64.15,50.59
2016,3,25,17,15,623.0,78.5,2.8,18.0,285.0,59.71,47.04
2016,3,25,17,30,570.0,71.0,2.5,17.0,227.0,55.16,43.24
2016,3,25,17,45,489.0,60.5,2.25,16.0,172.0,47.85,36.79
2016,3,25,18,0,408.0,50.0,2.0,15.0,117.0,40.39,29.89
2016,3,25,18,15,275.5,34.5,2.0,14.5,72.0,28.12,18.29
2016,3,25,18,30,143.0,19.0,2.0,14.0,27.0,14.82,0.0
2016,3,25,18,45,71.5,9.5,2.0,13.5,13.5,8.11,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,81.5,21.0,2.15,10.0,29.5,79.9,12.08
2016,3,26,7,0,163.0,42.0,2.4,11.0,59.0,167.29,132.92
2016,3,26,7,15,260.0,61.0,2.6,11.5,108.0,270.38,225.02
2016,3,26,7,30,357.0,80.0,2.8,12.0,157.0,371.07,312.13
2016,3,26,7,45,183.0,97.0,3.0,13.0,137.0,263.43,221.5
2016,3,26,8,0,9.0,114.0,3.2,14.0,117.0,112.66,90.6
2016,3,26,8,15,74.0,148.0,3.2,14.5,179.5,214.44,177.49
2016,3,26,8,30,139.0,182.0,3.2,15.0,242.0,326.36,269.27
2016,3,26,8,45,97.0,200.5,3.25,16.0,245.0,293.03,239.04
2016,3,26,9,0,55.0,219.0,3.3,17.0,248.0,273.93,220.59
2016,3,26,9,15,70.0,247.5,3.15,17.5,288.0,318.13,254.76
2016,3,26,9,30,85.0,276.0,3.0,18.0,328.0,362.45,288.11
2016,3,26,9,45,84.5,298.5,2.95,18.5,353.5,384.41,303.23
2016,3,26,10,0,84.0,321.0,2.9,19.0,379.0,405.82,317.84
2016,3,26,10,15,131.0,347.0,2.8,19.5,443.0,499.94,387.99
2016,3,26,10,30,178.0,373.0,2.7,20.0,507.0,572.31,439.93
2016,3,26,10,45,511.0,262.5,2.6,20.5,670.5,828.56,628.34
2016,3,26,11,0,844.0,152.0,2.5,21.0,834.0,1042.0,768.89
2016,3,26,11,15,850.5,153.5,2.45,21.0,858.0,1040.34,764.06
2016,3,26,11,30,857.0,155.0,2.4,21.0,882.0,1034.65,759.07
2016,3,26,11,45,858.0,158.0,2.4,21.5,897.0,1021.07,748.27
2016,3,26,12,0,859.0,161.0,2.4,22.0,912.0,1003.61,735.21
2016,3,26,12,15,860.5,161.5,2.45,22.0,918.5,980.38,720.47
2016,3,26,12,30,862.0,162.0,2.5,22.0,925.0,953.53,703.4
2016,3,26,12,45,685.5,263.0,2.6,22.5,869.0,868.79,644.57
2016,3,26,13,0,509.0,364.0,2.7,23.0,813.0,778.9,578.75
2016,3,26,13,15,679.5,263.0,2.8,23.0,854.5,798.42,597.03
2016,3,26,13,30,850.0,162.0,2.9,23.0,896.0,797.33,599.65
2016,3,26,13,45,722.0,229.5,3.05,23.0,844.0,725.54,546.68
2016,3,26,14,0,594.0,297.0,3.2,23.0,792.0,655.01,494.4
2016,3,26,14,15,594.0,283.5,3.25,23.0,764.5,605.8,458.28
2016,3,26,14,30,594.0,270.0,3.3,23.0,737.0,555.52,420.24
2016,3,26,14,45,476.5,296.0,3.35,23.0,660.0,477.47,360.74
2016,3,26,15,0,359.0,322.0,3.4,23.0,583.0,410.67,309.68
2016,3,26,15,15,314.5,311.0,3.35,23.0,530.0,357.32,268.14
2016,3,26,15,30,270.0,300.0,3.3,23.0,477.0,309.12,230.53
2016,3,26,15,45,305.0,269.5,3.3,23.0,455.0,272.29,199.34
2016,3,26,16,0,340.0,239.0,3.3,23.0,433.0,231.55,165.09
2016,3,26,16,15,280.0,223.0,3.1,22.5,373.0,185.66,132.95
2016,3,26,16,30,220.0,207.0,2.9,22.0,313.0,152.88,114.49
2016,3,26,16,45,203.5,185.0,2.75,21.5,273.5,130.02,105.91
2016,3,26,17,0,187.0,163.0,2.6,21.0,234.0,116.03,94.6
2016,3,26,17,15,171.5,137.5,2.3,20.0,194.5,99.6,81.1
2016,3,26,17,30,156.0,112.0,2.0,19.0,155.0,82.63,66.77
2016,3,26,17,45,127.0,87.5,1.75,18.5,117.0,65.67,51.91
2016,3,26,18,0,98.0,63.0,1.5,18.0,79.0,48.25,36.33
2016,3,26,18,15,49.0,40.5,1.55,17.5,48.5,31.65,21.07
2016,3,26,18,30,0.0,18.0,1.6,17.0,18.0,14.8,0.14
2016,3,26,18,45,0.0,9.0,1.65,16.5,9.0,7.68,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,27,6,45,80.5,21.5,3.9,14.5,30.5,80.31,25.37
2016,3,27,7,0,161.0,43.0,4.5,15.0,61.0,166.49,131.42
2016,3,27,7,15,255.5,62.5,4.75,15.0,110.0,268.91,222.31
2016,3,27,7,30,350.0,82.0,5.0,15.0,159.0,368.33,308.88
2016,3,27,7,45,175.0,61.0,5.25,15.5,99.5,207.8,174.95
2016,3,27,8,0,0.0,40.0,5.5,16.0,40.0,33.04,22.52
2016,3,27,8,15,0.0,67.0,5.7,16.0,67.0,55.53,41.57
2016,3,27,8,30,0.0,94.0,5.9,16.0,94.0,79.61,61.68
2016,3,27,8,45,0.0,107.5,6.15,16.5,107.5,91.58,71.3
2016,3,27,9,0,0.0,121.0,6.4,17.0,121.0,103.56,80.82
2016,3,27,9,15,0.0,128.0,6.4,17.0,128.0,109.43,85.36
2016,3,27,9,30,0.0,135.0,6.4,17.0,135.0,115.37,89.95
2016,3,27,9,45,4.5,174.5,6.45,17.5,178.0,156.15,122.93
2016,3,27,10,0,9.0,214.0,6.5,18.0,221.0,197.41,155.78
2016,3,27,10,15,61.0,291.5,6.35,18.0,338.0,345.58,274.96
2016,3,27,10,30,113.0,369.0,6.2,18.0,455.0,479.73,379.49
2016,3,27,10,45,484.0,259.5,6.1,18.5,649.5,796.96,627.31
2016,3,27,11,0,855.0,150.0,6.0,19.0,844.0,1049.76,808.12
2016,3,27,11,15,862.5,151.0,5.85,19.0,868.5,1048.43,803.7
2016,3,27,11,30,870.0,152.0,5.7,19.0,893.0,1043.0,798.04
2016,3,27,11,45,888.0,145.0,5.6,19.5,912.5,1021.7,780.37
2016,3,27,12,0,906.0,138.0,5.5,20.0,932.0,1010.87,770.27
2016,3,27,12,15,907.5,138.0,5.4,20.0,939.0,986.99,752.74
2016,3,27,12,30,909.0,138.0,5.3,20.0,946.0,959.48,732.88
2016,3,27,12,45,915.0,134.0,5.25,20.5,946.0,928.74,709.78
2016,3,27,13,0,921.0,130.0,5.2,21.0,946.0,894.39,684.27
2016,3,27,13,15,918.5,129.5,5.15,21.0,934.5,852.87,655.08
2016,3,27,13,30,916.0,129.0,5.1,21.0,923.0,808.54,623.79
2016,3,27,13,45,916.0,125.0,5.1,21.0,904.0,760.36,588.06
2016,3,27,14,0,916.0,121.0,5.1,21.0,885.0,709.58,549.29
2016,3,27,14,15,909.0,119.5,5.05,21.0,857.0,654.24,505.9
2016,3,27,14,30,902.0,118.0,5.0,21.0,829.0,597.34,460.19
2016,3,27,14,45,896.0,114.0,4.95,21.0,794.0,537.61,411.04
2016,3,27,15,0,890.0,110.0,4.9,21.0,759.0,476.75,359.54
2016,3,27,15,15,877.0,107.5,4.8,21.0,715.5,413.58,304.85
2016,3,27,15,30,864.0,105.0,4.7,21.0,672.0,346.87,246.42
2016,3,27,15,45,850.0,100.0,4.65,21.0,624.0,281.28,188.82
2016,3,27,16,0,836.0,95.0,4.6,21.0,576.0,216.71,133.97
2016,3,27,16,15,811.5,91.5,4.4,20.5,522.0,153.43,86.93
2016,3,27,16,30,787.0,88.0,4.2,20.0,468.0,93.03,55.97
2016,3,27,16,45,756.5,82.0,4.05,19.5,411.5,66.15,52.02
2016,3,27,17,0,726.0,76.0,3.9,19.0,355.0,62.51,49.16
2016,3,27,17,15,676.0,70.0,3.4,18.0,296.5,53.68,41.75
2016,3,27,17,30,626.0,64.0,2.9,17.0,238.0,49.96,38.67
2016,3,27,17,45,550.5,55.0,2.4,16.5,182.0,43.62,33.01
2016,3,27,18,0,475.0,46.0,1.9,16.0,126.0,37.16,26.99
2016,3,27,18,15,338.5,33.0,1.85,15.0,79.0,26.88,17.33
2016,3,27,18,30,202.0,20.0,1.8,14.0,32.0,16.42,2.0
2016,3,27,18,45,101.0,10.0,1.8,13.5,16.0,8.54,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,167.5,18.0,2.4,7.5,37.0,134.94,64.61
2016,3,28,7,0,335.0,36.0,2.7,8.0,74.0,271.66,222.75
2016,3,28,7,15,438.5,47.5,2.75,9.0,127.5,368.73,310.7
2016,3,28,7,30,542.0,59.0,2.8,10.0,181.0,475.54,401.88
2016,3,28,7,45,602.0,67.5,2.9,11.0,238.5,555.36,466.56
2016,3,28,8,0,662.0,76.0,3.0,12.0,296.0,638.61,529.76
2016,3,28,8,15,704.0,81.5,3.05,12.5,354.0,706.07,578.87
2016,3,28,8,30,746.0,87.0,3.1,13.0,412.0,769.12,623.02
2016,3,28,8,45,773.0,92.5,3.2,14.0,467.5,824.19,659.13
2016,3,28,9,0,800.0,98.0,3.3,15.0,523.0,877.74,693.21
2016,3,28,9,15,821.0,101.5,3.15,15.5,574.5,921.34,719.11
2016,3,28,9,30,842.0,105.0,3.0,16.0,626.0,962.36,742.62
2016,3,28,9,45,855.5,109.0,2.9,16.5,672.0,993.68,759.41
2016,3,28,10,0,869.0,113.0,2.8,17.0,718.0,1021.56,773.71
2016,3,28,10,15,880.5,115.0,2.65,17.5,757.5,1028.83,773.63
2016,3,28,10,30,892.0,117.0,2.5,18.0,797.0,1044.69,779.48
2016,3,28,10,45,898.0,120.0,2.45,18.5,828.5,1052.13,780.84
2016,3,28,11,0,904.0,123.0,2.4,19.0,860.0,1055.5,779.77
2016,3,28,11,15,909.5,124.5,2.3,19.5,884.0,1052.69,774.3
2016,3,28,11,30,915.0,126.0,2.2,20.0,908.0,1045.78,766.41
2016,3,28,11,45,662.0,257.0,2.15,20.5,828.5,934.56,690.43
2016,3,28,12,0,409.0,388.0,2.1,21.0,749.0,782.59,580.65
2016,3,28,12,15,663.5,259.5,2.0,21.0,849.5,896.67,664.05
2016,3,28,12,30,918.0,131.0,1.9,21.0,950.0,959.38,704.31
2016,3,28,12,45,914.0,132.5,1.85,21.5,946.0,924.73,679.09
2016,3,28,13,0,910.0,134.0,1.8,22.0,942.0,887.0,652.96
2016,3,28,13,15,906.5,133.5,1.75,22.0,930.5,845.03,625.26
2016,3,28,13,30,903.0,133.0,1.7,22.0,919.0,800.39,595.63
2016,3,28,13,45,895.0,133.0,1.7,22.5,897.5,750.52,559.58
2016,3,28,14,0,887.0,133.0,1.7,23.0,876.0,698.78,521.44
2016,3,28,14,15,879.0,131.5,1.75,23.0,847.5,644.19,481.65
2016,3,28,14,30,871.0,130.0,1.8,23.0,819.0,589.56,440.42
2016,3,28,14,45,859.5,128.0,1.85,23.0,782.5,529.17,393.57
2016,3,28,15,0,848.0,126.0,1.9,23.0,746.0,468.38,344.76
2016,3,28,15,15,833.5,123.0,1.95,23.0,703.0,405.6,292.88
2016,3,28,15,30,819.0,120.0,2.0,23.0,660.0,343.37,240.14
2016,3,28,15,45,799.0,116.5,2.15,23.0,611.5,280.29,186.71
2016,3,28,16,0,779.0,113.0,2.3,23.0,563.0,219.05,136.35
2016,3,28,16,15,537.0,156.0,2.3,22.5,452.5,163.09,104.76
2016,3,28,16,30,295.0,199.0,2.3,22.0,342.0,144.53,106.75
2016,3,28,16,45,276.0,179.0,2.3,21.5,300.0,122.69,99.63
2016,3,28,17,0,257.0,159.0,2.3,21.0,258.0,110.86,90.15
2016,3,28,17,15,402.0,117.5,2.1,20.0,244.0,83.75,67.42
2016,3,28,17,30,547.0,76.0,1.9,19.0,230.0,58.74,46.0
2016,3,28,17,45,466.5,65.0,1.75,18.0,175.0,51.21,39.45
2016,3,28,18,0,386.0,54.0,1.6,17.0,120.0,43.5,32.43
2016,3,28,18,15,264.5,38.0,1.65,16.5,75.0,29.35,19.36
2016,3,28,18,30,143.0,22.0,1.7,16.0,30.0,17.1,3.22
2016,3,28,18,45,71.5,11.0,1.8,15.5,15.0,9.39,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,29,6,45,101.5,23.0,2.15,13.0,35.0,105.42,57.08
2016,3,29,7,0,203.0,46.0,2.5,14.0,70.0,206.05,165.05
2016,3,29,7,15,295.5,63.0,2.75,14.5,119.5,293.72,242.87
2016,3,29,7,30,388.0,80.0,3.0,15.0,169.0,390.77,325.66
2016,3,29,7,45,459.0,91.0,3.3,16.0,224.5,472.55,392.6
2016,3,29,8,0,530.0,102.0,3.6,17.0,280.0,559.62,460.93
2016,3,29,8,15,265.0,109.0,3.7,17.5,198.0,351.55,291.03
2016,3,29,8,30,0.0,116.0,3.8,18.0,116.0,100.81,78.44
2016,3,29,8,45,0.0,116.0,3.9,18.5,116.0,99.51,77.15
2016,3,29,9,0,0.0,116.0,4.0,19.0,116.0,98.7,76.05
2016,3,29,9,15,6.0,163.0,4.0,19.5,167.0,148.26,116.11
2016,3,29,9,30,12.0,210.0,4.0,20.0,218.0,198.9,156.13
2016,3,29,9,45,10.5,213.0,4.0,20.5,220.5,198.82,155.17
2016,3,29,10,0,9.0,216.0,4.0,21.0,223.0,198.97,154.51
2016,3,29,10,15,5.5,185.5,4.0,21.0,189.5,165.87,127.94
2016,3,29,10,30,2.0,155.0,4.0,21.0,156.0,134.18,102.48
2016,3,29,10,45,2.0,152.5,4.0,21.5,154.0,131.76,100.22
2016,3,29,11,0,2.0,150.0,4.0,22.0,152.0,129.4,98.01
2016,3,29,11,15,4.0,163.5,4.0,22.5,167.5,143.16,108.6
2016,3,29,11,30,6.0,177.0,4.0,23.0,183.0,156.8,119.01
2016,3,29,11,45,4.5,165.0,4.05,23.5,169.5,144.49,108.99
2016,3,29,12,0,3.0,153.0,4.1,24.0,156.0,132.35,99.2
2016,3,29,12,15,3.5,154.0,4.1,24.0,157.0,133.44,100.04
2016,3,29,12,30,4.0,155.0,4.1,24.0,158.0,134.46,100.83
2016,3,29,12,45,6.5,176.0,4.2,24.5,181.5,154.27,116.1
2016,3,29,13,0,9.0,197.0,4.3,25.0,205.0,173.73,130.98
2016,3,29,13,15,8.0,190.0,4.35,25.0,197.0,166.17,125.12
2016,3,29,13,30,7.0,183.0,4.4,25.0,189.0,158.73,119.41
2016,3,29,13,45,4.5,166.5,4.45,25.5,170.5,142.42,106.56
2016,3,29,14,0,2.0,150.0,4.5,26.0,152.0,126.5,94.05
2016,3,29,14,15,1.0,134.0,4.55,26.0,135.0,112.28,83.08
2016,3,29,14,30,0.0,118.0,4.6,26.0,118.0,98.3,72.24
2016,3,29,14,45,0.0,103.0,4.65,26.0,103.0,85.83,62.58
2016,3,29,15,0,0.0,88.0,4.7,26.0,88.0,73.35,52.85
2016,3,29,15,15,11.5,169.5,4.7,25.5,177.5,143.21,108.06
2016,3,29,15,30,23.0,251.0,4.7,25.0,267.0,207.1,158.0
2016,3,29,15,45,11.5,188.0,4.7,25.0,196.0,154.02,117.02
2016,3,29,16,0,0.0,125.0,4.7,25.0,125.0,102.4,76.91
2016,3,29,16,15,0.0,110.5,4.5,24.5,110.5,90.68,67.96
2016,3,29,16,30,0.0,96.0,4.3,24.0,96.0,79.06,58.95
2016,3,29,16,45,0.0,84.0,4.15,24.0,84.0,69.47,53.86
2016,3,29,17,0,0.0,72.0,4.0,24.0,72.0,59.71,45.73
2016,3,29,17,15,0.0,60.0,3.75,23.5,60.0,49.69,37.35
2016,3,29,17,30,0.0,48.0,3.5,23.0,48.0,39.69,28.82
2016,3,29,17,45,0.0,36.5,3.25,22.5,36.5,30.14,20.51
2016,3,29,18,0,0.0,25.0,3.0,22.0,25.0,20.6,12.1
2016,3,29,18,15,0.0,15.5,3.15,21.5,15.5,12.75,5.04
2016,3,29,18,30,0.0,6.0,3.3,21.0,6.0,4.92,0.0
2016,3,29,18,45,0.0,3.0,3.45,20.5,3.0,2.56,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,18.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,4.0,3.9,19.0,4.0,3.28,0.0
2016,3,30,7,0,0.0,8.0,3.9,19.0,8.0,6.56,0.0
2016,3,30,7,15,0.0,13.5,4.0,19.0,13.5,11.09,3.63
2016,3,30,7,30,0.0,19.0,4.1,19.0,19.0,15.64,7.55
2016,3,30,7,45,0.0,25.0,4.25,19.5,25.0,20.6,11.75
2016,3,30,8,0,0.0,31.0,4.4,20.0,31.0,25.58,15.88
2016,3,30,8,15,0.0,36.5,4.45,20.0,36.5,30.15,19.66
2016,3,30,8,30,0.0,42.0,4.5,20.0,42.0,34.73,23.39
2016,3,30,8,45,0.0,41.5,4.55,20.0,41.5,34.34,22.96
2016,3,30,9,0,0.0,41.0,4.6,20.0,41.0,33.95,22.53
2016,3,30,9,15,0.0,50.0,4.75,20.0,50.0,41.46,28.63
2016,3,30,9,30,0.0,59.0,4.9,20.0,59.0,48.99,34.71
2016,3,30,9,45,0.0,99.5,5.05,20.5,99.5,83.11,62.28
2016,3,30,10,0,0.0,140.0,5.2,21.0,140.0,119.07,90.91
2016,3,30,10,15,0.0,130.5,5.3,21.0,130.5,110.41,83.74
2016,3,30,10,30,0.0,121.0,5.4,21.0,121.0,101.97,76.82
2016,3,30,10,45,5.5,176.0,5.55,21.5,181.0,156.29,119.98
2016,3,30,11,0,11.0,231.0,5.7,22.0,241.0,211.34,162.96
2016,3,30,11,15,12.0,245.5,5.8,22.0,256.5,224.81,173.24
2016,3,30,11,30,13.0,260.0,5.9,22.0,272.0,238.09,183.41
2016,3,30,11,45,15.5,281.0,6.0,22.5,295.0,258.5,198.76
2016,3,30,12,0,18.0,302.0,6.1,23.0,318.0,278.53,213.7
2016,3,30,12,15,19.0,311.0,6.05,23.5,328.0,285.92,218.81
2016,3,30,12,30,20.0,320.0,6.0,24.0,338.0,293.02,223.7
2016,3,30,12,45,20.5,324.5,6.0,24.5,343.0,295.41,225.04
2016,3,30,13,0,21.0,329.0,6.0,25.0,348.0,297.56,226.22
2016,3,30,13,15,37.5,366.5,5.9,25.0,399.5,349.7,265.98
2016,3,30,13,30,54.0,404.0,5.8,25.0,451.0,389.14,295.72
2016,3,30,13,45,130.5,416.0,5.7,25.5,526.5,451.12,342.55
2016,3,30,14,0,207.0,428.0,5.6,26.0,602.0,496.92,376.15
2016,3,30,14,15,219.5,411.0,5.45,26.0,590.5,472.7,357.69
2016,3,30,14,30,232.0,394.0,5.3,26.0,579.0,447.07,338.04
2016,3,30,14,45,243.0,373.5,5.2,26.0,559.5,416.62,314.46
2016,3,30,15,0,254.0,353.0,5.1,26.0,540.0,384.1,288.81
2016,3,30,15,15,199.0,335.0,5.0,25.5,476.0,329.95,247.93
2016,3,30,15,30,144.0,317.0,4.9,25.0,412.0,281.8,211.96
2016,3,30,15,45,302.0,265.5,4.8,25.0,447.0,264.82,192.51
2016,3,30,16,0,460.0,214.0,4.7,25.0,482.0,227.49,155.84
2016,3,30,16,15,598.5,153.0,4.45,24.5,467.5,165.6,104.15
2016,3,30,16,30,737.0,92.0,4.2,24.0,453.0,89.25,55.22
2016,3,30,16,45,699.0,89.5,4.0,24.0,399.0,64.89,49.95
2016,3,30,17,0,661.0,87.0,3.8,24.0,345.0,64.33,49.67
2016,3,30,17,15,627.0,77.5,3.4,23.0,291.0,58.63,45.12
2016,3,30,17,30,593.0,68.0,3.0,22.0,237.0,52.63,40.17
2016,3,30,17,45,522.5,58.5,2.6,21.5,182.5,46.09,34.46
2016,3,30,18,0,452.0,49.0,2.2,21.0,128.0,39.39,28.37
2016,3,30,18,15,326.5,36.0,2.25,20.5,81.5,29.28,19.03
2016,3,30,18,30,201.0,23.0,2.3,20.0,35.0,18.95,5.69
2016,3,30,18,45,100.5,11.5,2.35,19.5,17.5,9.82,0.0
2016,3,30,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,31,6,45,146.0,22.0,3.25,14.5,40.5,128.5,84.11
2016,3,31,7,0,292.0,44.0,3.6,15.0,81.0,253.27,204.82
2016,3,31,7,15,390.5,56.5,3.7,15.5,133.5,347.58,287.85
2016,3,31,7,30,489.0,69.0,3.8,16.0,186.0,450.01,374.39
2016,3,31,7,45,573.0,74.0,3.95,17.0,246.0,541.19,447.87
2016,3,31,8,0,657.0,79.0,4.1,18.0,306.0,637.4,520.39
2016,3,31,8,15,699.5,84.5,4.3,19.0,364.5,704.89,568.25
2016,3,31,8,30,742.0,90.0,4.5,20.0,423.0,773.03,615.4
2016,3,31,8,45,787.5,89.5,4.7,21.0,482.5,831.99,654.55
2016,3,31,9,0,833.0,89.0,4.9,22.0,542.0,895.36,696.01
2016,3,31,9,15,854.0,92.0,4.8,22.5,594.5,938.87,721.92
2016,3,31,9,30,875.0,95.0,4.7,23.0,647.0,968.79,738.02
2016,3,31,9,45,897.0,94.5,4.6,23.5,695.5,1003.18,757.02
2016,3,31,10,0,919.0,94.0,4.5,24.0,744.0,1034.46,773.68
2016,3,31,10,15,930.0,96.0,4.45,24.5,784.5,1054.09,783.08
2016,3,31,10,30,941.0,98.0,4.4,25.0,825.0,1069.76,789.97
2016,3,31,10,45,950.5,99.0,4.35,25.5,858.5,1078.69,792.55
2016,3,31,11,0,960.0,100.0,4.3,26.0,892.0,1083.41,792.56
2016,3,31,11,15,965.0,101.0,4.2,26.0,916.5,1079.31,788.24
2016,3,31,11,30,970.0,102.0,4.1,26.0,941.0,1070.92,781.37
2016,3,31,11,45,971.5,103.5,4.1,26.5,956.0,1055.37,769.18
2016,3,31,12,0,973.0,105.0,4.1,27.0,971.0,1035.68,754.52
2016,3,31,12,15,974.0,105.5,4.05,27.0,977.5,1010.5,737.6
2016,3,31,12,30,975.0,106.0,4.0,27.0,984.0,981.45,718.24
2016,3,31,12,45,975.5,105.0,4.0,27.0,981.5,946.81,695.5
2016,3,31,13,0,976.0,104.0,4.0,27.0,979.0,908.66,670.38
2016,3,31,13,15,973.5,103.5,3.9,27.0,967.5,865.23,641.1
2016,3,31,13,30,971.0,103.0,3.8,27.0,956.0,818.82,609.68
2016,3,31,13,45,967.5,101.5,3.75,27.0,935.5,768.06,573.97
2016,3,31,14,0,964.0,100.0,3.7,27.0,915.0,714.83,534.75
2016,3,31,14,15,958.0,99.0,3.65,27.0,886.5,658.29,492.12
2016,3,31,14,30,952.0,98.0,3.6,27.0,858.0,599.98,446.94
2016,3,31,14,45,939.5,98.0,3.55,27.0,820.5,537.85,397.57
2016,3,31,15,0,927.0,98.0,3.5,27.0,783.0,475.16,346.25
2016,3,31,15,15,915.0,96.0,3.4,26.5,739.5,410.81,292.76
2016,3,31,15,30,903.0,94.0,3.3,26.0,696.0,346.46,237.98
2016,3,31,15,45,887.5,91.0,3.2,26.0,646.5,280.81,181.77
2016,3,31,16,0,872.0,88.0,3.1,26.0,597.0,216.16,128.66
2016,3,31,16,15,849.0,84.5,2.9,25.5,542.5,145.02,77.8
2016,3,31,16,30,826.0,81.0,2.7,25.0,488.0,82.57,49.03
2016,3,31,16,45,792.5,77.0,2.55,24.5,429.5,62.6,47.89
2016,3,31,17,0,759.0,73.0,2.4,24.0,371.0,60.3,46.22
2016,3,31,17,15,711.0,67.5,2.25,23.0,311.5,56.61,43.38
2016,3,31,17,30,663.0,62.0,2.1,22.0,252.0,48.53,36.62
2016,3,31,17,45,582.5,54.5,1.95,21.0,194.0,43.23,32.07
2016,3,31,18,0,502.0,47.0,1.8,20.0,136.0,37.91,27.25
2016,3,31,18,15,369.0,35.0,2.0,19.5,87.0,28.5,18.52
2016,3,31,18,30,236.0,23.0,2.2,19.0,38.0,18.96,6.4
2016,3,31,18,45,118.0,11.5,2.4,18.5,19.0,9.82,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,4.5,3.9,12.0,4.5,0.0,0.0
2016,4,1,6,30,0.0,9.0,3.9,12.0,9.0,7.68,0.0
2016,4,1,6,45,132.0,29.0,3.95,12.5,46.0,134.5,93.23
2016,4,1,7,0,264.0,49.0,4.0,13.0,83.0,243.46,198.76
2016,4,1,7,15,358.5,63.5,4.2,13.0,135.0,332.59,278.6
2016,4,1,7,30,453.0,78.0,4.4,13.0,187.0,431.13,363.89
2016,4,1,7,45,515.0,88.5,4.6,13.5,244.0,514.49,433.0
2016,4,1,8,0,577.0,99.0,4.8,14.0,301.0,598.14,499.82
2016,4,1,8,15,620.5,106.5,5.05,14.0,358.0,666.22,552.48
2016,4,1,8,30,664.0,114.0,5.3,14.0,415.0,735.01,604.61
2016,4,1,8,45,332.0,62.0,5.55,14.5,212.5,393.38,330.04
2016,4,1,9,0,0.0,10.0,5.8,15.0,10.0,8.26,1.31
2016,4,1,9,15,0.0,81.0,5.75,15.0,81.0,67.33,50.9
2016,4,1,9,30,0.0,152.0,5.7,15.0,152.0,130.81,103.24
2016,4,1,9,45,1.5,161.5,5.7,15.5,163.0,140.5,110.7
2016,4,1,10,0,3.0,171.0,5.7,16.0,174.0,150.24,118.19
2016,4,1,10,15,1.5,157.0,5.6,16.0,158.5,135.59,105.94
2016,4,1,10,30,0.0,143.0,5.5,16.0,143.0,121.36,94.1
2016,4,1,10,45,21.5,252.5,5.45,16.5,271.0,258.28,204.41
2016,4,1,11,0,43.0,362.0,5.4,17.0,399.0,389.27,306.27
2016,4,1,11,15,117.5,403.0,5.4,17.0,505.0,521.47,408.99
2016,4,1,11,30,192.0,444.0,5.4,17.0,611.0,630.04,491.4
2016,4,1,11,45,107.0,388.0,5.45,17.5,482.0,482.83,377.33
2016,4,1,12,0,22.0,332.0,5.5,18.0,353.0,309.13,241.02
2016,4,1,12,15,17.5,297.0,5.55,18.0,313.5,271.66,211.98
2016,4,1,12,30,13.0,262.0,5.6,18.0,274.0,235.24,183.35
2016,4,1,12,45,12.0,246.0,5.65,18.0,257.5,219.22,170.77
2016,4,1,13,0,11.0,230.0,5.7,18.0,241.0,203.47,158.35
2016,4,1,13,15,9.5,211.0,5.7,18.0,220.5,185.02,143.76
2016,4,1,13,30,8.0,192.0,5.7,18.0,200.0,166.92,129.41
2016,4,1,13,45,10.5,226.0,5.75,18.0,236.0,196.23,152.84
2016,4,1,14,0,13.0,260.0,5.8,18.0,272.0,224.69,175.49
2016,4,1,14,15,40.0,316.5,5.8,17.5,349.0,286.52,224.96
2016,4,1,14,30,67.0,373.0,5.8,17.0,426.0,339.62,267.0
2016,4,1,14,45,109.5,367.5,5.8,17.0,450.5,346.71,272.35
2016,4,1,15,0,152.0,362.0,5.8,17.0,475.0,346.87,271.65
2016,4,1,15,15,87.0,306.0,5.8,16.5,370.0,270.27,212.19
2016,4,1,15,30,22.0,250.0,5.8,16.0,265.0,205.73,162.55
2016,4,1,15,45,25.0,239.0,5.8,16.0,254.5,194.43,153.62
2016,4,1,16,0,28.0,228.0,5.8,16.0,244.0,176.63,139.35
2016,4,1,16,15,257.5,195.5,5.7,15.5,324.0,161.21,118.42
2016,4,1,16,30,487.0,163.0,5.6,15.0,404.0,119.83,88.07
2016,4,1,16,45,438.0,158.5,5.55,14.5,356.0,107.44,89.31
2016,4,1,17,0,389.0,154.0,5.5,14.0,308.0,106.02,88.56
2016,4,1,17,15,411.5,128.5,5.15,13.5,268.5,91.07,75.74
2016,4,1,17,30,434.0,103.0,4.8,13.0,229.0,75.15,61.8
2016,4,1,17,45,379.0,85.0,4.5,12.5,177.0,63.08,50.99
2016,4,1,18,0,324.0,67.0,4.2,12.0,125.0,50.54,39.44
2016,4,1,18,15,217.0,47.0,3.95,11.5,79.5,35.86,25.66
2016,4,1,18,30,110.0,27.0,3.7,11.0,34.0,21.15,8.83
2016,4,1,18,45,55.0,13.5,3.45,11.0,17.0,11.52,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,58.5,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,117.0,11.0,3.8,6.0,14.0,64.61,0.0
2016,4,2,6,45,287.0,24.5,3.9,6.5,57.0,213.96,159.81
2016,4,2,7,0,457.0,38.0,4.0,7.0,100.0,344.15,288.49
2016,4,2,7,15,548.0,46.5,3.95,8.0,156.0,435.88,370.98
2016,4,2,7,30,639.0,55.0,3.9,9.0,212.0,535.56,455.68
2016,4,2,7,45,694.5,61.0,3.9,10.0,272.0,608.67,513.3
2016,4,2,8,0,750.0,67.0,3.9,11.0,332.0,689.24,573.54
2016,4,2,8,15,786.0,71.5,3.8,12.0,391.5,753.95,618.5
2016,4,2,8,30,822.0,76.0,3.7,13.0,451.0,818.45,661.49
2016,4,2,8,45,848.0,79.0,3.6,14.5,508.0,871.5,693.22
2016,4,2,9,0,874.0,82.0,3.5,16.0,565.0,913.01,715.6
2016,4,2,9,15,892.0,85.0,3.35,16.5,617.0,954.16,739.48
2016,4,2,9,30,910.0,88.0,3.2,17.0,669.0,992.44,760.83
2016,4,2,9,45,924.0,90.0,3.1,17.5,716.0,1022.45,776.55
2016,4,2,10,0,938.0,92.0,3.0,18.0,763.0,1048.9,789.77
2016,4,2,10,15,947.5,94.0,3.05,18.0,802.5,1067.05,800.37
2016,4,2,10,30,957.0,96.0,3.1,18.0,842.0,1081.14,808.51
2016,4,2,10,45,964.0,97.5,3.15,18.5,874.5,1087.96,810.49
2016,4,2,11,0,971.0,99.0,3.2,19.0,907.0,1090.49,809.9
2016,4,2,11,15,976.0,99.5,3.25,19.0,931.0,1085.62,806.2
2016,4,2,11,30,981.0,100.0,3.3,19.0,955.0,1076.44,799.89
2016,4,2,11,45,983.0,101.0,3.35,19.5,970.5,1060.56,787.83
2016,4,2,12,0,985.0,102.0,3.4,20.0,986.0,1040.5,773.21
2016,4,2,12,15,986.0,102.5,3.4,20.0,992.0,1014.95,756.13
2016,4,2,12,30,987.0,103.0,3.4,20.0,998.0,985.49,736.53
2016,4,2,12,45,986.0,103.0,3.45,20.5,995.0,950.07,711.89
2016,4,2,13,0,985.0,103.0,3.5,21.0,992.0,911.18,684.89
2016,4,2,13,15,982.5,102.5,3.5,21.0,980.0,867.35,655.4
2016,4,2,13,30,980.0,102.0,3.5,21.0,968.0,820.52,623.63
2016,4,2,13,45,975.5,101.0,3.5,21.0,947.0,769.08,586.82
2016,4,2,14,0,971.0,100.0,3.5,21.0,926.0,715.24,546.51
2016,4,2,14,15,964.5,99.0,3.45,21.0,896.5,658.05,502.44
