Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,18,0,263.0,80.0,3.3,20.0,133.0,60.04,46.6
2016,4,12,18,15,180.0,57.5,3.5,19.5,88.5,43.75,31.94
2016,4,12,18,30,97.0,35.0,3.7,19.0,44.0,27.11,16.28
2016,4,12,18,45,48.5,17.5,3.95,18.5,22.0,14.94,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,64.0,13.0,2.7,14.0,17.5,37.76,0.0
2016,4,13,6,30,128.0,26.0,2.8,14.0,35.0,115.26,73.57
2016,4,13,6,45,236.0,43.5,2.9,14.5,79.0,203.0,162.49
2016,4,13,7,0,344.0,61.0,3.0,15.0,123.0,298.25,245.84
2016,4,13,7,15,172.0,34.5,3.0,15.0,65.5,165.32,137.63
2016,4,13,7,30,0.0,8.0,3.0,15.0,8.0,6.58,0.0
2016,4,13,7,45,0.0,16.0,3.0,15.5,16.0,13.18,5.64
2016,4,13,8,0,0.0,24.0,3.0,16.0,24.0,19.8,11.24
2016,4,13,8,15,0.0,56.5,2.95,16.5,56.5,46.79,33.95
2016,4,13,8,30,0.0,89.0,2.9,17.0,89.0,74.16,56.56
2016,4,13,8,45,0.0,113.0,2.85,17.5,113.0,95.62,73.9
2016,4,13,9,0,0.0,137.0,2.8,18.0,137.0,117.23,91.09
2016,4,13,9,15,0.0,146.5,2.75,18.0,146.5,125.43,97.41
2016,4,13,9,30,0.0,156.0,2.7,18.0,156.0,133.65,103.73
2016,4,13,9,45,3.5,177.5,2.65,18.5,180.5,156.28,121.49
2016,4,13,10,0,7.0,199.0,2.6,19.0,205.0,178.96,139.05
2016,4,13,10,15,8.0,204.0,2.6,19.5,210.5,184.0,142.45
2016,4,13,10,30,9.0,209.0,2.6,20.0,216.0,189.06,145.9
2016,4,13,10,45,8.5,203.5,2.6,20.5,211.0,183.15,140.75
2016,4,13,11,0,8.0,198.0,2.6,21.0,206.0,177.35,135.76
2016,4,13,11,15,14.5,262.5,2.6,21.0,276.0,240.95,185.0
2016,4,13,11,30,21.0,327.0,2.6,21.0,346.0,304.56,233.19
2016,4,13,11,45,24.5,348.5,2.6,21.5,371.0,341.27,259.94
2016,4,13,12,0,28.0,370.0,2.6,22.0,396.0,361.33,274.12
2016,4,13,12,15,22.5,336.5,2.65,22.0,357.5,309.14,234.96
2016,4,13,12,30,17.0,303.0,2.7,22.0,319.0,273.04,207.79
2016,4,13,12,45,15.0,280.0,2.75,22.5,294.5,249.84,189.9
2016,4,13,13,0,13.0,257.0,2.8,23.0,270.0,227.1,172.3
2016,4,13,13,15,10.0,217.5,2.8,23.0,227.5,190.14,144.03
2016,4,13,13,30,7.0,178.0,2.8,23.0,185.0,153.93,116.11
2016,4,13,13,45,10.0,217.0,2.8,23.5,226.5,187.55,142.03
2016,4,13,14,0,13.0,256.0,2.8,24.0,268.0,220.18,166.78
2016,4,13,14,15,40.0,320.5,2.75,24.0,355.0,285.4,216.46
2016,4,13,14,30,67.0,385.0,2.7,24.0,442.0,342.74,259.12
2016,4,13,14,45,466.0,250.5,2.65,24.0,610.0,411.04,307.8
2016,4,13,15,0,865.0,116.0,2.6,24.0,778.0,439.1,319.78
2016,4,13,15,15,463.5,211.5,2.5,23.5,564.5,314.15,228.77
2016,4,13,15,30,62.0,307.0,2.4,23.0,351.0,248.87,188.58
2016,4,13,15,45,58.0,283.0,2.35,23.0,322.0,222.9,168.94
2016,4,13,16,0,54.0,259.0,2.3,23.0,293.0,197.86,150.05
2016,4,13,16,15,409.5,177.0,2.2,22.5,392.5,146.49,98.86
2016,4,13,16,30,765.0,95.0,2.1,22.0,492.0,73.28,57.11
2016,4,13,16,45,733.5,90.0,2.05,22.0,436.0,70.83,55.33
2016,4,13,17,0,702.0,85.0,2.0,22.0,380.0,62.48,48.39
2016,4,13,17,15,657.5,78.5,1.8,21.5,322.5,58.83,45.52
2016,4,13,17,30,613.0,72.0,1.6,21.0,265.0,55.06,42.44
2016,4,13,17,45,544.5,64.0,1.4,20.5,209.0,49.81,37.95
2016,4,13,18,0,476.0,56.0,1.2,20.0,153.0,44.49,33.18
2016,4,13,18,15,367.5,43.5,1.15,19.0,104.0,35.05,24.61
2016,4,13,18,30,259.0,31.0,1.1,18.0,55.0,25.39,15.14
2016,4,13,18,45,129.5,15.5,1.1,17.5,27.5,12.12,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,115.0,12.5,2.3,12.5,21.0,58.55,0.0
2016,4,14,6,30,230.0,25.0,2.5,13.0,42.0,165.46,113.08
2016,4,14,6,45,353.5,37.5,2.75,13.5,90.0,260.2,210.13
2016,4,14,7,0,477.0,50.0,3.0,14.0,138.0,366.1,302.78
2016,4,14,7,15,550.5,58.5,3.0,14.5,194.5,447.57,372.25
2016,4,14,7,30,624.0,67.0,3.0,15.0,251.0,534.77,443.07
2016,4,14,7,45,312.0,84.0,3.0,16.0,176.0,347.0,288.71
2016,4,14,8,0,0.0,101.0,3.0,17.0,101.0,86.79,67.26
2016,4,14,8,15,0.0,125.0,3.0,17.5,125.0,108.82,85.37
2016,4,14,8,30,0.0,149.0,3.0,18.0,149.0,130.8,102.86
2016,4,14,8,45,1.0,158.5,3.05,19.0,159.5,139.39,109.05
2016,4,14,9,0,2.0,168.0,3.1,20.0,170.0,148.18,115.33
2016,4,14,9,15,5.5,190.0,3.05,20.5,194.5,171.35,133.31
2016,4,14,9,30,9.0,212.0,3.0,21.0,219.0,194.59,151.09
2016,4,14,9,45,15.5,246.5,2.95,21.5,258.5,232.77,180.35
2016,4,14,10,0,22.0,281.0,2.9,22.0,298.0,270.98,209.1
2016,4,14,10,15,28.5,310.0,2.85,22.5,333.0,323.48,248.15
2016,4,14,10,30,35.0,339.0,2.8,23.0,368.0,357.11,272.33
2016,4,14,10,45,68.0,384.5,2.8,23.5,443.0,433.38,328.58
2016,4,14,11,0,101.0,430.0,2.8,24.0,518.0,508.43,382.32
2016,4,14,11,15,258.5,411.5,2.8,24.0,644.5,674.25,503.32
2016,4,14,11,30,416.0,393.0,2.8,24.0,771.0,811.88,599.75
2016,4,14,11,45,675.0,257.5,2.8,24.5,880.5,918.54,675.52
2016,4,14,12,0,934.0,122.0,2.8,25.0,990.0,988.81,719.94
2016,4,14,12,15,935.0,122.5,2.75,25.0,995.0,963.54,702.21
2016,4,14,12,30,936.0,123.0,2.7,25.0,1000.0,934.67,683.05
2016,4,14,12,45,935.5,122.5,2.7,25.5,996.0,900.21,659.33
2016,4,14,13,0,935.0,122.0,2.7,26.0,992.0,862.56,633.53
2016,4,14,13,15,932.0,121.5,2.65,26.0,979.5,819.97,605.25
2016,4,14,13,30,929.0,121.0,2.6,26.0,967.0,774.7,574.07
2016,4,14,13,45,924.5,119.5,2.6,26.0,945.5,725.1,538.55
2016,4,14,14,0,920.0,118.0,2.6,26.0,924.0,673.35,500.58
2016,4,14,14,15,913.0,116.5,2.55,26.0,895.0,618.23,458.9
2016,4,14,14,30,906.0,115.0,2.5,26.0,866.0,561.64,414.91
2016,4,14,14,45,896.5,113.0,2.5,26.0,829.0,502.29,367.67
2016,4,14,15,0,887.0,111.0,2.5,26.0,792.0,442.24,318.39
2016,4,14,15,15,874.5,108.5,2.5,25.5,749.0,380.38,266.98
2016,4,14,15,30,862.0,106.0,2.5,25.0,706.0,318.7,214.74
2016,4,14,15,45,845.5,103.0,2.5,25.0,657.0,250.35,157.63
2016,4,14,16,0,829.0,100.0,2.5,25.0,608.0,188.44,108.88
2016,4,14,16,15,806.5,96.0,2.45,24.5,554.5,126.95,69.73
2016,4,14,16,30,784.0,92.0,2.4,24.0,501.0,71.35,55.03
2016,4,14,16,45,752.5,87.5,2.4,24.0,444.0,69.16,53.45
2016,4,14,17,0,721.0,83.0,2.4,24.0,387.0,61.26,46.94
2016,4,14,17,15,677.0,77.0,2.2,23.0,329.5,57.89,44.42
2016,4,14,17,30,633.0,71.0,2.0,22.0,272.0,54.42,41.72
2016,4,14,17,45,565.0,63.0,1.8,21.0,215.0,49.12,37.27
2016,4,14,18,0,497.0,55.0,1.6,20.0,158.0,43.73,32.52
2016,4,14,18,15,388.0,43.5,1.6,19.0,108.5,35.08,24.66
2016,4,14,18,30,279.0,32.0,1.6,18.0,59.0,26.27,15.97
2016,4,14,18,45,139.5,16.0,1.6,17.5,29.5,13.08,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,72.0,15.0,1.25,12.5,20.5,42.76,0.0
2016,4,15,6,30,144.0,30.0,1.5,13.0,41.0,130.64,91.37
2016,4,15,6,45,250.5,47.5,1.75,14.0,87.0,214.79,172.67
2016,4,15,7,0,357.0,65.0,2.0,15.0,133.0,309.74,254.61
2016,4,15,7,15,178.5,59.0,2.05,15.5,93.0,188.73,156.38
2016,4,15,7,30,0.0,53.0,2.1,16.0,53.0,43.86,31.72
2016,4,15,7,45,13.5,102.5,2.2,17.0,108.0,99.89,79.15
2016,4,15,8,0,27.0,152.0,2.3,18.0,163.0,172.83,138.94
2016,4,15,8,15,61.5,185.5,2.25,18.5,215.0,236.57,190.45
2016,4,15,8,30,96.0,219.0,2.2,19.0,267.0,302.27,242.1
2016,4,15,8,45,69.0,232.0,2.2,19.5,268.5,291.56,231.28
2016,4,15,9,0,42.0,245.0,2.2,20.0,270.0,279.36,219.62
2016,4,15,9,15,101.5,284.5,2.2,20.5,352.5,375.89,294.49
2016,4,15,9,30,161.0,324.0,2.2,21.0,435.0,493.87,381.98
2016,4,15,9,45,502.0,225.5,2.25,21.5,600.0,756.17,577.02
2016,4,15,10,0,843.0,127.0,2.3,22.0,765.0,989.16,732.4
2016,4,15,10,15,853.5,129.5,2.35,22.5,802.5,1006.59,739.0
2016,4,15,10,30,864.0,132.0,2.4,23.0,840.0,1007.06,736.96
2016,4,15,10,45,875.5,131.0,2.45,23.5,871.5,1014.11,739.5
2016,4,15,11,0,887.0,130.0,2.5,24.0,903.0,1017.29,739.62
2016,4,15,11,15,892.0,131.0,2.55,24.5,925.0,1012.09,734.54
2016,4,15,11,30,897.0,132.0,2.6,25.0,947.0,1002.95,727.13
2016,4,15,11,45,895.5,136.0,2.7,25.5,959.5,986.5,715.64
2016,4,15,12,0,894.0,140.0,2.8,26.0,972.0,966.31,701.83
2016,4,15,12,15,894.5,140.0,2.85,26.0,977.0,940.8,685.57
2016,4,15,12,30,895.0,140.0,2.9,26.0,982.0,911.9,667.09
2016,4,15,12,45,894.5,139.5,3.0,26.5,978.0,878.51,644.63
2016,4,15,13,0,894.0,139.0,3.1,27.0,974.0,842.1,620.07
2016,4,15,13,15,891.0,138.5,3.2,27.0,961.5,800.93,593.31
2016,4,15,13,30,888.0,138.0,3.3,27.0,949.0,757.23,562.96
2016,4,15,13,45,883.0,137.0,3.4,27.0,928.0,709.43,528.7
2016,4,15,14,0,878.0,136.0,3.5,27.0,907.0,659.64,492.04
2016,4,15,14,15,870.0,134.0,3.55,27.0,877.5,605.59,451.09
2016,4,15,14,30,862.0,132.0,3.6,27.0,848.0,550.3,407.97
2016,4,15,14,45,853.5,129.0,3.7,27.0,812.0,493.01,362.1
2016,4,15,15,0,845.0,126.0,3.8,27.0,776.0,432.6,312.48
2016,4,15,15,15,831.0,123.5,3.8,27.0,733.0,371.61,261.11
2016,4,15,15,30,817.0,121.0,3.8,27.0,690.0,311.17,209.56
2016,4,15,15,45,797.0,118.0,3.85,27.0,641.5,249.96,158.42
2016,4,15,16,0,777.0,115.0,3.9,27.0,593.0,190.63,112.21
2016,4,15,16,15,753.0,110.5,3.9,26.5,540.0,132.03,75.39
2016,4,15,16,30,729.0,106.0,3.9,26.0,487.0,73.5,56.39
2016,4,15,16,45,694.5,101.0,3.9,25.5,431.0,71.61,55.18
2016,4,15,17,0,660.0,96.0,3.9,25.0,375.0,69.64,53.85
2016,4,15,17,15,614.0,88.5,3.65,24.0,318.5,65.62,50.83
2016,4,15,17,30,568.0,81.0,3.4,23.0,262.0,61.45,47.58
2016,4,15,17,45,498.5,71.5,3.15,22.5,207.0,55.35,42.4
2016,4,15,18,0,429.0,62.0,2.9,22.0,152.0,49.1,36.86
2016,4,15,18,15,327.5,48.0,2.85,21.0,104.0,36.84,25.94
2016,4,15,18,30,226.0,34.0,2.8,20.0,56.0,26.29,15.92
2016,4,15,18,45,113.0,17.0,2.8,19.5,28.0,13.25,0.0
2016,4,15,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,35.5,15.0,3.55,16.0,18.0,27.56,0.0
2016,4,16,6,30,71.0,30.0,3.7,16.0,36.0,84.41,58.2
2016,4,16,6,45,155.0,53.5,3.85,16.5,79.5,160.62,127.79
2016,4,16,7,0,239.0,77.0,4.0,17.0,123.0,244.03,200.12
2016,4,16,7,15,119.5,57.5,4.2,17.5,80.5,148.91,121.98
2016,4,16,7,30,0.0,38.0,4.4,18.0,38.0,31.38,20.94
2016,4,16,7,45,0.0,44.5,4.6,18.5,44.5,36.78,25.44
2016,4,16,8,0,0.0,51.0,4.8,19.0,51.0,42.2,29.83
2016,4,16,8,15,0.0,78.0,5.05,19.5,78.0,64.74,48.37
2016,4,16,8,30,0.0,105.0,5.3,20.0,105.0,88.63,67.73
2016,4,16,8,45,0.0,109.0,5.55,20.5,109.0,91.86,69.96
2016,4,16,9,0,0.0,113.0,5.8,21.0,113.0,95.18,72.27
2016,4,16,9,15,2.5,148.5,5.85,21.5,150.0,129.41,99.57
2016,4,16,9,30,5.0,184.0,5.9,22.0,187.0,164.07,126.78
2016,4,16,9,45,4.0,172.5,6.0,22.5,175.0,151.96,116.56
2016,4,16,10,0,3.0,161.0,6.1,23.0,163.0,140.28,106.8
2016,4,16,10,15,1.5,146.0,6.1,23.5,147.0,125.31,94.49
2016,4,16,10,30,0.0,131.0,6.1,24.0,131.0,110.62,82.49
2016,4,16,10,45,0.0,130.5,6.15,24.5,130.5,110.18,81.86
2016,4,16,11,0,0.0,130.0,6.2,25.0,130.0,109.74,81.24
2016,4,16,11,15,4.0,156.0,6.2,25.0,159.5,136.15,101.98
2016,4,16,11,30,8.0,182.0,6.2,25.0,189.0,162.43,122.48
2016,4,16,11,45,6.0,167.5,6.25,25.5,173.0,147.62,110.56
2016,4,16,12,0,4.0,153.0,6.3,26.0,157.0,133.0,98.88
2016,4,16,12,15,11.0,234.0,6.25,26.0,244.5,208.71,157.45
2016,4,16,12,30,18.0,315.0,6.2,26.0,332.0,283.9,214.68
2016,4,16,12,45,12.0,241.0,6.2,26.5,253.0,213.61,160.67
2016,4,16,13,0,6.0,167.0,6.2,27.0,174.0,145.08,107.76
2016,4,16,13,15,10.0,217.5,6.2,26.5,227.5,189.95,142.71
2016,4,16,13,30,14.0,268.0,6.2,26.0,281.0,233.81,176.66
2016,4,16,13,45,17.0,292.5,6.25,26.0,308.0,254.26,192.33
2016,4,16,14,0,20.0,317.0,6.3,26.0,335.0,273.75,207.28
2016,4,16,14,15,23.0,319.0,6.3,25.5,339.0,274.2,208.17
2016,4,16,14,30,26.0,321.0,6.3,25.0,343.0,272.0,207.04
2016,4,16,14,45,21.5,295.0,6.3,25.0,313.0,248.27,189.03
2016,4,16,15,0,17.0,269.0,6.3,25.0,283.0,223.37,170.1
2016,4,16,15,15,12.0,235.0,6.2,25.0,245.0,193.13,146.97
2016,4,16,15,30,7.0,201.0,6.1,25.0,207.0,163.9,124.53
2016,4,16,15,45,7.0,195.5,6.1,25.0,200.5,157.94,120.16
2016,4,16,16,0,7.0,190.0,6.1,25.0,194.0,151.78,115.66
2016,4,16,16,15,3.5,149.5,5.9,24.5,151.5,120.21,91.31
2016,4,16,16,30,0.0,109.0,5.7,24.0,109.0,89.14,70.1
2016,4,16,16,45,0.0,118.0,5.55,23.5,118.0,95.2,75.67
2016,4,16,17,0,0.0,127.0,5.4,23.0,127.0,100.66,80.75
2016,4,16,17,15,0.0,107.5,5.2,22.5,107.5,85.83,68.5
2016,4,16,17,30,0.0,88.0,5.0,22.0,88.0,70.86,55.9
2016,4,16,17,45,146.0,83.5,4.85,22.0,114.5,62.04,48.27
2016,4,16,18,0,292.0,79.0,4.7,22.0,141.0,58.6,45.04
2016,4,16,18,15,206.0,59.0,4.65,21.5,96.0,45.01,32.86
2016,4,16,18,30,120.0,39.0,4.6,21.0,51.0,30.1,19.04
2016,4,16,18,45,60.0,19.5,4.6,21.0,25.5,15.38,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,3.5,3.05,19.0,3.5,2.99,0.0
2016,4,17,6,30,0.0,7.0,3.2,19.0,7.0,5.74,0.0
2016,4,17,6,45,0.0,17.5,3.35,19.5,17.5,14.4,6.21
2016,4,17,7,0,0.0,28.0,3.5,20.0,28.0,23.08,13.66
2016,4,17,7,15,0.0,41.5,3.65,20.0,41.5,34.29,23.2
2016,4,17,7,30,0.0,55.0,3.8,20.0,55.0,45.52,32.65
2016,4,17,7,45,0.0,68.5,4.0,20.5,68.5,56.79,41.9
2016,4,17,8,0,0.0,82.0,4.2,21.0,82.0,68.49,51.34
2016,4,17,8,15,0.0,96.0,4.35,21.5,96.0,80.84,61.17
2016,4,17,8,30,0.0,110.0,4.5,22.0,110.0,93.19,70.85
2016,4,17,8,45,0.0,122.5,4.7,22.5,122.5,104.16,79.3
2016,4,17,9,0,0.0,135.0,4.9,23.0,135.0,115.14,87.66
2016,4,17,9,15,20.0,216.5,4.95,23.0,230.5,209.9,163.3
2016,4,17,9,30,40.0,298.0,5.0,23.0,326.0,328.96,255.65
2016,4,17,9,45,42.0,317.0,5.05,23.5,348.0,348.35,269.09
2016,4,17,10,0,44.0,336.0,5.1,24.0,370.0,367.47,282.44
2016,4,17,10,15,45.5,352.0,5.05,24.0,388.5,382.6,293.17
2016,4,17,10,30,47.0,368.0,5.0,24.0,407.0,397.38,303.62
2016,4,17,10,45,49.0,381.5,5.0,24.0,423.5,409.66,312.3
2016,4,17,11,0,51.0,395.0,5.0,24.0,440.0,421.5,320.66
2016,4,17,11,15,41.0,385.0,4.95,24.0,422.0,397.85,302.3
2016,4,17,11,30,31.0,375.0,4.9,24.0,404.0,374.69,284.42
2016,4,17,11,45,33.0,378.5,4.85,24.5,409.5,376.19,284.83
2016,4,17,12,0,35.0,382.0,4.8,25.0,415.0,377.29,284.92
2016,4,17,12,15,85.5,434.5,4.7,24.5,515.5,466.61,352.51
2016,4,17,12,30,136.0,487.0,4.6,24.0,616.0,561.75,422.61
2016,4,17,12,45,153.0,486.5,4.55,24.0,631.0,563.5,423.62
2016,4,17,13,0,170.0,486.0,4.5,24.0,646.0,563.3,423.55
2016,4,17,13,15,91.5,366.0,4.5,24.0,452.0,388.51,294.75
2016,4,17,13,30,13.0,246.0,4.5,24.0,258.0,214.69,162.52
2016,4,17,13,45,6.5,183.5,4.5,24.0,189.5,157.27,118.47
2016,4,17,14,0,0.0,121.0,4.5,24.0,121.0,100.96,74.51
2016,4,17,14,15,6.0,183.5,4.5,23.5,189.0,155.41,117.58
2016,4,17,14,30,12.0,246.0,4.5,23.0,257.0,207.71,158.59
2016,4,17,14,45,6.0,164.5,4.55,23.0,170.0,138.45,104.67
2016,4,17,15,0,0.0,83.0,4.6,23.0,83.0,69.22,50.05
2016,4,17,15,15,3.0,138.5,4.7,23.0,141.0,115.19,86.81
2016,4,17,15,30,6.0,194.0,4.8,23.0,199.0,158.31,121.03
2016,4,17,15,45,3.0,120.0,4.95,23.0,122.5,99.55,74.67
2016,4,17,16,0,0.0,46.0,5.1,23.0,46.0,38.15,25.46
2016,4,17,16,15,0.0,31.0,5.05,22.5,31.0,25.66,15.42
2016,4,17,16,30,0.0,16.0,5.0,22.0,16.0,13.22,5.74
2016,4,17,16,45,0.0,13.0,5.0,22.0,13.0,10.73,3.63
2016,4,17,17,0,0.0,10.0,5.0,22.0,10.0,8.24,1.5
2016,4,17,17,15,0.0,8.5,4.85,21.5,8.5,7.0,0.45
2016,4,17,17,30,0.0,7.0,4.7,21.0,7.0,5.76,0.0
2016,4,17,17,45,0.0,5.5,4.55,21.0,5.5,4.52,0.0
2016,4,17,18,0,0.0,4.0,4.4,21.0,4.0,3.28,0.0
2016,4,17,18,15,0.0,2.5,4.25,20.5,2.5,2.05,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.82,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.41,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,3.0,2.8,16.0,3.0,2.56,0.0
2016,4,18,6,30,0.0,6.0,2.9,16.0,6.0,4.92,0.0
2016,4,18,6,45,0.0,12.0,3.05,16.5,12.0,9.86,2.58
2016,4,18,7,0,0.0,18.0,3.2,17.0,18.0,14.81,6.89
2016,4,18,7,15,0.0,25.5,3.3,17.0,25.5,21.01,12.25
2016,4,18,7,30,0.0,33.0,3.4,17.0,33.0,27.23,17.56
2016,4,18,7,45,0.0,33.0,3.5,17.5,33.0,27.24,17.48
2016,4,18,8,0,0.0,33.0,3.6,18.0,33.0,27.25,17.38
2016,4,18,8,15,0.0,88.0,3.6,18.5,88.0,73.47,55.81
2016,4,18,8,30,0.0,143.0,3.6,19.0,143.0,124.33,97.17
2016,4,18,8,45,0.0,96.5,3.6,19.5,96.5,80.58,60.9
2016,4,18,9,0,0.0,50.0,3.6,20.0,50.0,41.48,28.58
2016,4,18,9,15,39.5,182.5,3.7,20.0,210.0,207.47,163.99
2016,4,18,9,30,79.0,315.0,3.8,20.0,370.0,384.04,301.43
2016,4,18,9,45,253.0,313.0,3.9,20.5,504.0,586.36,456.48
2016,4,18,10,0,427.0,311.0,4.0,21.0,638.0,771.73,591.56
2016,4,18,10,15,222.0,297.0,3.75,21.5,467.5,536.76,413.94
2016,4,18,10,30,17.0,283.0,3.5,22.0,297.0,264.43,202.49
2016,4,18,10,45,33.5,339.0,3.3,22.5,368.0,350.8,268.22
2016,4,18,11,0,50.0,395.0,3.1,23.0,439.0,419.94,318.46
2016,4,18,11,15,63.5,419.5,3.05,23.0,477.0,453.33,342.53
2016,4,18,11,30,77.0,444.0,3.0,23.0,515.0,485.49,365.62
2016,4,18,11,45,140.0,464.0,2.95,23.0,594.5,573.49,429.89
2016,4,18,12,0,203.0,484.0,2.9,23.0,674.0,640.9,478.0
2016,4,18,12,15,109.5,391.5,2.9,23.0,494.5,460.37,347.0
2016,4,18,12,30,16.0,299.0,2.9,23.0,315.0,268.01,202.75
2016,4,18,12,45,22.0,336.5,2.95,23.0,358.0,303.54,230.17
2016,4,18,13,0,28.0,374.0,3.0,23.0,401.0,345.42,261.44
2016,4,18,13,15,27.5,368.5,2.95,23.0,395.0,335.45,253.86
2016,4,18,13,30,27.0,363.0,2.9,23.0,389.0,325.52,246.51
2016,4,18,13,45,28.5,353.5,2.85,23.0,380.0,313.7,237.79
2016,4,18,14,0,30.0,344.0,2.8,23.0,371.0,301.86,229.05
2016,4,18,14,15,42.0,360.5,2.65,22.5,397.0,316.08,240.27
2016,4,18,14,30,54.0,377.0,2.5,22.0,423.0,327.86,249.44
2016,4,18,14,45,27.0,225.5,2.35,22.0,248.5,194.36,147.94
2016,4,18,15,0,0.0,74.0,2.2,22.0,74.0,61.69,44.13
2016,4,18,15,15,0.0,98.0,2.05,22.0,98.0,81.63,60.34
2016,4,18,15,30,0.0,122.0,1.9,22.0,122.0,100.79,75.79
2016,4,18,15,45,6.5,165.5,1.8,22.0,169.5,135.35,103.19
2016,4,18,16,0,13.0,209.0,1.7,22.0,217.0,166.05,127.38
2016,4,18,16,15,6.5,110.5,1.6,21.5,114.5,91.29,68.65
2016,4,18,16,30,0.0,12.0,1.5,21.0,12.0,9.91,2.93
2016,4,18,16,45,29.5,92.5,1.45,21.0,105.5,74.39,58.63
2016,4,18,17,0,59.0,173.0,1.4,21.0,199.0,126.06,102.74
2016,4,18,17,15,50.5,149.0,1.25,20.5,169.0,109.95,89.46
2016,4,18,17,30,42.0,125.0,1.1,20.0,139.0,93.47,75.74
2016,4,18,17,45,30.0,101.0,1.0,20.0,110.0,76.62,61.25
2016,4,18,18,0,18.0,77.0,0.9,20.0,81.0,59.42,46.15
2016,4,18,18,15,9.0,54.0,0.85,19.5,56.0,43.01,31.53
2016,4,18,18,30,0.0,31.0,0.8,19.0,31.0,25.29,15.46
2016,4,18,18,45,0.0,15.5,0.75,19.0,15.5,12.8,0.0
2016,4,18,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,56.0,17.5,1.4,17.0,23.0,50.24,0.0
2016,4,19,6,30,112.0,35.0,1.6,17.0,46.0,109.31,80.13
2016,4,19,6,45,197.0,56.0,1.85,17.5,90.0,183.77,146.54
2016,4,19,7,0,282.0,77.0,2.1,18.0,134.0,278.45,226.8
2016,4,19,7,15,141.0,76.5,2.05,18.0,105.0,185.82,151.86
2016,4,19,7,30,0.0,76.0,2.0,18.0,76.0,64.66,48.9
2016,4,19,7,45,12.0,115.5,2.0,18.5,120.5,111.37,88.02
2016,4,19,8,0,24.0,155.0,2.0,19.0,165.0,159.53,127.25
2016,4,19,8,15,16.0,163.5,1.95,19.5,170.5,159.59,126.19
2016,4,19,8,30,8.0,172.0,1.9,20.0,176.0,159.5,125.09
2016,4,19,8,45,15.0,199.5,1.85,20.5,208.0,191.19,149.82
2016,4,19,9,0,22.0,227.0,1.8,21.0,240.0,223.13,174.19
2016,4,19,9,15,16.0,220.5,1.75,21.0,230.5,209.66,162.8
2016,4,19,9,30,10.0,214.0,1.7,21.0,221.0,196.65,151.98
2016,4,19,9,45,15.5,247.5,1.7,21.5,259.5,232.71,179.42
2016,4,19,10,0,21.0,281.0,1.7,22.0,298.0,268.77,206.22
2016,4,19,10,15,17.5,272.5,1.7,22.0,287.0,256.04,195.89
2016,4,19,10,30,14.0,264.0,1.7,22.0,276.0,243.67,186.06
2016,4,19,10,45,12.5,247.5,1.7,22.5,258.5,226.28,172.2
2016,4,19,11,0,11.0,231.0,1.7,23.0,241.0,209.31,158.73
2016,4,19,11,15,18.0,293.0,1.7,23.0,310.0,271.08,205.53
2016,4,19,11,30,25.0,355.0,1.7,23.0,379.0,348.83,262.91
2016,4,19,11,45,21.0,329.0,1.75,23.5,349.0,303.58,228.51
2016,4,19,12,0,17.0,303.0,1.8,24.0,319.0,275.26,207.06
2016,4,19,12,15,14.0,264.0,1.8,24.0,277.5,237.16,178.52
2016,4,19,12,30,11.0,225.0,1.8,24.0,236.0,199.86,150.34
2016,4,19,12,45,11.0,224.0,1.8,24.0,235.0,198.07,149.07
2016,4,19,13,0,11.0,223.0,1.8,24.0,234.0,196.21,147.67
2016,4,19,13,15,102.5,348.0,1.8,24.0,443.0,380.17,286.86
2016,4,19,13,30,194.0,473.0,1.8,24.0,652.0,537.63,399.28
2016,4,19,13,45,115.0,423.5,1.8,24.0,529.5,429.69,320.36
2016,4,19,14,0,36.0,374.0,1.8,24.0,407.0,329.06,246.7
2016,4,19,14,15,70.5,392.5,1.85,24.0,453.5,356.25,267.57
2016,4,19,14,30,105.0,411.0,1.9,24.0,500.0,378.28,283.58
2016,4,19,14,45,59.0,329.5,1.95,24.0,379.5,286.79,216.02
2016,4,19,15,0,13.0,248.0,2.0,24.0,259.0,205.51,155.46
2016,4,19,15,15,18.5,256.5,2.05,23.5,270.0,211.2,160.48
2016,4,19,15,30,24.0,265.0,2.1,23.0,281.0,215.44,164.11
2016,4,19,15,45,12.0,193.5,2.15,23.0,201.5,157.37,119.7
2016,4,19,16,0,0.0,122.0,2.2,23.0,122.0,100.13,75.32
2016,4,19,16,15,42.0,175.5,2.2,23.0,197.5,135.65,102.7
2016,4,19,16,30,84.0,229.0,2.2,23.0,273.0,161.63,130.66
2016,4,19,16,45,44.5,186.5,2.2,23.0,209.5,135.62,109.47
2016,4,19,17,0,5.0,144.0,2.2,23.0,146.0,112.48,90.5
2016,4,19,17,15,226.0,125.0,1.95,22.5,199.0,89.6,71.57
2016,4,19,17,30,447.0,106.0,1.7,22.0,252.0,76.55,60.72
2016,4,19,17,45,377.0,93.0,1.5,21.5,199.5,68.05,53.55
2016,4,19,18,0,307.0,80.0,1.3,21.0,147.0,59.31,45.88
2016,4,19,18,15,223.5,60.5,1.25,20.5,101.5,45.48,33.52
2016,4,19,18,30,140.0,41.0,1.2,20.0,56.0,31.66,20.73
2016,4,19,18,45,70.0,20.5,1.15,20.0,28.0,16.19,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,6,15,0.5,15.5,0.55,17.5,15.5,13.16,0.0
2016,4,20,6,30,1.0,31.0,0.6,18.0,31.0,28.44,16.94
2016,4,20,6,45,27.5,56.0,0.7,18.5,61.5,74.26,56.07
2016,4,20,7,0,54.0,81.0,0.8,19.0,92.0,117.3,92.76
2016,4,20,7,15,84.5,103.0,0.75,19.0,127.0,171.88,138.47
2016,4,20,7,30,115.0,125.0,0.7,19.0,162.0,218.84,176.93
2016,4,20,7,45,284.5,130.0,0.65,19.5,244.0,362.71,292.2
2016,4,20,8,0,454.0,135.0,0.6,20.0,326.0,525.72,414.04
2016,4,20,8,15,507.0,148.0,0.6,20.0,389.5,599.93,465.26
2016,4,20,8,30,560.0,161.0,0.6,20.0,453.0,676.09,517.06
2016,4,20,8,45,597.5,165.0,0.65,20.5,506.0,737.84,556.95
2016,4,20,9,0,635.0,169.0,0.7,21.0,559.0,792.36,590.9
2016,4,20,9,15,657.0,175.0,0.75,21.5,607.0,833.51,615.24
2016,4,20,9,30,679.0,181.0,0.8,22.0,655.0,872.51,638.03
2016,4,20,9,45,704.5,181.0,0.9,22.5,699.5,906.03,657.98
2016,4,20,10,0,730.0,181.0,1.0,23.0,744.0,936.83,676.17
2016,4,20,10,15,742.5,184.0,1.05,23.0,780.5,955.11,686.88
2016,4,20,10,30,755.0,187.0,1.1,23.0,817.0,969.97,695.71
2016,4,20,10,45,764.5,189.5,1.15,23.5,846.5,977.77,698.91
2016,4,20,11,0,774.0,192.0,1.2,24.0,876.0,972.64,694.24
2016,4,20,11,15,780.5,193.5,1.2,24.0,897.0,969.21,691.45
2016,4,20,11,30,787.0,195.0,1.2,24.0,918.0,962.03,686.43
2016,4,20,11,45,825.5,171.5,1.2,24.0,940.0,957.79,683.42
2016,4,20,12,0,864.0,148.0,1.2,24.0,962.0,935.75,669.31
2016,4,20,12,15,865.0,148.5,1.2,24.0,966.5,911.6,654.11
2016,4,20,12,30,866.0,149.0,1.2,24.0,971.0,884.19,636.86
2016,4,20,12,45,864.0,149.5,1.2,24.0,967.0,851.19,616.0
2016,4,20,13,0,862.0,150.0,1.2,24.0,963.0,815.42,593.28
2016,4,20,13,15,859.0,149.5,1.15,24.0,950.5,775.49,566.58
2016,4,20,13,30,856.0,149.0,1.1,24.0,938.0,733.18,536.89
2016,4,20,13,45,515.0,300.5,1.1,24.0,772.0,597.57,439.08
2016,4,20,14,0,174.0,452.0,1.1,24.0,606.0,473.98,348.92
2016,4,20,14,15,502.0,297.0,1.1,24.0,722.0,521.23,385.1
2016,4,20,14,30,830.0,142.0,1.1,24.0,838.0,532.88,390.9
2016,4,20,14,45,544.5,257.0,1.1,24.0,705.5,441.09,322.62
2016,4,20,15,0,259.0,372.0,1.1,24.0,573.0,376.82,277.11
2016,4,20,15,15,325.0,333.5,1.15,23.5,572.0,348.83,254.5
2016,4,20,15,30,391.0,295.0,1.2,23.0,571.0,313.44,224.64
2016,4,20,15,45,262.5,291.0,1.3,23.0,471.0,253.91,183.11
2016,4,20,16,0,134.0,287.0,1.4,23.0,371.0,216.77,160.57
2016,4,20,16,15,427.0,195.5,1.45,23.0,429.0,152.95,104.25
2016,4,20,16,30,720.0,104.0,1.5,23.0,487.0,71.69,55.43
2016,4,20,16,45,687.0,99.5,1.55,23.0,432.5,70.13,54.43
2016,4,20,17,0,654.0,95.0,1.6,23.0,378.0,68.49,53.26
2016,4,20,17,15,610.0,88.0,1.45,22.5,322.5,64.85,50.44
2016,4,20,17,30,566.0,81.0,1.3,22.0,267.0,61.06,47.43
2016,4,20,17,45,499.0,72.0,1.2,21.5,212.5,55.38,42.63
2016,4,20,18,0,432.0,63.0,1.1,21.0,158.0,49.56,37.5
2016,4,20,18,15,336.0,50.0,1.1,20.5,110.5,38.29,27.4
2016,4,20,18,30,240.0,37.0,1.1,20.0,63.0,28.54,18.22
2016,4,20,18,45,120.0,18.5,1.1,20.0,31.5,14.39,0.0
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,18.0,0.5,0.41,0.0
2016,4,21,6,30,0.0,1.0,0.4,18.0,1.0,0.82,0.0
2016,4,21,6,45,0.0,1.5,0.55,18.5,1.5,1.23,0.0
2016,4,21,7,0,0.0,2.0,0.7,19.0,2.0,1.64,0.0
2016,4,21,7,15,0.0,3.0,0.7,19.0,3.0,2.46,0.0
2016,4,21,7,30,0.0,4.0,0.7,19.0,4.0,3.29,0.0
2016,4,21,7,45,0.0,5.5,0.75,19.5,5.5,4.53,0.0
2016,4,21,8,0,0.0,7.0,0.8,20.0,7.0,5.77,0.0
2016,4,21,8,15,0.0,20.5,0.8,20.5,20.5,16.92,8.51
2016,4,21,8,30,0.0,34.0,0.8,21.0,34.0,28.13,17.72
2016,4,21,8,45,0.0,45.5,0.85,21.5,45.5,37.71,25.46
2016,4,21,9,0,0.0,57.0,0.9,22.0,57.0,47.31,33.11
2016,4,21,9,15,0.0,71.5,0.9,22.0,71.5,59.45,42.81
2016,4,21,9,30,0.0,86.0,0.9,22.0,86.0,71.63,52.45
2016,4,21,9,45,21.0,207.0,0.95,22.5,223.0,212.47,163.33
2016,4,21,10,0,42.0,328.0,1.0,23.0,360.0,354.86,269.09
2016,4,21,10,15,201.0,354.5,1.0,23.0,521.5,554.57,415.39
2016,4,21,10,30,360.0,381.0,1.0,23.0,683.0,753.97,551.33
2016,4,21,10,45,590.0,271.5,1.05,23.5,785.5,886.01,639.78
2016,4,21,11,0,820.0,162.0,1.1,24.0,888.0,986.49,702.32
2016,4,21,11,15,826.0,163.0,1.15,24.0,909.5,981.93,698.29
2016,4,21,11,30,832.0,164.0,1.2,24.0,931.0,973.52,693.38
2016,4,21,11,45,852.5,153.5,1.3,24.5,948.5,950.04,678.6
2016,4,21,12,0,873.0,143.0,1.4,25.0,966.0,937.57,670.87
2016,4,21,12,15,874.0,143.5,1.5,25.0,971.0,913.26,656.73
2016,4,21,12,30,875.0,144.0,1.6,25.0,976.0,885.67,640.44
2016,4,21,12,45,874.0,144.0,1.7,25.0,972.0,852.87,620.57
2016,4,21,13,0,873.0,144.0,1.8,25.0,968.0,817.22,598.58
2016,4,21,13,15,870.0,143.5,1.85,25.0,955.5,776.96,572.37
2016,4,21,13,30,867.0,143.0,1.9,25.0,943.0,734.29,542.8
2016,4,21,13,45,858.5,143.5,2.0,25.0,921.5,686.52,509.19
2016,4,21,14,0,850.0,144.0,2.1,25.0,900.0,637.14,473.39
2016,4,21,14,15,842.5,142.0,2.15,25.0,871.0,586.61,435.32
2016,4,21,14,30,835.0,140.0,2.2,25.0,842.0,531.99,393.1
2016,4,21,14,45,825.5,137.0,2.25,25.0,806.5,474.8,347.6
2016,4,21,15,0,816.0,134.0,2.3,25.0,771.0,417.2,300.33
2016,4,21,15,15,802.0,131.0,2.3,24.5,728.0,357.98,251.13
2016,4,21,15,30,788.0,128.0,2.3,24.0,685.0,299.4,201.73
2016,4,21,15,45,771.0,123.5,2.3,24.0,637.5,240.01,152.26
2016,4,21,16,0,754.0,119.0,2.3,24.0,590.0,182.18,107.8
2016,4,21,16,15,432.5,177.0,2.2,23.5,442.0,140.89,94.81
2016,4,21,16,30,111.0,235.0,2.1,23.0,294.0,165.38,133.68
2016,4,21,16,45,188.0,204.5,2.05,23.0,291.5,141.83,114.58
2016,4,21,17,0,265.0,174.0,2.0,23.0,289.0,119.63,96.45
2016,4,21,17,15,248.0,150.5,1.9,22.5,246.5,105.64,85.17
2016,4,21,17,30,231.0,127.0,1.8,22.0,204.0,91.01,73.09
2016,4,21,17,45,202.5,104.5,1.7,22.0,162.5,76.29,60.51
2016,4,21,18,0,174.0,82.0,1.6,22.0,121.0,61.02,47.18
2016,4,21,18,15,129.5,60.5,1.55,21.5,84.5,45.8,33.7
2016,4,21,18,30,85.0,39.0,1.5,21.0,48.0,30.13,19.5
2016,4,21,18,45,42.5,19.5,1.5,20.5,24.0,15.85,1.54
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,170.0,15.5,1.8,13.5,33.5,105.45,20.17
2016,4,22,6,30,340.0,31.0,2.1,14.0,67.0,223.54,173.36
2016,4,22,6,45,444.0,41.5,2.4,15.0,118.0,309.32,251.04
2016,4,22,7,0,548.0,52.0,2.7,16.0,169.0,405.82,333.43
2016,4,22,7,15,611.5,59.0,2.6,16.5,226.5,481.92,396.31
2016,4,22,7,30,675.0,66.0,2.5,17.0,284.0,562.52,459.55
2016,4,22,7,45,716.0,71.5,2.45,18.0,342.5,625.56,504.91
2016,4,22,8,0,757.0,77.0,2.4,19.0,401.0,693.18,550.85
2016,4,22,8,15,786.5,81.0,2.35,19.5,458.5,750.3,588.39
2016,4,22,8,30,816.0,85.0,2.3,20.0,516.0,806.6,624.26
2016,4,22,8,45,836.5,89.0,2.25,21.0,570.0,853.83,651.59
2016,4,22,9,0,857.0,93.0,2.2,22.0,624.0,889.45,670.34
2016,4,22,9,15,873.0,95.5,2.25,22.0,673.5,925.71,692.84
2016,4,22,9,30,889.0,98.0,2.3,22.0,723.0,959.03,713.27
2016,4,22,9,45,900.0,101.0,2.4,22.5,767.0,984.92,727.89
2016,4,22,10,0,911.0,104.0,2.5,23.0,811.0,1007.21,740.23
2016,4,22,10,15,920.0,105.5,2.55,23.0,848.0,1022.15,748.82
2016,4,22,10,30,929.0,107.0,2.6,23.0,885.0,1033.18,755.08
2016,4,22,10,45,934.0,109.0,2.65,23.5,914.5,1036.75,755.24
2016,4,22,11,0,939.0,111.0,2.7,24.0,944.0,1036.19,752.96
2016,4,22,11,15,943.5,112.0,2.7,24.0,966.0,1029.99,748.22
2016,4,22,11,30,948.0,113.0,2.7,24.0,988.0,1019.68,741.02
2016,4,22,11,45,950.5,113.0,2.75,24.5,1001.0,1002.46,728.57
2016,4,22,12,0,953.0,113.0,2.8,25.0,1014.0,981.33,713.74
2016,4,22,12,15,953.5,113.5,2.8,25.0,1018.5,955.08,696.63
2016,4,22,12,30,954.0,114.0,2.8,25.0,1023.0,925.26,677.23
2016,4,22,12,45,952.5,114.0,2.8,25.0,1018.5,889.94,654.16
2016,4,22,13,0,951.0,114.0,2.8,25.0,1014.0,851.49,628.93
2016,4,22,13,15,948.0,113.5,2.75,25.0,1000.5,808.54,600.19
2016,4,22,13,30,945.0,113.0,2.7,25.0,987.0,762.92,568.02
2016,4,22,13,45,939.5,112.5,2.7,25.0,965.0,713.14,531.89
2016,4,22,14,0,934.0,112.0,2.7,25.0,943.0,661.28,493.31
2016,4,22,14,15,927.0,110.5,2.65,25.0,913.5,605.93,450.93
2016,4,22,14,30,920.0,109.0,2.6,25.0,884.0,549.11,406.2
2016,4,22,14,45,909.5,108.0,2.6,25.0,846.5,489.9,358.45
2016,4,22,15,0,899.0,107.0,2.6,25.0,809.0,430.09,308.77
2016,4,22,15,15,886.5,104.5,2.5,25.0,765.5,368.21,256.21
2016,4,22,15,30,874.0,102.0,2.4,25.0,722.0,306.51,203.34
2016,4,22,15,45,857.5,99.0,2.35,25.0,672.5,244.14,151.26
2016,4,22,16,0,841.0,96.0,2.3,25.0,623.0,175.65,98.69
2016,4,22,16,15,819.5,92.5,2.15,24.5,569.5,114.69,62.57
2016,4,22,16,30,798.0,89.0,2.0,24.0,516.0,68.99,52.98
2016,4,22,16,45,769.0,84.5,1.85,24.0,459.5,66.74,51.33
2016,4,22,17,0,740.0,80.0,1.7,24.0,403.0,64.39,49.54
2016,4,22,17,15,698.5,75.0,1.5,23.0,345.5,56.31,43.01
2016,4,22,17,30,657.0,70.0,1.3,22.0,288.0,53.5,40.91
2016,4,22,17,45,596.5,62.5,1.15,21.5,231.5,48.57,36.74
2016,4,22,18,0,536.0,55.0,1.0,21.0,175.0,43.53,32.31
2016,4,22,18,15,435.0,44.5,1.0,20.0,123.5,35.69,25.27
2016,4,22,18,30,334.0,34.0,1.0,19.0,72.0,27.72,17.74
2016,4,22,18,45,167.0,17.0,1.05,18.5,36.0,13.68,1.37
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
