Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,158.5,16.5,1.0,14.5,34.0,102.62,32.33
2016,4,23,6,30,317.0,33.0,1.1,15.0,68.0,214.45,165.85
2016,4,23,6,45,422.5,44.0,1.2,16.0,119.0,300.43,241.65
2016,4,23,7,0,528.0,55.0,1.3,17.0,170.0,397.2,322.31
2016,4,23,7,15,592.5,62.5,1.2,17.5,227.0,473.57,383.41
2016,4,23,7,30,657.0,70.0,1.1,18.0,284.0,554.51,444.63
2016,4,23,7,45,698.5,75.5,1.0,19.0,342.0,620.24,489.9
2016,4,23,8,0,740.0,81.0,0.9,20.0,400.0,683.88,530.23
2016,4,23,8,15,769.5,85.5,1.0,20.5,457.0,740.89,567.54
2016,4,23,8,30,799.0,90.0,1.1,21.0,514.0,797.11,603.49
2016,4,23,8,45,819.0,94.5,1.25,21.5,567.5,843.87,633.02
2016,4,23,9,0,839.0,99.0,1.4,22.0,621.0,888.48,660.83
2016,4,23,9,15,855.0,102.0,1.45,22.5,670.0,925.17,681.81
2016,4,23,9,30,871.0,105.0,1.5,23.0,719.0,948.37,693.96
2016,4,23,9,45,881.0,108.0,1.55,23.5,762.0,972.82,707.07
2016,4,23,10,0,891.0,111.0,1.6,24.0,805.0,993.71,717.9
2016,4,23,10,15,900.0,113.0,1.6,24.0,841.5,1008.84,725.86
2016,4,23,10,30,909.0,115.0,1.6,24.0,878.0,1020.11,731.57
2016,4,23,10,45,913.0,118.0,1.65,24.5,907.0,1023.51,731.84
2016,4,23,11,0,917.0,121.0,1.7,25.0,936.0,1022.84,729.79
2016,4,23,11,15,921.0,122.0,1.7,25.0,957.5,1016.12,724.87
2016,4,23,11,30,925.0,123.0,1.7,25.0,979.0,1005.38,717.63
2016,4,23,11,45,927.5,123.5,1.7,25.0,991.5,988.81,706.9
2016,4,23,12,0,930.0,124.0,1.7,25.0,1004.0,968.41,693.89
2016,4,23,12,15,930.5,124.0,1.7,25.0,1008.5,942.07,677.2
2016,4,23,12,30,931.0,124.0,1.7,25.0,1013.0,912.29,658.36
2016,4,23,12,45,928.0,125.0,1.75,25.5,1008.0,877.19,635.35
2016,4,23,13,0,925.0,126.0,1.8,26.0,1003.0,839.15,610.34
2016,4,23,13,15,922.0,125.5,1.85,26.0,990.0,797.12,583.67
2016,4,23,13,30,919.0,125.0,1.9,26.0,977.0,752.5,553.1
2016,4,23,13,45,913.5,124.5,1.95,26.0,955.5,703.83,518.77
2016,4,23,14,0,908.0,124.0,2.0,26.0,934.0,653.16,482.0
2016,4,23,14,15,901.0,122.5,2.1,25.5,904.5,599.09,442.73
2016,4,23,14,30,894.0,121.0,2.2,25.0,875.0,543.61,400.78
2016,4,23,14,45,884.5,119.0,2.3,25.0,838.5,485.49,354.46
2016,4,23,15,0,875.0,117.0,2.4,25.0,802.0,426.72,306.05
2016,4,23,15,15,862.0,114.5,2.45,25.0,759.0,366.07,254.91
2016,4,23,15,30,849.0,112.0,2.5,25.0,716.0,300.27,199.35
2016,4,23,15,45,832.0,109.0,2.6,25.0,667.0,238.5,147.97
2016,4,23,16,0,815.0,106.0,2.7,25.0,618.0,178.17,101.9
2016,4,23,16,15,792.0,102.0,2.65,24.5,564.5,118.44,66.76
2016,4,23,16,30,769.0,98.0,2.6,24.0,511.0,74.86,57.93
2016,4,23,16,45,736.5,94.0,2.55,24.0,454.5,73.24,56.83
2016,4,23,17,0,704.0,90.0,2.5,24.0,398.0,65.43,50.42
2016,4,23,17,15,661.5,83.5,2.3,23.0,341.0,61.95,47.85
2016,4,23,17,30,619.0,77.0,2.1,22.0,284.0,58.33,45.07
2016,4,23,17,45,551.5,69.5,1.9,21.5,227.5,53.62,41.11
2016,4,23,18,0,484.0,62.0,1.7,21.0,171.0,48.86,36.91
2016,4,23,18,15,387.0,50.0,1.65,20.0,121.5,40.05,29.03
2016,4,23,18,30,290.0,38.0,1.6,19.0,72.0,31.03,20.57
2016,4,23,18,45,145.0,19.0,1.6,18.5,36.0,14.8,2.65
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,3.0,18.5,1.9,15.5,18.5,16.81,2.26
2016,4,24,6,30,6.0,37.0,2.1,16.0,37.0,36.89,24.46
2016,4,24,6,45,29.5,61.0,2.35,16.5,67.0,79.63,61.28
2016,4,24,7,0,53.0,85.0,2.6,17.0,97.0,119.27,95.51
2016,4,24,7,15,78.5,108.0,2.8,17.5,131.0,160.47,130.58
2016,4,24,7,30,104.0,131.0,3.0,18.0,165.0,216.21,176.76
2016,4,24,7,45,79.5,152.5,3.2,18.5,181.5,210.81,171.18
2016,4,24,8,0,55.0,174.0,3.4,19.0,198.0,215.56,173.56
2016,4,24,8,15,28.0,166.0,3.5,19.0,178.5,182.73,145.69
2016,4,24,8,30,1.0,158.0,3.6,19.0,159.0,138.92,108.79
2016,4,24,8,45,38.0,217.0,3.75,19.5,241.0,242.94,192.91
2016,4,24,9,0,75.0,276.0,3.9,20.0,323.0,338.57,267.65
2016,4,24,9,15,37.5,199.5,3.95,20.0,223.0,221.42,174.16
2016,4,24,9,30,0.0,123.0,4.0,20.0,123.0,103.65,78.65
2016,4,24,9,45,14.0,214.0,4.1,20.5,225.5,199.01,154.79
2016,4,24,10,0,28.0,305.0,4.2,21.0,328.0,316.01,245.1
2016,4,24,10,15,30.5,318.0,4.2,21.0,343.5,329.33,254.57
2016,4,24,10,30,33.0,331.0,4.2,21.0,359.0,342.41,264.1
2016,4,24,10,45,21.5,274.5,4.25,21.5,293.5,273.39,210.34
2016,4,24,11,0,10.0,218.0,4.3,22.0,228.0,196.37,150.1
2016,4,24,11,15,14.0,263.5,4.3,22.0,277.0,240.07,183.94
2016,4,24,11,30,18.0,309.0,4.3,22.0,326.0,283.49,216.98
2016,4,24,11,45,23.5,346.0,4.3,22.5,368.5,333.9,254.53
2016,4,24,12,0,29.0,383.0,4.3,23.0,411.0,369.75,280.64
2016,4,24,12,15,20.0,302.5,4.2,23.0,322.0,275.34,209.33
2016,4,24,12,30,11.0,222.0,4.1,23.0,233.0,196.98,149.38
2016,4,24,12,45,7.0,184.5,4.1,23.5,191.5,161.0,121.33
2016,4,24,13,0,3.0,147.0,4.1,24.0,150.0,125.69,93.62
2016,4,24,13,15,13.5,249.5,4.05,24.0,262.0,218.81,165.83
2016,4,24,13,30,24.0,352.0,4.0,24.0,374.0,309.32,234.37
2016,4,24,13,45,19.0,311.0,3.95,24.0,328.5,269.69,204.3
2016,4,24,14,0,14.0,270.0,3.9,24.0,283.0,231.14,175.16
2016,4,24,14,15,171.5,333.0,3.85,24.0,478.5,363.53,276.34
2016,4,24,14,30,329.0,396.0,3.8,24.0,674.0,469.78,353.18
2016,4,24,14,45,297.5,385.0,3.75,24.0,628.5,421.77,315.89
2016,4,24,15,0,266.0,374.0,3.7,24.0,583.0,377.05,281.45
2016,4,24,15,15,281.5,348.5,3.7,24.0,559.0,341.16,252.53
2016,4,24,15,30,297.0,323.0,3.7,24.0,535.0,303.7,221.89
2016,4,24,15,45,202.5,305.5,3.7,24.0,445.5,255.23,187.38
2016,4,24,16,0,108.0,288.0,3.7,24.0,356.0,219.86,164.53
2016,4,24,16,15,211.5,254.0,3.65,23.5,373.0,185.6,137.15
2016,4,24,16,30,315.0,220.0,3.6,23.0,390.0,145.23,117.14
2016,4,24,16,45,452.0,168.5,3.55,23.0,383.0,112.03,89.81
2016,4,24,17,0,589.0,117.0,3.5,23.0,376.0,83.23,65.78
2016,4,24,17,15,544.5,108.0,3.3,22.5,321.5,78.82,62.41
2016,4,24,17,30,500.0,99.0,3.1,22.0,267.0,72.1,56.93
2016,4,24,17,45,443.0,86.5,2.9,22.0,214.5,63.88,49.87
2016,4,24,18,0,386.0,74.0,2.7,22.0,162.0,55.38,42.38
2016,4,24,18,15,297.0,58.5,2.6,21.0,114.5,44.26,32.52
2016,4,24,18,30,208.0,43.0,2.5,20.0,67.0,32.88,22.07
2016,4,24,18,45,104.0,21.5,2.45,19.5,33.5,16.63,4.29
2016,4,24,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,109.5,20.5,2.55,19.5,33.0,85.67,39.66
2016,4,25,6,30,219.0,41.0,2.7,20.0,66.0,174.71,133.75
2016,4,25,6,45,313.5,56.0,2.85,20.5,114.0,252.47,201.55
2016,4,25,7,0,408.0,71.0,3.0,21.0,162.0,340.26,275.5
2016,4,25,7,15,472.5,81.5,3.2,21.5,216.0,417.94,339.09
2016,4,25,7,30,537.0,92.0,3.4,22.0,270.0,496.93,401.48
2016,4,25,7,45,380.0,135.5,3.6,22.5,273.5,450.57,362.42
2016,4,25,8,0,223.0,179.0,3.8,23.0,277.0,379.28,303.14
2016,4,25,8,15,123.5,189.5,3.9,23.5,245.0,300.84,238.79
2016,4,25,8,30,24.0,200.0,4.0,24.0,213.0,199.75,155.54
2016,4,25,8,45,38.5,233.0,4.15,24.5,256.0,260.53,202.79
2016,4,25,9,0,53.0,266.0,4.3,25.0,299.0,307.18,237.96
2016,4,25,9,15,100.5,302.5,4.35,25.0,371.5,388.19,300.13
2016,4,25,9,30,148.0,339.0,4.4,25.0,444.0,489.34,375.59
2016,4,25,9,45,221.0,352.5,4.45,25.5,520.5,571.79,435.97
2016,4,25,10,0,294.0,366.0,4.5,26.0,597.0,674.35,508.89
2016,4,25,10,15,317.0,378.5,4.5,26.0,638.0,707.72,531.37
2016,4,25,10,30,340.0,391.0,4.5,26.0,679.0,739.52,552.93
2016,4,25,10,45,578.0,278.5,4.5,26.5,786.5,874.36,650.52
2016,4,25,11,0,816.0,166.0,4.5,27.0,894.0,979.13,720.77
2016,4,25,11,15,821.0,166.5,4.5,27.0,914.5,972.91,715.18
2016,4,25,11,30,826.0,167.0,4.5,27.0,935.0,962.91,707.99
2016,4,25,11,45,851.5,152.5,4.55,27.5,953.0,940.36,691.42
2016,4,25,12,0,877.0,138.0,4.6,28.0,971.0,928.8,682.42
2016,4,25,12,15,877.5,138.0,4.55,28.0,975.5,903.55,665.12
2016,4,25,12,30,878.0,138.0,4.5,28.0,980.0,875.09,645.8
2016,4,25,12,45,873.5,140.5,4.5,28.5,974.5,841.54,622.0
2016,4,25,13,0,869.0,143.0,4.5,29.0,969.0,805.33,596.42
2016,4,25,13,15,866.0,142.0,4.45,29.0,956.0,765.0,568.3
2016,4,25,13,30,863.0,141.0,4.4,29.0,943.0,722.31,537.18
2016,4,25,13,45,487.0,295.0,4.35,29.0,746.0,567.32,421.52
2016,4,25,14,0,111.0,449.0,4.3,29.0,549.0,430.08,317.97
2016,4,25,14,15,471.0,294.0,4.25,29.0,696.0,494.8,367.27
2016,4,25,14,30,831.0,139.0,4.2,29.0,843.0,522.32,384.35
2016,4,25,14,45,816.0,139.5,4.2,29.0,806.0,465.99,338.64
2016,4,25,15,0,801.0,140.0,4.2,29.0,769.0,409.82,292.22
2016,4,25,15,15,787.0,137.0,4.1,29.0,727.0,351.8,243.45
2016,4,25,15,30,773.0,134.0,4.0,29.0,685.0,294.45,194.98
2016,4,25,15,45,750.0,132.0,3.95,29.0,637.0,237.04,148.09
2016,4,25,16,0,727.0,130.0,3.9,29.0,589.0,175.09,101.79
2016,4,25,16,15,702.5,125.0,3.75,28.5,537.5,119.53,69.73
2016,4,25,16,30,678.0,120.0,3.6,28.0,486.0,81.14,62.17
2016,4,25,16,45,644.5,114.0,3.5,28.0,432.0,79.06,60.72
2016,4,25,17,0,611.0,108.0,3.4,28.0,378.0,76.85,59.12
2016,4,25,17,15,566.5,100.0,3.2,27.5,323.0,72.9,56.14
2016,4,25,17,30,522.0,92.0,3.0,27.0,268.0,68.78,52.94
2016,4,25,17,45,456.0,82.0,2.8,26.5,215.0,60.82,46.34
2016,4,25,18,0,390.0,72.0,2.6,26.0,162.0,53.95,40.45
2016,4,25,18,15,300.5,57.0,2.65,25.5,115.0,43.16,30.97
2016,4,25,18,30,211.0,42.0,2.7,25.0,68.0,32.13,20.98
2016,4,25,18,45,105.5,21.0,2.8,24.5,34.0,16.24,4.41
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,91.0,22.0,4.05,20.0,33.0,71.84,36.26
2016,4,26,6,30,182.0,44.0,4.1,20.0,66.0,160.67,123.28
2016,4,26,6,45,259.0,63.0,4.15,20.5,112.5,232.04,185.56
2016,4,26,7,0,336.0,82.0,4.2,21.0,159.0,311.31,252.74
2016,4,26,7,15,399.0,95.5,4.3,21.0,211.5,382.47,312.19
2016,4,26,7,30,462.0,109.0,4.4,21.0,264.0,458.78,373.94
2016,4,26,7,45,346.0,144.5,4.55,21.5,273.0,420.13,341.07
2016,4,26,8,0,230.0,180.0,4.7,22.0,282.0,385.01,309.99
2016,4,26,8,15,139.5,200.0,4.8,22.5,264.5,325.18,259.76
2016,4,26,8,30,49.0,220.0,4.9,23.0,247.0,257.1,202.46
2016,4,26,8,45,360.5,190.0,5.05,23.5,415.5,545.32,432.08
2016,4,26,9,0,672.0,160.0,5.2,24.0,584.0,808.62,627.81
2016,4,26,9,15,691.5,165.5,5.25,24.0,631.0,847.14,652.38
2016,4,26,9,30,711.0,171.0,5.3,24.0,678.0,883.32,676.33
2016,4,26,9,45,726.0,175.0,5.4,24.5,719.5,910.98,693.14
2016,4,26,10,0,741.0,179.0,5.5,25.0,761.0,935.63,707.88
2016,4,26,10,15,752.0,182.5,5.55,25.0,796.5,952.63,718.5
2016,4,26,10,30,763.0,186.0,5.6,25.0,832.0,966.18,726.88
2016,4,26,10,45,765.5,192.0,5.7,25.5,859.0,961.23,721.56
2016,4,26,11,0,768.0,198.0,5.8,26.0,886.0,961.52,720.08
2016,4,26,11,15,773.0,199.5,5.85,26.0,906.0,956.33,716.1
2016,4,26,11,30,778.0,201.0,5.9,26.0,926.0,947.47,709.75
2016,4,26,11,45,780.5,202.0,5.95,26.5,937.5,932.19,697.7
2016,4,26,12,0,783.0,203.0,6.0,27.0,949.0,913.45,683.42
2016,4,26,12,15,438.0,342.5,5.95,27.0,760.0,718.91,539.84
2016,4,26,12,30,93.0,482.0,5.9,27.0,571.0,503.04,375.79
2016,4,26,12,45,234.5,459.5,5.9,27.5,683.0,597.64,447.32
2016,4,26,13,0,376.0,437.0,5.9,28.0,795.0,677.9,505.73
2016,4,26,13,15,301.0,456.5,5.85,28.0,741.0,615.27,458.79
2016,4,26,13,30,226.0,476.0,5.8,28.0,687.0,555.23,414.04
2016,4,26,13,45,153.5,455.5,5.8,28.0,597.5,474.26,354.34
2016,4,26,14,0,81.0,435.0,5.8,28.0,508.0,400.8,299.74
2016,4,26,14,15,197.5,418.5,5.7,28.0,588.5,440.3,329.46
2016,4,26,14,30,314.0,402.0,5.6,28.0,669.0,464.53,346.08
2016,4,26,14,45,209.0,391.0,5.6,28.0,565.5,389.71,290.16
2016,4,26,15,0,104.0,380.0,5.6,28.0,462.0,328.49,245.26
2016,4,26,15,15,116.0,360.5,5.5,27.5,447.5,300.94,224.36
2016,4,26,15,30,128.0,341.0,5.4,27.0,433.0,277.07,205.81
2016,4,26,15,45,97.0,308.5,5.3,27.0,375.5,243.05,180.82
2016,4,26,16,0,66.0,276.0,5.2,27.0,318.0,207.14,154.97
2016,4,26,16,15,118.5,258.5,4.95,26.5,326.0,181.57,135.34
2016,4,26,16,30,171.0,241.0,4.7,26.0,334.0,162.08,129.73
2016,4,26,16,45,85.5,182.5,4.5,26.0,229.0,134.3,107.25
2016,4,26,17,0,0.0,124.0,4.3,26.0,124.0,98.94,78.15
2016,4,26,17,15,141.5,136.0,4.1,25.5,184.0,100.03,79.54
2016,4,26,17,30,283.0,148.0,3.9,25.0,244.0,104.44,83.65
2016,4,26,17,45,230.5,125.0,3.7,24.5,194.0,89.5,71.18
2016,4,26,18,0,178.0,102.0,3.5,24.0,144.0,74.07,57.98
2016,4,26,18,15,123.0,74.0,3.5,23.5,99.5,55.64,41.87
2016,4,26,18,30,68.0,46.0,3.5,23.0,55.0,35.7,24.2
2016,4,26,18,45,34.0,23.0,3.55,23.0,27.5,18.55,6.44
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,118.0,22.5,3.35,16.0,36.5,93.0,53.35
2016,4,27,6,30,236.0,45.0,3.4,16.0,73.0,186.69,146.3
2016,4,27,6,45,358.5,56.5,3.45,16.0,126.5,275.4,224.38
2016,4,27,7,0,481.0,68.0,3.5,16.0,180.0,381.93,315.32
2016,4,27,7,15,548.0,77.5,3.4,16.5,237.5,459.99,379.78
2016,4,27,7,30,615.0,87.0,3.3,17.0,295.0,542.73,445.19
2016,4,27,7,45,676.5,89.5,3.25,17.5,357.0,617.56,502.09
2016,4,27,8,0,738.0,92.0,3.2,18.0,419.0,694.98,557.55
2016,4,27,8,15,769.5,97.0,3.15,19.0,477.0,749.55,592.8
2016,4,27,8,30,801.0,102.0,3.1,20.0,535.0,807.67,629.57
2016,4,27,8,45,831.5,103.0,3.05,21.0,592.0,859.26,660.57
2016,4,27,9,0,862.0,104.0,3.0,22.0,649.0,909.16,689.59
2016,4,27,9,15,878.5,107.0,2.95,22.5,699.5,946.47,710.75
2016,4,27,9,30,895.0,110.0,2.9,23.0,750.0,970.12,722.59
2016,4,27,9,45,909.5,111.5,2.9,24.0,795.0,997.22,735.77
2016,4,27,10,0,924.0,113.0,2.9,25.0,840.0,1020.82,746.5
2016,4,27,10,15,932.5,114.5,2.8,25.5,877.0,1034.88,751.6
2016,4,27,10,30,941.0,116.0,2.7,26.0,914.0,1044.97,754.26
2016,4,27,10,45,947.0,117.0,2.65,26.5,944.0,1048.04,753.07
2016,4,27,11,0,953.0,118.0,2.6,27.0,974.0,1046.96,749.48
2016,4,27,11,15,956.5,119.0,2.6,27.0,995.0,1039.3,743.91
2016,4,27,11,30,960.0,120.0,2.6,27.0,1016.0,1027.52,735.93
2016,4,27,11,45,965.0,118.5,2.6,27.5,1029.5,1010.72,723.5
2016,4,27,12,0,970.0,117.0,2.6,28.0,1043.0,989.95,708.71
2016,4,27,12,15,970.0,117.5,2.6,28.0,1046.5,962.68,691.28
2016,4,27,12,30,970.0,118.0,2.6,28.0,1050.0,931.86,671.62
2016,4,27,12,45,968.5,117.5,2.6,28.0,1045.0,895.57,648.37
2016,4,27,13,0,967.0,117.0,2.6,28.0,1040.0,856.19,623.0
2016,4,27,13,15,964.0,116.0,2.55,28.0,1026.0,812.33,594.14
2016,4,27,13,30,961.0,115.0,2.5,28.0,1012.0,765.79,561.42
2016,4,27,13,45,955.5,114.5,2.5,28.0,989.5,715.52,525.45
2016,4,27,14,0,950.0,114.0,2.5,28.0,967.0,663.14,487.02
2016,4,27,14,15,943.0,112.5,2.4,28.0,936.5,607.27,444.59
2016,4,27,14,30,936.0,111.0,2.3,28.0,906.0,549.91,399.85
2016,4,27,14,45,925.5,109.5,2.25,28.0,868.0,489.79,351.94
2016,4,27,15,0,915.0,108.0,2.2,28.0,830.0,429.07,302.15
2016,4,27,15,15,902.5,106.0,2.0,28.0,786.0,367.02,250.03
2016,4,27,15,30,890.0,104.0,1.8,28.0,742.0,305.13,197.78
2016,4,27,15,45,872.0,102.0,1.65,28.0,691.5,242.62,146.75
2016,4,27,16,0,854.0,100.0,1.5,28.0,641.0,174.01,95.77
2016,4,27,16,15,832.5,96.5,1.35,28.0,587.0,112.71,61.46
2016,4,27,16,30,811.0,93.0,1.2,28.0,533.0,71.75,54.29
2016,4,27,16,45,779.0,89.0,1.1,28.0,475.5,69.93,53.05
2016,4,27,17,0,747.0,85.0,1.0,28.0,418.0,68.04,51.68
2016,4,27,17,15,705.5,79.5,0.85,27.5,359.5,59.36,44.71
2016,4,27,17,30,664.0,74.0,0.7,27.0,301.0,56.31,42.37
2016,4,27,17,45,598.5,67.0,0.55,26.5,243.0,51.83,38.71
2016,4,27,18,0,533.0,60.0,0.4,26.0,185.0,47.29,34.83
2016,4,27,18,15,435.5,49.5,0.45,25.5,133.0,39.61,28.05
2016,4,27,18,30,338.0,39.0,0.5,25.0,81.0,31.81,20.85
2016,4,27,18,45,169.0,19.5,0.6,24.5,40.5,15.64,4.9
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,28,6,15,129.0,22.0,1.45,16.0,38.0,97.0,59.04
2016,4,28,6,30,258.0,44.0,1.7,17.0,76.0,194.97,152.19
2016,4,28,6,45,356.0,57.0,2.0,18.0,126.5,274.04,220.74
2016,4,28,7,0,454.0,70.0,2.3,19.0,177.0,367.83,298.98
2016,4,28,7,15,517.0,79.5,2.45,19.5,232.0,442.01,359.44
2016,4,28,7,30,580.0,89.0,2.6,20.0,287.0,520.5,420.97
2016,4,28,7,45,626.5,95.5,2.8,20.5,344.0,587.54,471.72
2016,4,28,8,0,673.0,102.0,3.0,21.0,401.0,656.25,521.85
2016,4,28,8,15,704.0,107.0,3.25,21.5,456.5,711.99,560.45
2016,4,28,8,30,735.0,112.0,3.5,22.0,512.0,767.25,598.02
2016,4,28,8,45,760.0,115.5,3.8,22.5,564.5,809.99,626.29
2016,4,28,9,0,785.0,119.0,4.1,23.0,617.0,855.87,656.52
2016,4,28,9,15,801.5,122.5,4.1,23.5,665.0,891.86,678.11
2016,4,28,9,30,818.0,126.0,4.1,24.0,713.0,925.07,697.62
2016,4,28,9,45,831.0,129.0,4.2,24.5,755.5,951.37,712.82
2016,4,28,10,0,844.0,132.0,4.3,25.0,798.0,974.3,725.77
2016,4,28,10,15,853.0,134.0,4.3,25.0,833.5,988.72,733.96
2016,4,28,10,30,862.0,136.0,4.3,25.0,869.0,986.48,731.17
2016,4,28,10,45,866.0,139.5,4.35,25.5,897.0,989.72,731.19
2016,4,28,11,0,870.0,143.0,4.4,26.0,925.0,989.05,728.7
2016,4,28,11,15,874.0,144.0,4.4,26.0,945.0,982.16,723.4
2016,4,28,11,30,878.0,145.0,4.4,26.0,965.0,971.45,715.74
2016,4,28,11,45,873.0,150.0,4.45,26.5,975.0,952.17,701.36
2016,4,28,12,0,868.0,155.0,4.5,27.0,985.0,929.39,684.81
2016,4,28,12,15,867.5,155.5,4.45,27.0,988.0,903.57,667.18
2016,4,28,12,30,867.0,156.0,4.4,27.0,991.0,874.66,647.51
2016,4,28,12,45,853.5,163.5,4.4,27.5,982.0,848.73,628.85
2016,4,28,13,0,840.0,171.0,4.4,28.0,973.0,809.16,600.42
2016,4,28,13,15,834.5,170.5,4.35,28.0,959.0,766.87,570.12
2016,4,28,13,30,829.0,170.0,4.3,28.0,945.0,722.51,537.85
2016,4,28,13,45,800.0,182.5,4.25,28.0,917.0,671.55,499.97
2016,4,28,14,0,771.0,195.0,4.2,28.0,889.0,620.77,461.54
2016,4,28,14,15,760.5,193.0,4.15,28.0,859.5,569.05,421.87
2016,4,28,14,30,750.0,191.0,4.1,28.0,830.0,516.19,380.36
2016,4,28,14,45,386.5,242.5,4.05,28.0,571.0,352.02,259.51
2016,4,28,15,0,23.0,294.0,4.0,28.0,312.0,243.33,181.88
2016,4,28,15,15,53.5,312.5,3.95,27.5,352.0,254.6,190.33
2016,4,28,15,30,84.0,331.0,3.9,27.0,392.0,265.65,197.95
2016,4,28,15,45,57.0,289.0,3.85,27.0,329.0,223.12,166.64
2016,4,28,16,0,30.0,247.0,3.8,27.0,266.0,184.97,138.97
2016,4,28,16,15,65.0,243.0,3.65,26.5,280.0,177.31,133.3
2016,4,28,16,30,100.0,239.0,3.5,26.0,294.0,167.84,134.23
2016,4,28,16,45,50.0,172.5,3.35,26.0,200.0,127.94,101.84
2016,4,28,17,0,0.0,106.0,3.2,26.0,106.0,86.03,67.26
2016,4,28,17,15,0.0,90.0,3.0,25.5,90.0,73.54,57.13
2016,4,28,17,30,0.0,74.0,2.8,25.0,74.0,60.93,46.68
2016,4,28,17,45,67.0,90.0,2.65,24.5,106.0,68.52,53.33
2016,4,28,18,0,134.0,106.0,2.5,24.0,138.0,77.25,60.72
2016,4,28,18,15,92.0,75.0,2.55,23.5,94.0,56.25,42.44
2016,4,28,18,30,50.0,44.0,2.6,23.0,50.0,34.43,23.24
2016,4,28,18,45,25.5,23.0,2.7,23.0,26.0,18.61,7.34
2016,4,28,19,0,1.0,2.0,2.8,23.0,2.0,1.71,0.0
2016,4,28,19,15,0.5,1.0,2.95,23.0,1.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,45,2.5,2.0,2.7,20.5,2.0,0.0,0.0
2016,4,29,6,0,5.0,4.0,2.7,21.0,4.0,5.19,0.0
2016,4,29,6,15,56.0,26.0,2.8,21.0,32.5,56.48,32.99
2016,4,29,6,30,107.0,48.0,2.9,21.0,61.0,118.58,90.09
2016,4,29,6,45,158.5,73.0,3.05,21.5,104.5,179.63,142.38
2016,4,29,7,0,210.0,98.0,3.2,22.0,148.0,244.89,197.2
2016,4,29,7,15,131.5,115.5,3.55,22.5,150.0,211.44,170.08
2016,4,29,7,30,53.0,133.0,3.9,23.0,152.0,168.76,134.04
2016,4,29,7,45,110.5,161.0,4.25,23.5,208.0,253.95,203.17
2016,4,29,8,0,168.0,189.0,4.6,24.0,264.0,330.87,264.13
2016,4,29,8,15,92.5,191.5,4.75,24.0,233.5,260.66,206.44
2016,4,29,8,30,17.0,194.0,4.9,24.0,203.0,186.85,145.29
2016,4,29,8,45,14.5,202.0,5.1,24.5,210.5,191.04,147.85
2016,4,29,9,0,12.0,210.0,5.3,25.0,218.0,195.29,150.34
2016,4,29,9,15,12.0,219.0,5.35,25.5,227.0,202.77,155.43
2016,4,29,9,30,12.0,228.0,5.4,26.0,236.0,210.3,160.54
2016,4,29,9,45,41.0,296.5,5.45,26.5,328.5,319.92,244.57
2016,4,29,10,0,70.0,365.0,5.5,27.0,421.0,416.27,316.22
2016,4,29,10,15,103.0,395.5,5.45,27.0,481.5,476.59,360.77
2016,4,29,10,30,136.0,426.0,5.4,27.0,542.0,554.51,417.28
2016,4,29,10,45,140.5,442.0,5.4,27.5,565.5,570.17,426.85
2016,4,29,11,0,145.0,458.0,5.4,28.0,589.0,584.67,435.75
2016,4,29,11,15,78.0,335.5,5.35,28.0,406.5,379.96,285.72
2016,4,29,11,30,11.0,213.0,5.3,28.0,224.0,191.68,142.84
2016,4,29,11,45,32.0,327.5,5.25,28.0,358.5,322.97,242.2
2016,4,29,12,0,53.0,442.0,5.2,28.0,493.0,443.65,330.57
2016,4,29,12,15,111.0,472.0,5.15,28.0,579.0,526.35,391.15
2016,4,29,12,30,169.0,502.0,5.1,28.0,665.0,591.38,438.15
2016,4,29,12,45,212.0,494.5,5.05,28.5,698.0,606.42,448.34
2016,4,29,13,0,255.0,487.0,5.0,29.0,731.0,622.13,458.88
2016,4,29,13,15,215.0,485.0,4.9,29.0,689.0,568.99,420.07
2016,4,29,13,30,175.0,483.0,4.8,29.0,647.0,522.8,386.26
2016,4,29,13,45,214.5,466.5,4.75,29.0,663.0,519.39,384.19
2016,4,29,14,0,254.0,450.0,4.7,29.0,679.0,510.81,377.86
2016,4,29,14,15,282.0,427.5,4.6,28.5,674.5,487.65,361.19
2016,4,29,14,30,310.0,405.0,4.5,28.0,670.0,461.62,341.79
2016,4,29,14,45,373.5,378.5,4.4,28.0,684.0,444.97,327.45
2016,4,29,15,0,437.0,352.0,4.3,28.0,698.0,416.91,303.45
2016,4,29,15,15,419.5,340.5,4.1,28.0,658.5,374.62,269.52
2016,4,29,15,30,402.0,329.0,3.9,28.0,619.0,329.76,233.9
2016,4,29,15,45,370.5,320.0,3.75,28.0,573.0,285.54,200.23
2016,4,29,16,0,339.0,311.0,3.6,28.0,527.0,244.73,171.39
2016,4,29,16,15,288.0,294.5,3.35,27.5,467.5,202.17,146.02
2016,4,29,16,30,237.0,278.0,3.1,27.0,408.0,181.41,144.57
2016,4,29,16,45,275.0,225.5,2.9,27.0,361.0,148.43,118.17
2016,4,29,17,0,313.0,173.0,2.7,27.0,314.0,119.54,94.8
2016,4,29,17,15,226.0,170.5,2.55,26.5,265.0,117.31,93.51
2016,4,29,17,30,139.0,168.0,2.4,26.0,216.0,116.66,93.41
2016,4,29,17,45,114.0,136.5,2.25,25.5,171.0,96.9,77.07
2016,4,29,18,0,89.0,105.0,2.1,25.0,126.0,76.45,59.76
2016,4,29,18,15,54.0,73.5,2.05,24.5,85.0,56.07,42.13
2016,4,29,18,30,19.0,42.0,2.0,24.0,44.0,33.56,22.45
2016,4,29,18,45,9.5,22.0,2.0,24.0,23.0,18.16,7.32
2016,4,29,19,0,0.0,2.0,2.0,24.0,2.0,1.71,0.0
2016,4,29,19,15,0.0,1.0,2.05,23.5,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.0,4.0,3.15,13.0,4.0,0.0,0.0
2016,4,30,6,0,16.0,8.0,3.3,13.0,8.0,12.5,0.0
2016,4,30,6,15,119.5,28.5,3.4,13.5,43.0,94.28,62.31
2016,4,30,6,30,223.0,49.0,3.5,14.0,78.0,183.75,145.95
2016,4,30,6,45,322.0,63.5,3.65,14.5,128.5,263.09,215.9
2016,4,30,7,0,421.0,78.0,3.8,15.0,179.0,352.77,292.88
2016,4,30,7,15,320.0,106.0,3.9,16.0,194.5,342.27,283.94
2016,4,30,7,30,219.0,134.0,4.0,17.0,210.0,306.76,253.22
2016,4,30,7,45,436.0,122.5,4.15,18.0,308.0,472.02,387.86
2016,4,30,8,0,653.0,111.0,4.3,19.0,406.0,649.13,524.81
2016,4,30,8,15,685.0,117.0,4.25,19.5,461.5,706.0,563.72
2016,4,30,8,30,717.0,123.0,4.2,20.0,517.0,762.46,601.76
2016,4,30,8,45,747.5,125.5,4.2,20.5,571.0,812.81,634.68
2016,4,30,9,0,778.0,128.0,4.2,21.0,625.0,856.51,662.29
2016,4,30,9,15,528.0,229.5,4.0,21.5,578.5,752.03,581.07
2016,4,30,9,30,278.0,331.0,3.8,22.0,532.0,616.36,473.93
2016,4,30,9,45,394.5,312.5,3.6,22.5,615.5,707.77,540.87
2016,4,30,10,0,511.0,294.0,3.4,23.0,699.0,819.81,618.09
2016,4,30,10,15,690.5,216.5,3.2,23.5,790.0,921.56,687.33
2016,4,30,10,30,870.0,139.0,3.0,24.0,881.0,993.57,730.36
2016,4,30,10,45,880.5,138.0,2.8,24.5,911.0,998.62,728.87
2016,4,30,11,0,891.0,137.0,2.6,25.0,941.0,999.83,725.48
2016,4,30,11,15,895.5,138.0,2.35,25.0,962.0,993.26,718.06
2016,4,30,11,30,900.0,139.0,2.1,25.0,983.0,982.77,708.16
2016,4,30,11,45,907.5,136.5,1.9,25.5,997.0,968.07,694.8
2016,4,30,12,0,915.0,134.0,1.7,26.0,1011.0,949.57,679.14
2016,4,30,12,15,915.5,134.5,1.6,26.0,1015.0,923.82,661.57
2016,4,30,12,30,916.0,135.0,1.5,26.0,1019.0,894.74,642.01
2016,4,30,12,45,916.5,133.5,1.4,26.5,1015.0,860.86,618.21
2016,4,30,13,0,917.0,132.0,1.3,27.0,1011.0,824.0,592.6
2016,4,30,13,15,914.0,131.5,1.3,27.0,998.0,782.51,565.7
2016,4,30,13,30,911.0,131.0,1.3,27.0,985.0,738.52,535.5
2016,4,30,13,45,907.5,129.0,1.35,27.0,963.5,690.69,502.4
2016,4,30,14,0,904.0,127.0,1.4,27.0,942.0,640.74,466.76
2016,4,30,14,15,897.5,125.5,1.35,27.0,913.0,587.61,427.0
2016,4,30,14,30,891.0,124.0,1.3,27.0,884.0,533.04,385.01
2016,4,30,14,45,883.5,121.0,1.3,27.0,848.5,475.76,339.96
2016,4,30,15,0,876.0,118.0,1.3,27.0,813.0,417.63,292.83
2016,4,30,15,15,863.5,115.5,1.25,27.0,770.0,357.71,243.15
2016,4,30,15,30,851.0,113.0,1.2,27.0,727.0,292.22,189.0
2016,4,30,15,45,838.0,109.0,1.15,27.0,679.5,231.02,139.29
2016,4,30,16,0,825.0,105.0,1.1,27.0,632.0,170.79,94.91
2016,4,30,16,15,803.5,101.0,1.05,26.5,579.0,111.26,62.41
2016,4,30,16,30,782.0,97.0,1.0,26.0,526.0,73.94,56.55
2016,4,30,16,45,756.0,92.0,0.95,26.0,471.0,71.63,54.9
2016,4,30,17,0,730.0,87.0,0.9,26.0,416.0,69.18,53.06
2016,4,30,17,15,689.5,81.5,0.85,25.5,358.5,60.45,46.01
2016,4,30,17,30,649.0,76.0,0.8,25.0,301.0,57.49,43.75
2016,4,30,17,45,592.0,68.5,0.8,24.5,245.0,52.77,39.87
2016,4,30,18,0,535.0,61.0,0.8,24.0,189.0,47.94,35.72
2016,4,30,18,15,442.0,50.5,0.85,23.0,137.5,40.31,29.01
2016,4,30,18,30,349.0,40.0,0.9,22.0,86.0,32.52,21.86
2016,4,30,18,45,203.0,25.0,0.95,21.5,48.5,20.39,9.39
2016,4,30,19,0,57.0,10.0,1.0,21.0,11.0,8.54,0.0
2016,4,30,19,15,28.5,5.0,1.0,20.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,16.5,5.0,2.7,14.5,5.5,0.0,0.0
2016,5,1,6,0,33.0,10.0,3.0,15.0,11.0,20.21,0.0
2016,5,1,6,15,150.5,28.0,3.25,15.5,46.5,116.21,79.2
2016,5,1,6,30,268.0,46.0,3.5,16.0,82.0,200.23,158.33
2016,5,1,6,45,355.0,59.5,3.75,16.5,131.0,274.64,223.96
2016,5,1,7,0,442.0,73.0,4.0,17.0,180.0,357.99,295.3
2016,5,1,7,15,221.0,78.5,4.1,17.5,132.0,232.42,192.33
2016,5,1,7,30,0.0,84.0,4.2,18.0,84.0,71.33,54.46
2016,5,1,7,45,0.0,100.0,4.35,18.5,100.0,85.46,66.05
2016,5,1,8,0,0.0,116.0,4.5,19.0,116.0,99.57,77.32
2016,5,1,8,15,11.0,159.0,4.5,19.5,165.5,148.49,117.21
2016,5,1,8,30,22.0,202.0,4.5,20.0,215.0,198.56,157.16
2016,5,1,8,45,14.5,197.5,4.55,20.5,206.0,186.3,146.21
2016,5,1,9,0,7.0,193.0,4.6,21.0,197.0,174.34,135.68
2016,5,1,9,15,14.0,228.5,4.55,21.0,238.5,213.33,166.37
2016,5,1,9,30,21.0,264.0,4.5,21.0,280.0,252.53,196.77
2016,5,1,9,45,29.0,296.5,4.5,21.5,319.0,307.79,238.77
2016,5,1,10,0,37.0,329.0,4.5,22.0,358.0,346.4,267.33
2016,5,1,10,15,29.5,321.5,4.5,22.0,345.5,329.19,253.4
2016,5,1,10,30,22.0,314.0,4.5,22.0,333.0,295.66,227.23
2016,5,1,10,45,18.0,289.5,4.5,22.5,305.0,268.23,205.5
2016,5,1,11,0,14.0,265.0,4.5,23.0,277.0,241.46,184.3
2016,5,1,11,15,64.5,370.5,4.5,23.0,430.5,399.66,305.32
2016,5,1,11,30,115.0,476.0,4.5,23.0,584.0,558.02,421.51
2016,5,1,11,45,105.5,478.5,4.5,23.5,579.0,530.37,399.53
2016,5,1,12,0,96.0,481.0,4.5,24.0,574.0,517.06,388.65
2016,5,1,12,15,54.0,358.5,4.5,24.0,411.5,362.66,274.68
2016,5,1,12,30,12.0,236.0,4.5,24.0,249.0,209.34,158.17
2016,5,1,12,45,34.5,342.0,4.5,24.0,376.0,322.82,244.98
2016,5,1,13,0,57.0,448.0,4.5,24.0,503.0,425.77,321.35
2016,5,1,13,15,70.0,454.0,4.55,24.0,521.0,432.83,326.54
2016,5,1,13,30,83.0,460.0,4.6,24.0,539.0,438.18,330.72
2016,5,1,13,45,141.0,459.5,4.65,24.0,589.0,465.45,351.6
2016,5,1,14,0,199.0,459.0,4.7,24.0,639.0,484.71,365.94
2016,5,1,14,15,151.0,439.0,4.7,23.5,573.5,426.49,322.92
2016,5,1,14,30,103.0,419.0,4.7,23.0,508.0,377.16,286.51
2016,5,1,14,45,199.5,395.0,4.75,23.0,557.5,385.03,291.47
2016,5,1,15,0,296.0,371.0,4.8,23.0,607.0,380.14,285.0
2016,5,1,15,15,482.5,281.5,4.75,23.0,641.0,348.13,253.85
2016,5,1,15,30,669.0,192.0,4.7,23.0,675.0,297.08,204.79
2016,5,1,15,45,543.5,220.5,4.7,23.0,596.0,247.29,167.99
2016,5,1,16,0,418.0,249.0,4.7,23.0,517.0,209.96,144.93
2016,5,1,16,15,519.0,194.0,4.55,22.5,498.5,149.04,101.54
2016,5,1,16,30,620.0,139.0,4.4,22.0,480.0,92.38,73.21
2016,5,1,16,45,582.5,132.0,4.3,22.0,426.0,90.18,71.66
2016,5,1,17,0,545.0,125.0,4.2,22.0,372.0,87.82,69.94
2016,5,1,17,15,477.5,124.0,3.95,21.5,319.0,87.07,69.7
2016,5,1,17,30,410.0,123.0,3.7,21.0,266.0,87.16,70.12
2016,5,1,17,45,351.5,107.5,3.5,20.5,214.5,77.43,61.94
2016,5,1,18,0,293.0,92.0,3.3,20.0,163.0,68.6,54.28
2016,5,1,18,15,220.5,72.0,3.3,19.5,117.5,54.27,41.53
2016,5,1,18,30,148.0,52.0,3.3,19.0,72.0,39.65,28.24
2016,5,1,18,45,74.0,29.5,3.3,19.0,39.5,22.99,11.74
2016,5,1,19,0,0.0,7.0,3.3,19.0,7.0,5.97,0.0
2016,5,1,19,15,0.0,3.5,3.4,18.5,3.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,21.5,5.0,4.65,13.0,5.5,0.0,0.0
2016,5,2,6,0,43.0,10.0,4.8,13.0,11.0,23.72,0.0
2016,5,2,6,15,155.0,27.5,4.95,13.0,46.0,117.25,82.36
2016,5,2,6,30,267.0,45.0,5.1,13.0,81.0,197.74,158.74
2016,5,2,6,45,133.5,47.5,5.3,13.0,65.5,130.26,106.23
2016,5,2,7,0,0.0,50.0,5.5,13.0,50.0,41.38,29.97
2016,5,2,7,15,0.0,65.0,5.55,13.0,65.0,54.24,41.11
2016,5,2,7,30,0.0,80.0,5.6,13.0,80.0,67.45,52.35
2016,5,2,7,45,12.5,124.5,5.65,13.5,130.0,118.31,95.57
2016,5,2,8,0,25.0,169.0,5.7,14.0,180.0,171.0,139.46
2016,5,2,8,15,27.5,190.5,5.7,14.0,204.5,206.55,168.38
2016,5,2,8,30,30.0,212.0,5.7,14.0,229.0,229.75,186.84
2016,5,2,8,45,15.0,150.5,5.7,14.0,159.0,142.05,113.72
2016,5,2,9,0,0.0,89.0,5.7,14.0,89.0,74.07,56.47
2016,5,2,9,15,0.0,109.0,5.6,14.0,109.0,91.34,70.66
2016,5,2,9,30,0.0,129.0,5.5,14.0,129.0,108.84,84.89
2016,5,2,9,45,6.0,187.5,5.45,14.5,192.5,166.48,131.81
2016,5,2,10,0,12.0,246.0,5.4,15.0,256.0,225.04,178.55
2016,5,2,10,15,6.0,153.0,5.25,15.0,158.0,135.46,105.82
2016,5,2,10,30,0.0,60.0,5.1,15.0,60.0,50.1,35.74
2016,5,2,10,45,2.0,107.5,5.0,15.0,109.5,92.27,70.35
2016,5,2,11,0,4.0,155.0,4.9,15.0,159.0,135.08,105.04
2016,5,2,11,15,5.0,157.5,4.85,15.0,163.0,138.08,107.35
2016,5,2,11,30,6.0,160.0,4.8,15.0,167.0,141.0,109.65
2016,5,2,11,45,6.5,162.0,4.75,15.5,169.0,142.95,110.93
2016,5,2,12,0,7.0,164.0,4.7,16.0,171.0,144.8,112.16
2016,5,2,12,15,19.0,268.0,4.75,16.0,286.5,251.34,196.95
2016,5,2,12,30,31.0,372.0,4.8,16.0,402.0,350.2,273.76
2016,5,2,12,45,28.5,373.5,4.85,16.5,401.0,344.96,268.88
2016,5,2,13,0,26.0,375.0,4.9,17.0,400.0,339.63,264.25
2016,5,2,13,15,30.0,384.0,4.9,17.0,412.5,345.23,268.68
2016,5,2,13,30,34.0,393.0,4.9,17.0,425.0,349.99,272.44
2016,5,2,13,45,23.0,314.0,4.9,17.5,335.5,274.02,213.25
2016,5,2,14,0,12.0,235.0,4.9,18.0,246.0,201.07,155.92
2016,5,2,14,15,9.5,210.5,4.8,18.0,219.5,178.59,138.33
2016,5,2,14,30,7.0,186.0,4.7,18.0,193.0,156.59,120.99
2016,5,2,14,45,7.5,196.0,4.6,18.0,203.0,163.77,126.85
2016,5,2,15,0,8.0,206.0,4.5,18.0,213.0,170.57,132.4
2016,5,2,15,15,9.5,214.5,4.35,18.0,222.5,176.04,136.88
2016,5,2,15,30,11.0,223.0,4.2,18.0,232.0,180.79,140.82
2016,5,2,15,45,19.5,235.0,4.1,18.0,248.5,188.37,146.78
2016,5,2,16,0,28.0,247.0,4.0,18.0,265.0,184.37,143.61
2016,5,2,16,15,14.0,198.0,3.8,17.5,207.0,154.96,121.47
2016,5,2,16,30,0.0,149.0,3.6,17.0,149.0,118.61,97.14
2016,5,2,16,45,0.0,125.5,3.45,17.0,125.5,101.04,82.43
2016,5,2,17,0,0.0,102.0,3.3,17.0,102.0,83.17,67.27
2016,5,2,17,15,0.0,88.0,3.0,16.5,88.0,72.13,58.02
2016,5,2,17,30,0.0,74.0,2.7,16.0,74.0,61.01,48.53
2016,5,2,17,45,0.0,60.0,2.4,16.0,60.0,49.7,38.61
2016,5,2,18,0,0.0,46.0,2.1,16.0,46.0,38.04,28.22
2016,5,2,18,15,135.5,46.0,1.8,15.5,64.5,35.84,26.08
2016,5,2,18,30,271.0,46.0,1.5,15.0,83.0,35.24,25.0
2016,5,2,18,45,156.5,28.5,1.2,14.5,47.5,22.01,11.58
