Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,19,0,42.0,11.0,0.9,14.0,12.0,9.39,0.0
2016,5,2,19,15,21.0,5.5,0.9,13.5,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,40.0,6.5,1.55,9.5,7.5,0.0,0.0
2016,5,3,6,0,80.0,13.0,1.7,10.0,15.0,39.29,0.0
2016,5,3,6,15,220.5,28.0,1.85,10.5,54.5,146.76,106.37
2016,5,3,6,30,361.0,43.0,2.0,11.0,94.0,241.36,194.58
2016,5,3,6,45,458.5,52.5,2.15,12.0,147.0,323.48,266.85
2016,5,3,7,0,556.0,62.0,2.3,13.0,200.0,414.76,344.07
2016,5,3,7,15,613.0,69.0,2.45,13.5,257.0,486.29,403.19
2016,5,3,7,30,670.0,76.0,2.6,14.0,314.0,561.46,462.86
2016,5,3,7,45,712.5,80.5,2.8,15.0,372.5,626.28,511.65
2016,5,3,8,0,755.0,85.0,3.0,16.0,431.0,689.27,555.96
2016,5,3,8,15,782.5,89.0,3.05,16.5,487.0,743.65,592.98
2016,5,3,8,30,810.0,93.0,3.1,17.0,543.0,797.04,628.47
2016,5,3,8,45,830.5,96.5,3.15,17.5,596.5,842.46,657.56
2016,5,3,9,0,851.0,100.0,3.2,18.0,650.0,885.73,684.72
2016,5,3,9,15,866.5,103.0,3.2,18.5,698.5,911.66,699.17
2016,5,3,9,30,882.0,106.0,3.2,19.0,747.0,943.95,718.06
2016,5,3,9,45,893.0,108.5,3.2,19.5,789.5,968.28,731.31
2016,5,3,10,0,904.0,111.0,3.2,20.0,832.0,989.06,742.22
2016,5,3,10,15,912.5,112.5,3.2,20.0,868.5,1002.7,749.83
2016,5,3,10,30,921.0,114.0,3.2,20.0,905.0,1012.47,755.05
2016,5,3,10,45,926.0,116.0,3.2,20.5,933.5,1015.39,754.43
2016,5,3,11,0,931.0,118.0,3.2,21.0,962.0,1014.25,751.33
2016,5,3,11,15,935.0,119.0,3.2,21.0,983.0,1007.11,745.91
2016,5,3,11,30,939.0,120.0,3.2,21.0,1004.0,995.95,738.0
2016,5,3,11,45,942.5,119.5,3.2,21.5,1017.0,978.97,725.0
2016,5,3,12,0,946.0,119.0,3.2,22.0,1030.0,958.17,709.62
2016,5,3,12,15,946.5,119.5,3.2,22.0,1033.5,931.93,692.09
2016,5,3,12,30,947.0,120.0,3.2,22.0,1037.0,902.27,672.29
2016,5,3,12,45,945.5,119.5,3.2,22.5,1032.5,866.9,647.36
2016,5,3,13,0,944.0,119.0,3.2,23.0,1028.0,828.59,620.42
2016,5,3,13,15,941.5,118.5,3.2,23.0,1014.5,786.71,591.7
2016,5,3,13,30,939.0,118.0,3.2,23.0,1001.0,742.21,559.18
2016,5,3,13,45,934.0,117.0,3.2,23.5,979.0,693.25,521.72
2016,5,3,14,0,929.0,116.0,3.2,24.0,957.0,642.22,481.96
2016,5,3,14,15,922.5,114.5,3.15,24.0,927.5,588.15,439.73
2016,5,3,14,30,916.0,113.0,3.1,24.0,898.0,532.6,395.15
2016,5,3,14,45,906.5,111.5,3.1,24.0,861.5,474.53,347.47
2016,5,3,15,0,897.0,110.0,3.1,24.0,825.0,415.79,297.92
2016,5,3,15,15,885.5,107.5,3.1,23.5,782.0,355.31,246.53
2016,5,3,15,30,874.0,105.0,3.1,23.0,739.0,294.92,194.79
2016,5,3,15,45,859.5,101.5,3.1,23.0,690.5,233.63,143.63
2016,5,3,16,0,845.0,98.0,3.1,23.0,642.0,165.47,92.23
2016,5,3,16,15,824.5,95.0,3.0,22.5,589.0,105.8,59.68
2016,5,3,16,30,804.0,92.0,2.9,22.0,536.0,70.64,54.77
2016,5,3,16,45,776.5,87.5,2.8,22.0,480.0,68.5,53.2
2016,5,3,17,0,749.0,83.0,2.7,22.0,424.0,66.24,51.48
2016,5,3,17,15,710.5,78.0,2.4,21.0,367.0,63.36,49.41
2016,5,3,17,30,672.0,73.0,2.1,20.0,310.0,55.37,42.83
2016,5,3,17,45,613.0,66.5,1.8,19.5,253.0,51.27,39.42
2016,5,3,18,0,554.0,60.0,1.5,19.0,196.0,47.11,35.8
2016,5,3,18,15,465.5,50.0,1.45,18.0,144.0,39.85,29.3
2016,5,3,18,30,377.0,40.0,1.4,17.0,92.0,32.44,22.41
2016,5,3,18,45,232.0,26.0,1.35,16.5,53.0,21.18,11.03
2016,5,3,19,0,87.0,12.0,1.3,16.0,14.0,10.24,0.0
2016,5,3,19,15,43.5,6.0,1.3,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,45,38.0,6.5,1.9,11.5,8.0,0.0,0.0
2016,5,4,6,0,76.0,13.0,2.1,12.0,16.0,37.82,0.0
2016,5,4,6,15,211.5,29.0,2.4,13.0,55.0,141.17,102.5
2016,5,4,6,30,347.0,45.0,2.7,14.0,94.0,236.33,189.0
2016,5,4,6,45,439.0,55.5,3.05,15.0,146.5,315.96,258.78
2016,5,4,7,0,531.0,66.0,3.4,16.0,199.0,404.18,333.42
2016,5,4,7,15,589.5,73.5,3.4,16.5,256.0,476.05,392.47
2016,5,4,7,30,648.0,81.0,3.4,17.0,313.0,551.68,452.09
2016,5,4,7,45,690.0,86.5,3.45,18.0,371.0,616.39,500.19
2016,5,4,8,0,732.0,92.0,3.5,19.0,429.0,682.28,546.44
2016,5,4,8,15,761.0,96.5,3.55,19.5,485.0,733.87,581.32
2016,5,4,8,30,790.0,101.0,3.6,20.0,541.0,788.28,617.54
2016,5,4,8,45,812.0,104.5,3.7,21.0,594.5,834.33,646.05
2016,5,4,9,0,834.0,108.0,3.8,22.0,648.0,878.33,672.63
2016,5,4,9,15,850.0,111.0,3.8,22.5,696.5,913.97,693.78
2016,5,4,9,30,866.0,114.0,3.8,23.0,745.0,936.11,705.56
2016,5,4,9,45,878.0,116.5,3.85,23.5,788.5,960.95,719.55
2016,5,4,10,0,890.0,119.0,3.9,24.0,832.0,982.33,731.17
2016,5,4,10,15,899.0,121.0,3.9,24.0,868.5,996.68,739.29
2016,5,4,10,30,908.0,123.0,3.9,24.0,905.0,1007.19,745.02
2016,5,4,10,45,914.5,124.5,3.9,24.5,934.0,1010.87,744.91
2016,5,4,11,0,921.0,126.0,3.9,25.0,963.0,1010.54,742.35
2016,5,4,11,15,925.5,127.0,3.85,25.0,984.5,1003.79,736.87
2016,5,4,11,30,930.0,128.0,3.8,25.0,1006.0,993.03,728.94
2016,5,4,11,45,936.5,126.5,3.8,25.5,1019.5,977.9,717.18
2016,5,4,12,0,943.0,125.0,3.8,26.0,1033.0,958.87,703.02
2016,5,4,12,15,943.5,125.0,3.8,26.0,1037.5,932.17,685.25
2016,5,4,12,30,944.0,125.0,3.8,26.0,1042.0,902.09,665.28
2016,5,4,12,45,944.0,124.5,3.8,26.5,1037.5,867.98,641.3
2016,5,4,13,0,944.0,124.0,3.8,27.0,1033.0,830.83,615.29
2016,5,4,13,15,941.0,123.5,3.8,27.0,1020.0,788.59,586.3
2016,5,4,13,30,938.0,123.0,3.8,27.0,1007.0,743.77,553.79
2016,5,4,13,45,934.5,121.5,3.8,27.0,985.5,695.43,518.07
2016,5,4,14,0,931.0,120.0,3.8,27.0,964.0,644.9,479.83
2016,5,4,14,15,924.5,118.5,3.75,27.0,935.0,590.77,437.77
2016,5,4,14,30,918.0,117.0,3.7,27.0,906.0,535.15,393.4
2016,5,4,14,45,908.5,115.5,3.7,27.0,869.0,477.01,345.96
2016,5,4,15,0,899.0,114.0,3.7,27.0,832.0,418.19,296.69
2016,5,4,15,15,887.5,112.0,3.6,27.0,789.0,357.98,245.34
2016,5,4,15,30,876.0,110.0,3.5,27.0,746.0,297.84,193.95
2016,5,4,15,45,861.5,106.5,3.45,27.0,697.5,229.47,138.13
2016,5,4,16,0,847.0,103.0,3.4,27.0,649.0,168.35,93.02
2016,5,4,16,15,826.0,99.5,3.15,26.5,596.0,108.23,60.86
2016,5,4,16,30,805.0,96.0,2.9,26.0,543.0,73.39,56.15
2016,5,4,16,45,779.5,91.0,2.65,25.5,487.0,71.03,54.54
2016,5,4,17,0,754.0,86.0,2.4,25.0,431.0,68.52,52.75
2016,5,4,17,15,715.0,81.0,2.1,24.0,373.0,60.21,46.09
2016,5,4,17,30,676.0,76.0,1.8,23.0,315.0,57.57,44.18
2016,5,4,17,45,621.5,68.5,1.55,22.5,258.5,52.82,40.26
2016,5,4,18,0,567.0,61.0,1.3,22.0,202.0,47.95,36.07
2016,5,4,18,15,475.5,51.5,1.25,21.0,149.0,41.09,30.01
2016,5,4,18,30,384.0,42.0,1.2,20.0,96.0,34.15,23.58
2016,5,4,18,45,236.0,28.0,1.2,19.5,56.0,22.91,12.39
2016,5,4,19,0,88.0,14.0,1.2,19.0,16.0,11.95,0.0
2016,5,4,19,15,44.0,7.0,1.2,18.5,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,69.5,7.5,1.15,14.5,10.0,6.4,0.0
2016,5,5,6,0,139.0,15.0,1.1,15.0,20.0,77.48,0.0
2016,5,5,6,15,286.5,28.0,1.3,16.0,62.0,172.95,125.59
2016,5,5,6,30,434.0,41.0,1.5,17.0,104.0,272.33,214.45
2016,5,5,6,45,518.5,49.5,1.7,18.0,157.5,349.97,281.29
2016,5,5,7,0,603.0,58.0,1.9,19.0,211.0,435.34,351.65
2016,5,5,7,15,656.0,64.5,1.85,19.5,268.5,505.74,407.36
2016,5,5,7,30,709.0,71.0,1.8,20.0,326.0,576.37,460.68
2016,5,5,7,45,743.0,76.0,1.8,20.5,383.5,637.48,504.47
2016,5,5,8,0,777.0,81.0,1.8,21.0,441.0,698.88,545.65
2016,5,5,8,15,802.5,85.0,1.8,22.0,496.5,752.26,578.76
2016,5,5,8,30,828.0,89.0,1.8,23.0,552.0,804.47,610.08
2016,5,5,8,45,843.0,93.5,1.8,24.0,604.0,846.74,633.8
2016,5,5,9,0,858.0,98.0,1.8,25.0,656.0,877.39,649.35
2016,5,5,9,15,872.0,101.0,1.75,25.0,703.5,911.32,668.95
2016,5,5,9,30,886.0,104.0,1.7,25.0,751.0,942.23,686.34
2016,5,5,9,45,892.5,107.5,1.7,25.5,792.0,963.38,696.64
2016,5,5,10,0,899.0,111.0,1.7,26.0,833.0,980.85,704.72
2016,5,5,10,15,906.5,113.0,1.7,26.0,868.0,993.93,711.51
2016,5,5,10,30,914.0,115.0,1.7,26.0,903.0,1003.14,716.04
2016,5,5,10,45,917.0,117.5,1.7,26.5,930.0,1004.57,714.46
2016,5,5,11,0,920.0,120.0,1.7,27.0,957.0,1001.98,710.6
2016,5,5,11,15,923.0,121.0,1.7,27.0,977.0,993.93,704.94
2016,5,5,11,30,926.0,122.0,1.7,27.0,997.0,981.94,697.0
2016,5,5,11,45,693.0,275.0,1.75,27.5,934.5,911.66,650.07
2016,5,5,12,0,460.0,428.0,1.8,28.0,872.0,818.47,583.21
2016,5,5,12,15,696.5,274.5,1.85,28.0,950.0,867.94,622.45
2016,5,5,12,30,933.0,121.0,1.9,28.0,1028.0,887.72,637.34
2016,5,5,12,45,930.5,121.0,2.0,28.0,1022.0,852.5,615.37
2016,5,5,13,0,928.0,121.0,2.1,28.0,1016.0,814.46,591.77
2016,5,5,13,15,715.0,260.0,2.15,28.0,944.5,745.05,541.47
2016,5,5,13,30,502.0,399.0,2.2,28.0,873.0,674.29,489.43
2016,5,5,13,45,471.5,390.5,2.25,28.5,827.5,616.89,448.89
2016,5,5,14,0,441.0,382.0,2.3,29.0,782.0,561.45,408.95
2016,5,5,14,15,432.5,370.0,2.3,28.5,752.5,517.47,377.8
2016,5,5,14,30,424.0,358.0,2.3,28.0,723.0,473.79,345.98
2016,5,5,14,45,359.0,365.5,2.35,28.0,666.0,424.33,309.17
2016,5,5,15,0,294.0,373.0,2.4,28.0,609.0,377.71,274.59
2016,5,5,15,15,442.5,300.5,2.4,28.0,633.5,344.99,245.08
2016,5,5,15,30,591.0,228.0,2.4,28.0,658.0,299.78,203.6
2016,5,5,15,45,619.0,198.5,2.4,28.0,622.5,242.73,157.01
2016,5,5,16,0,647.0,169.0,2.4,28.0,587.0,182.47,111.35
2016,5,5,16,15,524.5,188.5,2.3,27.5,509.5,143.53,95.5
2016,5,5,16,30,402.0,208.0,2.2,27.0,432.0,131.88,104.06
2016,5,5,16,45,275.5,201.5,2.15,27.0,347.5,134.78,106.85
2016,5,5,17,0,149.0,195.0,2.1,27.0,263.0,135.49,107.83
2016,5,5,17,15,141.0,170.0,1.85,26.0,228.0,120.21,95.94
2016,5,5,17,30,133.0,145.0,1.6,25.0,193.0,104.39,83.34
2016,5,5,17,45,122.0,120.5,1.35,24.5,158.5,88.3,70.05
2016,5,5,18,0,111.0,96.0,1.1,24.0,124.0,71.71,56.01
2016,5,5,18,15,89.5,73.0,1.1,23.0,91.5,55.51,42.05
2016,5,5,18,30,68.0,50.0,1.1,22.0,59.0,38.9,27.41
2016,5,5,18,45,34.0,30.0,1.1,21.5,34.5,23.87,13.19
2016,5,5,19,0,0.0,10.0,1.1,21.0,10.0,8.54,0.0
2016,5,5,19,15,0.0,5.0,1.1,20.5,5.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,59.0,7.5,1.05,14.5,10.0,6.4,0.0
2016,5,6,6,0,118.0,15.0,1.1,15.0,20.0,68.16,0.0
2016,5,6,6,15,256.5,29.5,1.3,15.5,61.0,161.79,118.6
2016,5,6,6,30,395.0,44.0,1.5,16.0,102.0,256.8,203.31
2016,5,6,6,45,476.0,54.0,1.7,16.5,154.5,332.34,268.99
2016,5,6,7,0,557.0,64.0,1.9,17.0,207.0,415.29,338.42
2016,5,6,7,15,612.5,71.5,1.95,17.5,263.5,486.23,395.43
2016,5,6,7,30,668.0,79.0,2.0,18.0,320.0,560.65,452.7
2016,5,6,7,45,705.5,84.5,2.05,19.0,377.5,622.78,497.52
2016,5,6,8,0,743.0,90.0,2.1,20.0,435.0,682.35,537.77
2016,5,6,8,15,770.5,94.0,2.3,20.5,490.5,736.06,574.23
2016,5,6,8,30,798.0,98.0,2.5,21.0,546.0,788.78,609.34
2016,5,6,8,45,820.5,101.0,2.7,22.0,599.0,834.74,637.95
2016,5,6,9,0,843.0,104.0,2.9,23.0,652.0,878.67,664.72
2016,5,6,9,15,858.0,106.5,2.85,23.5,700.5,903.12,677.45
2016,5,6,9,30,873.0,109.0,2.8,24.0,749.0,934.01,694.55
2016,5,6,9,45,886.0,110.5,2.75,24.5,792.0,958.8,707.37
2016,5,6,10,0,899.0,112.0,2.7,25.0,835.0,980.18,717.91
2016,5,6,10,15,907.5,114.0,2.65,25.0,871.0,994.15,725.07
2016,5,6,10,30,916.0,116.0,2.6,25.0,907.0,1004.27,729.88
2016,5,6,10,45,923.0,116.5,2.55,25.5,936.0,1007.5,728.97
2016,5,6,11,0,930.0,117.0,2.5,26.0,965.0,1006.74,725.7
2016,5,6,11,15,934.0,118.0,2.45,26.0,985.5,999.59,719.95
2016,5,6,11,30,938.0,119.0,2.4,26.0,1006.0,988.42,711.83
2016,5,6,11,45,946.5,115.0,2.35,26.5,1020.5,972.84,699.66
2016,5,6,12,0,955.0,111.0,2.3,27.0,1035.0,953.34,685.19
2016,5,6,12,15,955.5,111.0,2.25,27.0,1038.5,926.64,667.57
2016,5,6,12,30,956.0,111.0,2.2,27.0,1042.0,896.51,647.83
2016,5,6,12,45,955.5,110.5,2.15,27.5,1037.5,861.91,623.94
2016,5,6,13,0,955.0,110.0,2.1,28.0,1033.0,824.27,598.12
2016,5,6,13,15,952.5,109.5,2.1,28.0,1019.5,782.25,570.53
2016,5,6,13,30,950.0,109.0,2.1,28.0,1006.0,737.58,539.15
2016,5,6,13,45,944.5,109.0,2.1,28.0,984.0,688.9,504.21
2016,5,6,14,0,939.0,109.0,2.1,28.0,962.0,638.16,466.85
2016,5,6,14,15,932.5,107.5,2.15,28.0,933.0,583.89,426.09
2016,5,6,14,30,926.0,106.0,2.2,28.0,904.0,528.13,382.84
2016,5,6,14,45,914.5,106.0,2.25,28.0,866.5,470.12,336.49
2016,5,6,15,0,903.0,106.0,2.3,28.0,829.0,411.63,288.35
2016,5,6,15,15,891.5,104.0,2.4,27.5,786.0,351.48,238.45
2016,5,6,15,30,880.0,102.0,2.5,27.0,743.0,291.4,188.1
2016,5,6,15,45,862.0,100.5,2.65,27.0,694.5,230.82,138.77
2016,5,6,16,0,844.0,99.0,2.8,27.0,646.0,163.63,89.5
2016,5,6,16,15,824.0,95.5,2.75,26.5,593.0,104.0,58.05
2016,5,6,16,30,804.0,92.0,2.7,26.0,540.0,70.49,53.71
2016,5,6,16,45,775.5,88.5,2.65,26.0,484.5,69.06,52.76
2016,5,6,17,0,747.0,85.0,2.6,26.0,429.0,67.57,51.72
2016,5,6,17,15,709.5,79.5,2.35,25.0,372.0,59.0,44.86
2016,5,6,17,30,672.0,74.0,2.1,24.0,315.0,55.96,42.61
2016,5,6,17,45,619.0,67.0,1.9,23.5,259.0,51.56,38.99
2016,5,6,18,0,566.0,60.0,1.7,23.0,203.0,47.04,35.13
2016,5,6,18,15,482.0,50.5,1.65,22.0,151.0,40.19,29.12
2016,5,6,18,30,398.0,41.0,1.6,21.0,99.0,33.22,22.74
2016,5,6,18,45,265.5,27.5,1.55,20.0,59.0,22.43,12.3
2016,5,6,19,0,133.0,14.0,1.5,19.0,19.0,11.95,0.0
2016,5,6,19,15,66.5,7.0,1.55,18.5,9.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,31.5,7.5,2.65,14.5,9.0,15.69,0.0
2016,5,7,6,0,63.0,15.0,2.9,15.0,18.0,43.17,0.0
2016,5,7,6,15,165.5,34.0,2.9,15.5,55.5,127.51,93.8
2016,5,7,6,30,268.0,53.0,2.9,16.0,93.0,205.26,163.28
2016,5,7,6,45,352.0,66.5,2.95,16.5,143.0,277.64,226.33
2016,5,7,7,0,436.0,80.0,3.0,17.0,193.0,358.44,294.59
2016,5,7,7,15,366.5,106.5,3.2,17.5,217.0,366.79,301.61
2016,5,7,7,30,297.0,133.0,3.4,18.0,241.0,352.7,289.55
2016,5,7,7,45,317.0,154.5,3.6,19.0,287.5,402.29,327.92
2016,5,7,8,0,337.0,176.0,3.8,20.0,334.0,452.36,365.28
2016,5,7,8,15,521.0,149.5,4.1,20.5,427.0,595.72,476.95
2016,5,7,8,30,705.0,123.0,4.4,21.0,520.0,743.43,586.32
2016,5,7,8,45,725.5,128.5,4.7,22.0,570.5,787.65,614.9
2016,5,7,9,0,746.0,134.0,5.0,23.0,621.0,830.04,642.38
2016,5,7,9,15,763.0,137.5,5.0,23.0,667.5,859.5,661.3
2016,5,7,9,30,780.0,141.0,5.0,23.0,714.0,891.74,682.18
2016,5,7,9,45,788.5,146.5,5.05,23.5,754.0,915.21,695.8
2016,5,7,10,0,797.0,152.0,5.1,24.0,794.0,935.32,707.12
2016,5,7,10,15,806.5,154.5,5.05,24.5,828.5,949.82,713.95
2016,5,7,10,30,816.0,157.0,5.0,25.0,863.0,960.73,718.41
2016,5,7,10,45,820.5,160.5,5.0,25.5,890.0,964.15,718.26
2016,5,7,11,0,825.0,164.0,5.0,26.0,917.0,963.78,715.73
2016,5,7,11,15,829.5,165.5,5.0,26.0,937.0,957.66,710.92
2016,5,7,11,30,834.0,167.0,5.0,26.0,957.0,947.76,703.72
2016,5,7,11,45,863.0,149.5,5.0,26.5,976.0,925.78,687.08
2016,5,7,12,0,892.0,132.0,5.0,27.0,995.0,914.26,677.73
2016,5,7,12,15,705.5,273.0,4.95,27.0,957.5,870.89,645.58
2016,5,7,12,30,519.0,414.0,4.9,27.0,920.0,809.82,597.73
2016,5,7,12,45,318.5,453.5,4.9,27.5,763.5,653.75,484.36
2016,5,7,13,0,118.0,493.0,4.9,28.0,607.0,511.04,378.27
2016,5,7,13,15,75.0,440.5,4.85,28.0,512.5,422.5,314.13
2016,5,7,13,30,32.0,388.0,4.8,28.0,418.0,342.99,255.45
2016,5,7,13,45,30.5,376.0,4.8,28.0,404.5,326.97,243.88
2016,5,7,14,0,29.0,364.0,4.8,28.0,391.0,311.29,232.39
2016,5,7,14,15,242.5,356.5,4.8,28.0,566.5,407.67,304.57
2016,5,7,14,30,456.0,349.0,4.8,28.0,742.0,480.69,355.53
2016,5,7,14,45,347.0,368.0,4.8,28.0,660.0,419.45,309.01
2016,5,7,15,0,238.0,387.0,4.8,28.0,578.0,371.5,273.53
2016,5,7,15,15,168.5,364.0,4.75,27.5,496.0,314.42,232.01
2016,5,7,15,30,99.0,341.0,4.7,27.0,414.0,273.46,203.3
2016,5,7,15,45,225.5,305.5,4.7,27.0,456.5,254.1,183.42
2016,5,7,16,0,352.0,270.0,4.7,27.0,499.0,218.39,151.9
2016,5,7,16,15,514.5,199.5,4.65,26.5,503.5,148.64,100.68
2016,5,7,16,30,677.0,129.0,4.6,26.0,508.0,86.02,66.68
2016,5,7,16,45,657.5,119.0,4.55,26.0,456.0,81.68,63.34
2016,5,7,17,0,638.0,109.0,4.5,26.0,404.0,76.94,59.61
2016,5,7,17,15,598.0,101.5,4.4,25.5,349.5,73.4,56.97
2016,5,7,17,30,558.0,94.0,4.3,25.0,295.0,69.69,54.12
2016,5,7,17,45,516.0,82.5,4.25,24.5,243.0,62.62,48.29
2016,5,7,18,0,474.0,71.0,4.2,24.0,191.0,55.18,41.95
2016,5,7,18,15,392.0,59.0,4.0,23.5,141.5,46.72,34.5
2016,5,7,18,30,310.0,47.0,3.8,23.0,92.0,36.08,24.94
2016,5,7,18,45,155.0,32.5,3.65,22.5,55.0,24.98,14.28
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,14.48,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,7.68,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.5,3.1,17.0,0.5,0.43,0.0
2016,5,8,6,0,0.0,1.0,3.1,17.0,1.0,0.82,0.0
2016,5,8,6,15,0.0,5.0,3.4,17.5,5.0,4.1,0.0
2016,5,8,6,30,0.0,9.0,3.7,18.0,9.0,7.39,0.49
2016,5,8,6,45,0.0,14.0,4.05,18.5,14.0,11.51,4.05
2016,5,8,7,0,0.0,19.0,4.4,19.0,19.0,15.64,7.57
2016,5,8,7,15,0.0,24.5,4.65,19.5,24.5,20.19,11.4
2016,5,8,7,30,0.0,30.0,4.9,20.0,30.0,24.75,15.17
2016,5,8,7,45,0.0,40.5,5.15,20.5,40.5,33.48,22.34
2016,5,8,8,0,0.0,51.0,5.4,21.0,51.0,42.22,29.43
2016,5,8,8,15,0.0,50.0,5.3,21.0,50.0,41.42,28.64
2016,5,8,8,30,0.0,49.0,5.2,21.0,49.0,40.61,27.86
2016,5,8,8,45,0.0,86.5,5.15,21.5,86.5,71.95,53.24
2016,5,8,9,0,0.0,124.0,5.1,22.0,124.0,104.58,79.25
2016,5,8,9,15,0.0,108.5,5.0,22.0,108.5,90.89,68.0
2016,5,8,9,30,0.0,93.0,4.9,22.0,93.0,77.55,57.11
2016,5,8,9,45,0.0,96.0,4.8,22.0,96.0,80.2,59.1
2016,5,8,10,0,0.0,99.0,4.7,22.0,99.0,82.86,61.09
2016,5,8,10,15,3.0,137.0,4.6,22.0,139.5,118.53,89.46
2016,5,8,10,30,6.0,175.0,4.5,22.0,180.0,154.48,117.71
2016,5,8,10,45,6.5,177.0,4.45,22.5,183.0,156.56,118.91
2016,5,8,11,0,7.0,179.0,4.4,23.0,186.0,158.6,120.13
2016,5,8,11,15,3.5,143.0,4.35,23.0,146.5,124.09,92.91
2016,5,8,11,30,0.0,107.0,4.3,23.0,107.0,90.06,65.99
2016,5,8,11,45,4.5,150.0,4.25,23.0,154.5,130.74,98.08
2016,5,8,12,0,9.0,193.0,4.2,23.0,202.0,171.19,129.59
2016,5,8,12,15,7.5,178.0,4.05,23.0,185.5,156.6,118.11
2016,5,8,12,30,6.0,163.0,3.9,23.0,169.0,142.15,106.82
2016,5,8,12,45,26.0,299.0,3.8,23.5,324.5,277.21,210.59
2016,5,8,13,0,46.0,435.0,3.7,24.0,480.0,403.42,303.81
2016,5,8,13,15,65.5,450.0,3.6,23.5,513.0,423.07,318.64
2016,5,8,13,30,85.0,465.0,3.5,23.0,546.0,440.16,331.84
2016,5,8,13,45,61.5,426.0,3.45,23.0,484.0,385.43,291.19
2016,5,8,14,0,38.0,387.0,3.4,23.0,422.0,333.97,252.91
2016,5,8,14,15,30.5,353.0,3.6,23.0,380.5,298.06,226.33
2016,5,8,14,30,23.0,319.0,3.8,23.0,339.0,268.26,204.1
2016,5,8,14,45,14.5,251.5,4.0,23.0,264.0,209.85,159.71
2016,5,8,15,0,6.0,184.0,4.2,23.0,189.0,152.55,115.6
2016,5,8,15,15,25.5,246.5,4.7,22.5,266.0,198.73,151.81
2016,5,8,15,30,45.0,309.0,5.2,22.0,343.0,240.19,183.96
2016,5,8,15,45,24.0,238.5,5.7,22.0,256.5,183.68,140.8
2016,5,8,16,0,3.0,168.0,6.2,22.0,170.0,135.15,103.63
2016,5,8,16,15,127.0,204.5,6.15,21.5,276.0,149.28,112.67
2016,5,8,16,30,251.0,241.0,6.1,21.0,382.0,155.21,126.61
2016,5,8,16,45,143.0,209.5,6.05,21.0,288.5,144.47,118.0
2016,5,8,17,0,35.0,178.0,6.0,21.0,195.0,129.96,106.14
2016,5,8,17,15,29.5,156.0,5.55,20.5,169.0,115.22,94.11
2016,5,8,17,30,24.0,134.0,5.1,20.0,143.0,103.7,84.67
2016,5,8,17,45,16.0,111.0,4.7,20.0,117.0,86.54,69.96
2016,5,8,18,0,8.0,88.0,4.3,20.0,91.0,69.23,54.89
2016,5,8,18,15,4.0,66.0,3.95,19.5,67.5,52.5,40.14
2016,5,8,18,30,0.0,44.0,3.6,19.0,44.0,35.59,25.01
2016,5,8,18,45,0.0,25.5,3.3,19.0,25.5,21.03,11.46
2016,5,8,19,0,0.0,7.0,3.0,19.0,7.0,5.75,0.0
2016,5,8,19,15,0.0,3.5,3.0,18.5,3.5,2.99,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.35,18.5,9.5,8.11,0.0
2016,5,9,6,0,0.0,19.0,4.4,19.0,19.0,16.9,0.0
2016,5,9,6,15,103.5,40.0,4.6,19.0,56.5,100.49,72.96
2016,5,9,6,30,207.0,61.0,4.8,19.0,94.0,176.49,139.02
2016,5,9,6,45,258.5,83.0,5.0,19.5,140.0,237.59,192.11
2016,5,9,7,0,310.0,105.0,5.2,20.0,186.0,303.29,247.82
2016,5,9,7,15,234.5,126.5,5.5,20.5,196.5,294.36,240.52
2016,5,9,7,30,159.0,148.0,5.8,21.0,207.0,264.5,215.1
2016,5,9,7,45,86.0,156.0,6.1,21.5,188.5,212.24,170.79
2016,5,9,8,0,13.0,164.0,6.4,22.0,170.0,155.36,122.05
2016,5,9,8,15,292.5,162.0,6.45,22.5,327.0,410.48,332.0
2016,5,9,8,30,572.0,160.0,6.5,23.0,484.0,671.63,535.13
2016,5,9,8,45,424.0,225.5,6.6,23.5,478.5,624.64,493.01
2016,5,9,9,0,276.0,291.0,6.7,24.0,473.0,557.39,436.52
2016,5,9,9,15,294.5,311.0,6.65,24.5,517.5,598.78,465.82
2016,5,9,9,30,313.0,331.0,6.6,25.0,562.0,639.35,493.77
2016,5,9,9,45,523.0,263.5,6.55,25.5,675.0,784.98,602.93
2016,5,9,10,0,733.0,196.0,6.5,26.0,788.0,924.38,702.27
2016,5,9,10,15,579.5,278.5,6.35,26.5,759.5,857.41,648.49
2016,5,9,10,30,426.0,361.0,6.2,27.0,731.0,789.35,593.39
2016,5,9,10,45,613.5,275.0,6.05,27.5,826.5,883.19,661.83
2016,5,9,11,0,801.0,189.0,5.9,28.0,922.0,961.44,714.53
2016,5,9,11,15,806.5,190.0,5.75,28.0,942.0,955.67,708.64
2016,5,9,11,30,812.0,191.0,5.6,28.0,962.0,946.16,700.78
2016,5,9,11,45,845.5,170.5,5.45,28.5,982.0,938.74,693.07
2016,5,9,12,0,879.0,150.0,5.3,29.0,1002.0,914.52,674.14
2016,5,9,12,15,880.0,150.0,5.2,29.0,1006.0,889.48,656.55
2016,5,9,12,30,881.0,150.0,5.1,29.0,1010.0,861.35,636.94
2016,5,9,12,45,885.5,146.0,5.0,29.5,1007.0,829.98,613.9
2016,5,9,13,0,890.0,142.0,4.9,30.0,1004.0,795.65,588.94
2016,5,9,13,15,887.5,141.0,4.8,30.0,991.0,755.63,559.77
2016,5,9,13,30,885.0,140.0,4.7,30.0,978.0,713.22,528.34
2016,5,9,13,45,884.0,136.5,4.65,30.0,958.0,667.61,494.28
2016,5,9,14,0,883.0,133.0,4.6,30.0,938.0,619.75,457.8
2016,5,9,14,15,876.0,131.0,4.55,30.0,909.5,567.74,417.35
2016,5,9,14,30,869.0,129.0,4.5,30.0,881.0,514.42,374.85
2016,5,9,14,45,861.5,126.0,4.45,30.0,845.5,459.1,329.75
2016,5,9,15,0,854.0,123.0,4.4,30.0,810.0,402.99,282.9
2016,5,9,15,15,842.0,120.5,4.3,30.0,768.0,345.31,234.13
2016,5,9,15,30,830.0,118.0,4.2,30.0,726.0,281.84,181.1
2016,5,9,15,45,814.0,115.0,4.15,30.0,679.0,222.94,133.41
2016,5,9,16,0,798.0,112.0,4.1,30.0,632.0,165.38,91.92
2016,5,9,16,15,777.5,108.0,3.95,29.5,580.5,108.46,62.55
2016,5,9,16,30,757.0,104.0,3.8,29.0,529.0,77.94,59.17
2016,5,9,16,45,729.5,99.0,3.7,29.0,475.0,69.24,52.22
2016,5,9,17,0,702.0,94.0,3.6,29.0,421.0,67.25,50.78
2016,5,9,17,15,664.0,88.0,3.4,28.0,365.5,64.3,48.72
2016,5,9,17,30,626.0,82.0,3.2,27.0,310.0,61.21,46.49
2016,5,9,17,45,572.5,74.5,3.0,26.5,255.0,56.73,42.87
2016,5,9,18,0,519.0,67.0,2.8,26.0,200.0,52.12,39.0
2016,5,9,18,15,436.0,56.5,2.85,25.0,149.5,44.73,32.62
2016,5,9,18,30,353.0,46.0,2.9,24.0,99.0,37.16,25.8
2016,5,9,18,45,227.5,31.0,2.95,23.5,59.5,24.04,13.69
2016,5,9,19,0,102.0,16.0,3.0,23.0,20.0,12.46,0.0
2016,5,9,19,15,51.0,8.0,3.15,22.5,10.0,6.83,0.0
2016,5,9,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.5,8.5,2.25,20.5,9.0,11.78,0.0
2016,5,10,6,0,31.0,17.0,2.4,21.0,18.0,30.26,0.74
2016,5,10,6,15,107.5,40.5,2.55,21.5,55.5,102.16,73.74
2016,5,10,6,30,184.0,64.0,2.7,22.0,93.0,169.36,131.44
2016,5,10,6,45,274.5,79.5,2.9,22.5,142.5,250.98,199.83
2016,5,10,7,0,365.0,95.0,3.1,23.0,192.0,333.27,267.6
2016,5,10,7,15,421.0,107.5,3.15,23.5,244.5,399.22,320.42
2016,5,10,7,30,477.0,120.0,3.2,24.0,297.0,469.36,374.7
2016,5,10,7,45,537.5,123.5,3.3,24.5,353.0,536.09,425.03
2016,5,10,8,0,598.0,127.0,3.4,25.0,409.0,614.2,482.08
2016,5,10,8,15,628.5,133.5,3.35,25.5,462.0,667.64,518.79
2016,5,10,8,30,659.0,140.0,3.3,26.0,515.0,720.67,554.09
2016,5,10,8,45,689.5,142.0,3.3,26.5,566.5,768.02,584.22
2016,5,10,9,0,720.0,144.0,3.3,27.0,618.0,814.12,612.95
2016,5,10,9,15,737.0,148.0,3.3,27.0,663.5,848.73,634.62
2016,5,10,9,30,754.0,152.0,3.3,27.0,709.0,880.83,654.52
2016,5,10,9,45,768.5,154.5,3.35,27.5,750.0,900.04,664.71
2016,5,10,10,0,783.0,157.0,3.4,28.0,791.0,922.35,677.07
2016,5,10,10,15,792.5,159.5,3.45,28.0,825.0,936.61,685.46
2016,5,10,10,30,802.0,162.0,3.5,28.0,859.0,947.34,691.69
2016,5,10,10,45,806.5,165.5,3.55,28.5,885.5,950.66,691.82
2016,5,10,11,0,811.0,169.0,3.6,29.0,912.0,950.24,689.67
2016,5,10,11,15,815.5,170.5,3.65,29.0,931.5,944.16,685.35
2016,5,10,11,30,820.0,172.0,3.7,29.0,951.0,934.35,678.74
2016,5,10,11,45,818.0,175.5,3.8,29.5,961.5,916.83,666.1
2016,5,10,12,0,816.0,179.0,3.9,30.0,972.0,895.87,651.31
2016,5,10,12,15,816.5,179.5,3.95,30.0,975.5,871.2,635.15
2016,5,10,12,30,817.0,180.0,4.0,30.0,979.0,843.49,616.96
2016,5,10,12,45,810.0,183.5,4.05,30.0,972.5,809.53,594.12
2016,5,10,13,0,803.0,187.0,4.1,30.0,966.0,773.33,568.77
2016,5,10,13,15,799.5,186.0,4.1,30.0,953.0,734.02,540.79
2016,5,10,13,30,796.0,185.0,4.1,30.0,940.0,692.68,510.88
2016,5,10,13,45,783.0,188.0,4.15,30.0,917.5,646.61,477.03
2016,5,10,14,0,770.0,191.0,4.2,30.0,895.0,599.64,441.77
2016,5,10,14,15,762.0,189.0,4.2,30.0,867.0,550.92,404.32
2016,5,10,14,30,754.0,187.0,4.2,30.0,839.0,501.37,365.27
2016,5,10,14,45,731.0,190.5,4.2,30.0,801.5,445.63,320.88
2016,5,10,15,0,708.0,194.0,4.2,30.0,764.0,393.29,278.12
2016,5,10,15,15,673.0,203.0,4.15,30.0,722.0,342.77,236.51
2016,5,10,15,30,638.0,212.0,4.1,30.0,680.0,295.49,197.85
2016,5,10,15,45,625.0,199.5,4.05,30.0,633.0,240.82,154.54
2016,5,10,16,0,612.0,187.0,4.0,30.0,586.0,187.55,116.24
2016,5,10,16,15,586.5,179.5,3.85,29.5,537.0,138.66,90.42
2016,5,10,16,30,561.0,172.0,3.7,29.0,488.0,112.36,87.41
2016,5,10,16,45,517.0,166.0,3.6,29.0,434.5,110.23,86.02
2016,5,10,17,0,473.0,160.0,3.5,29.0,381.0,107.99,84.5
2016,5,10,17,15,431.5,147.5,3.35,28.5,329.0,101.43,79.55
2016,5,10,17,30,390.0,135.0,3.2,28.0,277.0,94.53,74.21
2016,5,10,17,45,331.0,119.5,3.1,27.5,225.5,87.17,68.34
2016,5,10,18,0,272.0,104.0,3.0,27.0,174.0,76.37,59.33
2016,5,10,18,15,207.5,82.0,3.05,26.5,128.0,61.04,46.18
2016,5,10,18,30,143.0,60.0,3.1,26.0,82.0,45.33,32.41
2016,5,10,18,45,71.5,36.5,3.2,25.5,47.5,28.69,17.36
2016,5,10,19,0,0.0,13.0,3.3,25.0,13.0,10.72,0.0
2016,5,10,19,15,0.0,6.5,3.4,24.5,6.5,5.55,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,0.0,9.5,2.05,18.5,9.5,8.11,0.0
2016,5,11,6,0,0.0,19.0,2.3,19.0,19.0,16.5,0.0
2016,5,11,6,15,111.5,38.5,2.55,19.5,56.5,100.02,72.92
2016,5,11,6,30,223.0,58.0,2.8,20.0,94.0,188.2,147.66
2016,5,11,6,45,288.5,76.5,3.05,20.5,141.5,254.13,204.05
2016,5,11,7,0,354.0,95.0,3.3,21.0,189.0,326.34,264.24
2016,5,11,7,15,408.5,108.5,3.55,21.5,242.0,391.87,317.46
2016,5,11,7,30,463.0,122.0,3.8,22.0,295.0,461.45,372.24
2016,5,11,7,45,495.5,136.0,4.1,22.5,347.5,519.55,416.48
2016,5,11,8,0,528.0,150.0,4.4,23.0,400.0,578.67,460.42
2016,5,11,8,15,560.0,159.0,4.45,23.5,453.0,632.5,498.95
2016,5,11,8,30,592.0,168.0,4.5,24.0,506.0,693.66,541.75
2016,5,11,8,45,604.5,181.0,4.6,25.0,553.5,735.35,568.42
2016,5,11,9,0,617.0,194.0,4.7,26.0,601.0,775.01,593.19
2016,5,11,9,15,636.0,201.0,4.7,26.5,646.5,812.33,616.79
2016,5,11,9,30,655.0,208.0,4.7,27.0,692.0,847.41,638.49
2016,5,11,9,45,657.0,220.5,4.7,27.5,729.5,869.6,650.71
2016,5,11,10,0,659.0,233.0,4.7,28.0,767.0,888.54,660.7
2016,5,11,10,15,670.5,237.5,4.6,28.0,801.5,905.45,670.31
2016,5,11,10,30,682.0,242.0,4.5,28.0,836.0,919.12,677.98
2016,5,11,10,45,685.0,249.0,4.45,28.5,861.5,923.74,678.36
2016,5,11,11,0,688.0,256.0,4.4,29.0,887.0,924.85,676.54
2016,5,11,11,15,694.0,258.5,4.3,29.0,907.0,921.09,672.83
2016,5,11,11,30,700.0,261.0,4.2,29.0,927.0,913.82,666.88
2016,5,11,11,45,560.0,345.5,4.1,29.5,882.5,845.44,615.17
2016,5,11,12,0,420.0,430.0,4.0,30.0,838.0,776.53,563.34
2016,5,11,12,15,239.5,445.0,3.9,30.0,678.0,611.08,446.36
2016,5,11,12,30,59.0,460.0,3.8,30.0,518.0,447.2,327.18
2016,5,11,12,45,59.5,458.5,3.7,30.0,516.5,439.4,322.03
2016,5,11,13,0,60.0,457.0,3.6,30.0,515.0,431.25,316.1
2016,5,11,13,15,106.0,472.0,3.5,30.0,573.5,468.67,343.41
2016,5,11,13,30,152.0,487.0,3.4,30.0,632.0,501.26,366.59
2016,5,11,13,45,123.0,468.5,3.3,30.5,584.5,454.54,332.08
2016,5,11,14,0,94.0,450.0,3.2,31.0,537.0,413.17,301.7
2016,5,11,14,15,110.0,440.0,3.1,30.5,538.5,403.54,295.37
2016,5,11,14,30,126.0,430.0,3.0,30.0,540.0,387.2,283.81
2016,5,11,14,45,217.0,401.5,2.95,30.0,581.0,391.32,285.4
2016,5,11,15,0,308.0,373.0,2.9,30.0,622.0,378.89,273.43
2016,5,11,15,15,372.0,329.5,2.9,30.0,614.5,344.32,244.58
2016,5,11,15,30,436.0,286.0,2.9,30.0,607.0,296.29,204.74
2016,5,11,15,45,294.5,294.5,2.9,30.0,505.5,249.97,174.39
2016,5,11,16,0,153.0,303.0,2.9,30.0,404.0,221.84,159.94
2016,5,11,16,15,366.0,235.0,2.85,29.5,449.0,168.86,118.47
2016,5,11,16,30,579.0,167.0,2.8,29.0,494.0,109.59,85.03
2016,5,11,16,45,544.5,158.5,2.8,29.0,441.5,105.95,82.44
2016,5,11,17,0,510.0,150.0,2.8,29.0,389.0,102.08,79.58
2016,5,11,17,15,468.0,138.5,2.65,28.5,336.0,95.94,74.95
2016,5,11,17,30,426.0,127.0,2.5,28.0,283.0,89.5,69.97
2016,5,11,17,45,371.0,112.0,2.35,27.5,231.5,80.24,62.48
2016,5,11,18,0,316.0,97.0,2.2,27.0,180.0,70.62,54.46
2016,5,11,18,15,247.0,78.0,2.25,26.0,133.0,58.68,44.3
2016,5,11,18,30,178.0,59.0,2.3,25.0,86.0,44.85,32.19
2016,5,11,18,45,105.5,36.5,2.35,24.5,50.5,28.3,17.25
2016,5,11,19,0,33.0,14.0,2.4,24.0,15.0,11.26,0.0
2016,5,11,19,15,16.5,7.0,2.65,24.0,7.5,5.97,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,5.5,1.1,19.5,5.5,4.69,0.0
2016,5,12,6,0,0.0,11.0,1.2,20.0,11.0,9.05,0.0
2016,5,12,6,15,0.0,30.0,1.4,20.5,30.0,25.5,14.72
2016,5,12,6,30,0.0,49.0,1.6,21.0,49.0,43.22,29.98
2016,5,12,6,45,4.0,71.0,1.8,21.5,72.0,65.75,49.01
2016,5,12,7,0,8.0,93.0,2.0,22.0,95.0,88.29,67.78
2016,5,12,7,15,17.0,115.0,2.0,22.0,121.0,114.02,89.06
2016,5,12,7,30,26.0,137.0,2.0,22.0,147.0,150.27,118.5
2016,5,12,7,45,13.0,110.0,2.05,22.5,115.0,103.39,79.69
2016,5,12,8,0,0.0,83.0,2.1,23.0,83.0,68.93,50.96
2016,5,12,8,15,34.0,163.0,2.05,23.5,182.5,179.34,140.14
2016,5,12,8,30,68.0,243.0,2.0,24.0,282.0,290.93,226.41
2016,5,12,8,45,35.0,204.5,2.0,24.5,225.0,221.43,170.72
2016,5,12,9,0,2.0,166.0,2.0,25.0,168.0,144.01,108.91
2016,5,12,9,15,1.0,92.5,1.95,25.5,93.5,77.97,56.68
2016,5,12,9,30,0.0,19.0,1.9,26.0,19.0,15.77,7.0
2016,5,12,9,45,217.0,172.0,1.85,26.5,348.5,401.23,309.06
2016,5,12,10,0,434.0,325.0,1.8,27.0,678.0,761.65,559.42
2016,5,12,10,15,564.5,277.0,1.7,27.0,756.0,837.53,607.64
2016,5,12,10,30,695.0,229.0,1.6,27.0,834.0,917.34,659.2
2016,5,12,10,45,688.5,242.0,1.55,27.5,857.5,918.84,656.07
2016,5,12,11,0,682.0,255.0,1.5,28.0,881.0,916.71,651.59
2016,5,12,11,15,687.5,257.5,1.5,28.0,900.5,912.55,648.29
2016,5,12,11,30,693.0,260.0,1.5,28.0,920.0,904.92,642.88
2016,5,12,11,45,445.0,380.5,1.55,28.0,806.5,772.0,551.63
2016,5,12,12,0,197.0,501.0,1.6,28.0,693.0,627.54,450.77
2016,5,12,12,15,326.5,470.0,1.65,28.0,789.5,705.95,507.3
2016,5,12,12,30,456.0,439.0,1.7,28.0,886.0,771.2,552.08
2016,5,12,12,45,444.5,434.5,1.75,28.5,868.5,734.13,525.92
2016,5,12,13,0,433.0,430.0,1.8,29.0,851.0,696.44,500.02
2016,5,12,13,15,220.5,308.0,1.85,29.0,522.5,420.09,309.0
2016,5,12,13,30,8.0,186.0,1.9,29.0,194.0,160.27,117.15
2016,5,12,13,45,234.5,284.5,1.95,29.0,500.0,380.02,282.54
2016,5,12,14,0,461.0,383.0,2.0,29.0,806.0,566.15,412.16
2016,5,12,14,15,574.5,305.0,2.0,28.5,815.0,538.11,391.1
2016,5,12,14,30,688.0,227.0,2.0,28.0,824.0,495.6,359.28
2016,5,12,14,45,656.0,235.0,2.0,28.0,785.5,444.87,319.59
2016,5,12,15,0,624.0,243.0,2.0,28.0,747.0,396.5,281.01
2016,5,12,15,15,432.0,294.0,1.95,28.0,634.5,332.56,235.06
2016,5,12,15,30,240.0,345.0,1.9,28.0,522.0,300.53,215.51
2016,5,12,15,45,199.0,324.0,1.9,28.0,464.5,258.78,185.61
2016,5,12,16,0,158.0,303.0,1.9,28.0,407.0,222.25,160.82
2016,5,12,16,15,229.5,269.0,1.8,27.5,406.0,189.97,138.35
2016,5,12,16,30,301.0,235.0,1.7,27.0,405.0,152.61,120.63
2016,5,12,16,45,381.5,200.0,1.6,26.5,393.5,135.33,107.26
2016,5,12,17,0,462.0,165.0,1.5,26.0,382.0,110.88,87.71
2016,5,12,17,15,421.0,152.0,1.35,25.5,330.0,104.11,82.59
2016,5,12,17,30,380.0,139.0,1.2,25.0,278.0,96.98,77.04
2016,5,12,17,45,328.5,122.0,1.1,25.0,228.0,88.75,70.26
2016,5,12,18,0,277.0,105.0,1.0,25.0,178.0,77.09,60.37
2016,5,12,18,15,213.5,83.5,0.95,24.5,132.0,62.11,47.5
2016,5,12,18,30,150.0,62.0,0.9,24.0,86.0,46.76,33.99
2016,5,12,18,45,75.0,38.5,0.9,23.5,50.5,30.16,18.96
2016,5,12,19,0,0.0,15.0,0.9,23.0,15.0,12.38,0.0
2016,5,12,19,15,0.0,7.5,0.95,23.0,7.5,6.4,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
