Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,45,0.0,7.5,2.35,19.0,7.5,6.4,0.0
2016,5,13,6,0,0.0,15.0,2.4,19.0,15.0,12.37,0.0
2016,5,13,6,15,48.5,41.5,2.4,19.0,49.5,70.31,50.38
2016,5,13,6,30,97.0,68.0,2.4,19.0,84.0,124.64,97.05
2016,5,13,6,45,149.0,95.0,2.4,19.5,130.5,185.03,148.25
2016,5,13,7,0,201.0,122.0,2.4,20.0,177.0,259.91,210.13
2016,5,13,7,15,247.5,144.0,2.4,20.5,227.0,320.57,259.06
2016,5,13,7,30,294.0,166.0,2.4,21.0,277.0,384.96,309.46
2016,5,13,7,45,277.0,179.5,2.4,21.5,297.0,398.27,318.28
2016,5,13,8,0,260.0,193.0,2.4,22.0,317.0,409.48,325.21
2016,5,13,8,15,351.5,210.0,2.4,22.5,399.0,506.97,398.72
2016,5,13,8,30,443.0,227.0,2.4,23.0,481.0,625.24,483.94
2016,5,13,8,45,472.5,236.5,2.4,23.5,529.5,672.65,515.18
2016,5,13,9,0,502.0,246.0,2.4,24.0,578.0,719.57,545.9
2016,5,13,9,15,523.0,255.0,2.35,24.5,622.5,757.53,569.38
2016,5,13,9,30,544.0,264.0,2.3,25.0,667.0,793.88,591.37
2016,5,13,9,45,567.5,266.5,2.25,25.5,708.0,824.07,609.04
2016,5,13,10,0,591.0,269.0,2.2,26.0,749.0,852.15,625.09
2016,5,13,10,15,335.5,342.0,2.1,26.0,617.0,668.03,493.34
2016,5,13,10,30,80.0,415.0,2.0,26.0,485.0,462.88,342.76
2016,5,13,10,45,82.5,431.0,1.95,26.5,505.0,477.33,352.84
2016,5,13,11,0,85.0,447.0,1.9,27.0,525.0,491.06,361.11
2016,5,13,11,15,91.5,451.0,1.85,27.0,537.0,496.22,364.29
2016,5,13,11,30,98.0,455.0,1.8,27.0,549.0,500.71,367.07
2016,5,13,11,45,159.5,461.0,1.75,27.5,616.0,567.52,413.59
2016,5,13,12,0,221.0,467.0,1.7,28.0,683.0,617.33,447.07
2016,5,13,12,15,203.5,486.5,1.65,28.0,686.0,607.62,438.89
2016,5,13,12,30,186.0,506.0,1.6,28.0,689.0,596.99,430.63
2016,5,13,12,45,294.5,468.5,1.6,28.0,756.0,641.09,462.66
2016,5,13,13,0,403.0,431.0,1.6,28.0,823.0,672.45,485.0
2016,5,13,13,15,327.0,454.5,1.6,28.0,770.0,613.32,443.1
2016,5,13,13,30,251.0,478.0,1.6,28.0,717.0,558.36,404.41
2016,5,13,13,45,363.5,430.5,1.6,28.0,768.0,572.28,415.2
2016,5,13,14,0,476.0,383.0,1.6,28.0,819.0,573.77,415.9
2016,5,13,14,15,429.0,382.0,1.6,28.0,765.5,516.25,374.39
2016,5,13,14,30,382.0,381.0,1.6,28.0,712.0,467.05,338.56
2016,5,13,14,45,508.0,310.5,1.6,28.0,732.5,437.84,314.91
2016,5,13,15,0,634.0,240.0,1.6,28.0,753.0,397.14,280.33
2016,5,13,15,15,471.0,285.5,1.55,28.0,655.5,337.95,237.19
2016,5,13,15,30,308.0,331.0,1.5,28.0,558.0,299.76,211.93
2016,5,13,15,45,433.5,266.0,1.5,28.0,563.5,248.97,168.3
2016,5,13,16,0,559.0,201.0,1.5,28.0,569.0,189.8,120.31
2016,5,13,16,15,364.0,227.0,1.45,27.5,459.0,163.74,115.27
2016,5,13,16,30,169.0,253.0,1.4,27.0,349.0,168.68,133.55
2016,5,13,16,45,331.5,199.0,1.35,27.0,363.5,133.97,105.81
2016,5,13,17,0,494.0,145.0,1.3,27.0,378.0,98.56,77.12
2016,5,13,17,15,425.0,144.5,1.2,26.5,327.0,99.2,78.16
2016,5,13,17,30,356.0,144.0,1.1,26.0,276.0,102.88,81.65
2016,5,13,17,45,318.5,125.0,1.0,25.5,228.5,90.54,71.6
2016,5,13,18,0,281.0,106.0,0.9,25.0,181.0,77.78,60.95
2016,5,13,18,15,217.0,85.0,0.9,24.5,134.5,63.14,48.38
2016,5,13,18,30,153.0,64.0,0.9,24.0,88.0,48.15,35.18
2016,5,13,18,45,76.5,40.5,0.9,24.0,52.5,31.55,20.13
2016,5,13,19,0,0.0,17.0,0.9,24.0,17.0,14.01,0.0
2016,5,13,19,15,0.0,8.5,0.95,23.5,8.5,7.26,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,6.5,1.6,19.5,6.5,5.55,0.0
2016,5,14,6,0,0.0,13.0,1.7,20.0,13.0,10.71,0.0
2016,5,14,6,15,0.0,33.0,1.7,20.5,33.0,28.66,17.35
2016,5,14,6,30,0.0,53.0,1.7,21.0,53.0,47.39,33.45
2016,5,14,6,45,9.5,75.5,1.7,21.5,78.0,73.17,55.19
2016,5,14,7,0,19.0,98.0,1.7,22.0,103.0,99.51,77.13
2016,5,14,7,15,29.5,120.5,1.65,22.5,130.5,135.99,106.9
2016,5,14,7,30,40.0,143.0,1.6,23.0,158.0,165.73,130.56
2016,5,14,7,45,47.5,168.0,1.55,23.5,188.5,196.87,154.72
2016,5,14,8,0,55.0,193.0,1.5,24.0,219.0,228.3,178.53
2016,5,14,8,15,51.5,214.0,1.5,24.5,240.5,246.99,191.77
2016,5,14,8,30,48.0,235.0,1.5,25.0,262.0,265.19,204.43
2016,5,14,8,45,44.5,252.5,1.5,25.5,280.0,279.18,213.73
2016,5,14,9,0,41.0,270.0,1.5,26.0,298.0,292.78,222.65
2016,5,14,9,15,30.5,268.0,1.45,26.0,290.0,279.63,211.74
2016,5,14,9,30,20.0,266.0,1.4,26.0,282.0,251.28,189.64
2016,5,14,9,45,32.5,307.5,1.4,26.0,334.0,317.94,239.17
2016,5,14,10,0,45.0,349.0,1.4,26.0,386.0,369.21,276.04
2016,5,14,10,15,29.5,307.0,1.3,26.0,331.5,310.88,232.23
2016,5,14,10,30,14.0,265.0,1.2,26.0,277.0,241.61,180.41
2016,5,14,10,45,13.0,250.0,1.15,26.0,261.5,226.67,169.24
2016,5,14,11,0,12.0,235.0,1.1,26.0,246.0,211.97,158.05
2016,5,14,11,15,19.0,301.5,1.0,25.5,319.5,276.38,206.08
2016,5,14,11,30,26.0,368.0,0.9,25.0,393.0,353.65,261.93
2016,5,14,11,45,20.0,316.0,0.8,25.0,335.5,287.67,213.24
2016,5,14,12,0,14.0,264.0,0.7,25.0,278.0,236.2,175.41
2016,5,14,12,15,16.5,299.0,0.65,24.5,315.5,267.19,198.71
2016,5,14,12,30,19.0,334.0,0.6,24.0,353.0,297.45,220.84
2016,5,14,12,45,18.0,321.5,0.6,24.0,339.5,284.16,210.95
2016,5,14,13,0,17.0,309.0,0.6,24.0,326.0,271.01,201.42
2016,5,14,13,15,20.0,330.0,0.65,23.5,349.5,288.45,214.87
2016,5,14,13,30,23.0,351.0,0.7,23.0,373.0,305.07,227.55
2016,5,14,13,45,21.0,334.5,0.8,23.0,354.5,287.73,215.09
2016,5,14,14,0,19.0,318.0,0.9,23.0,336.0,270.75,202.98
2016,5,14,14,15,14.5,268.5,1.0,23.0,282.5,226.91,170.65
2016,5,14,14,30,10.0,219.0,1.1,23.0,229.0,183.95,138.52
2016,5,14,14,45,17.5,263.0,1.25,23.0,278.5,219.67,166.06
2016,5,14,15,0,25.0,307.0,1.4,23.0,328.0,252.51,190.91
2016,5,14,15,15,155.5,322.0,1.45,22.5,438.0,281.69,209.66
2016,5,14,15,30,286.0,337.0,1.5,22.0,548.0,297.88,216.6
2016,5,14,15,45,174.0,311.0,1.6,22.0,437.0,246.52,181.44
2016,5,14,16,0,62.0,285.0,1.7,22.0,326.0,210.05,159.01
2016,5,14,16,15,147.5,266.5,1.65,21.5,353.0,184.36,139.09
2016,5,14,16,30,233.0,248.0,1.6,21.0,380.0,167.23,135.6
2016,5,14,16,45,116.5,165.5,1.6,21.0,231.5,118.97,95.89
2016,5,14,17,0,0.0,83.0,1.6,21.0,83.0,68.93,53.85
2016,5,14,17,15,0.0,71.5,1.65,21.0,71.5,59.3,45.84
2016,5,14,17,30,0.0,60.0,1.7,21.0,60.0,49.69,37.69
2016,5,14,17,45,0.0,49.5,1.75,21.0,49.5,40.94,30.18
2016,5,14,18,0,0.0,39.0,1.8,21.0,39.0,32.21,22.56
2016,5,14,18,15,0.0,29.0,2.05,20.5,29.0,23.91,15.25
2016,5,14,18,30,0.0,19.0,2.3,20.0,19.0,15.64,7.87
2016,5,14,18,45,0.0,11.5,2.55,20.0,11.5,9.45,2.22
2016,5,14,19,0,0.0,4.0,2.8,20.0,4.0,3.28,0.0
2016,5,14,19,15,0.0,2.0,2.9,19.5,2.0,1.71,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,6.0,2.65,15.0,6.0,5.12,0.0
2016,5,15,6,0,0.0,12.0,2.7,15.0,12.0,9.88,0.0
2016,5,15,6,15,0.0,32.5,2.7,15.0,32.5,27.92,17.25
2016,5,15,6,30,0.0,53.0,2.7,15.0,53.0,47.21,34.18
2016,5,15,6,45,10.5,75.0,2.75,15.0,78.0,72.92,56.49
2016,5,15,7,0,21.0,97.0,2.8,15.0,103.0,106.62,85.4
2016,5,15,7,15,16.0,114.0,2.8,15.0,119.5,111.77,89.67
2016,5,15,7,30,11.0,131.0,2.8,15.0,136.0,123.78,99.42
2016,5,15,7,45,40.0,164.5,2.85,15.5,183.5,187.36,152.21
2016,5,15,8,0,69.0,198.0,2.9,16.0,231.0,243.88,197.96
2016,5,15,8,15,48.5,208.0,2.9,16.5,233.0,237.76,191.28
2016,5,15,8,30,28.0,218.0,2.9,17.0,235.0,230.43,183.76
2016,5,15,8,45,38.0,247.5,2.95,17.5,272.0,268.08,212.96
2016,5,15,9,0,48.0,277.0,3.0,18.0,309.0,305.89,241.68
2016,5,15,9,15,84.5,315.0,2.95,18.5,376.0,376.21,295.64
2016,5,15,9,30,121.0,353.0,2.9,19.0,443.0,464.72,361.56
2016,5,15,9,45,102.5,368.0,2.9,19.5,447.5,443.97,343.65
2016,5,15,10,0,84.0,383.0,2.9,20.0,452.0,439.7,338.51
2016,5,15,10,15,65.0,382.5,2.85,20.0,437.5,418.58,321.52
2016,5,15,10,30,46.0,382.0,2.8,20.0,423.0,397.3,304.51
2016,5,15,10,45,36.5,371.5,2.8,20.5,404.5,375.26,286.89
2016,5,15,11,0,27.0,361.0,2.8,21.0,386.0,353.54,269.58
2016,5,15,11,15,24.0,353.0,2.7,21.0,376.0,340.53,259.47
2016,5,15,11,30,21.0,345.0,2.6,21.0,366.0,315.31,240.22
2016,5,15,11,45,24.5,365.5,2.55,21.5,390.0,346.56,263.03
2016,5,15,12,0,28.0,386.0,2.5,22.0,414.0,364.58,275.59
2016,5,15,12,15,30.5,397.5,2.45,22.0,427.5,372.79,281.43
2016,5,15,12,30,33.0,409.0,2.4,22.0,441.0,380.2,286.73
2016,5,15,12,45,26.0,370.5,2.35,22.0,396.0,336.81,254.48
2016,5,15,13,0,19.0,332.0,2.3,22.0,351.0,291.55,220.74
2016,5,15,13,15,15.5,283.0,2.3,22.0,298.5,246.5,186.96
2016,5,15,13,30,12.0,234.0,2.3,22.0,246.0,202.32,153.44
2016,5,15,13,45,13.5,259.0,2.3,22.0,272.0,222.23,168.86
2016,5,15,14,0,15.0,284.0,2.3,22.0,298.0,241.41,183.51
2016,5,15,14,15,20.5,309.0,2.3,22.0,327.0,261.76,199.03
2016,5,15,14,30,26.0,334.0,2.3,22.0,356.0,275.13,209.16
2016,5,15,14,45,73.5,364.0,2.3,22.0,424.0,310.54,235.39
2016,5,15,15,0,121.0,394.0,2.3,22.0,492.0,331.13,249.5
2016,5,15,15,15,76.5,344.0,2.3,21.5,405.0,279.24,211.45
2016,5,15,15,30,32.0,294.0,2.3,21.0,318.0,226.74,173.24
2016,5,15,15,45,16.0,211.5,2.3,21.0,223.5,170.72,130.66
2016,5,15,16,0,0.0,129.0,2.3,21.0,129.0,105.59,80.09
2016,5,15,16,15,0.0,103.5,2.25,21.0,103.5,85.58,64.3
2016,5,15,16,30,0.0,78.0,2.2,21.0,78.0,64.8,49.96
2016,5,15,16,45,0.0,96.5,2.15,21.0,96.5,79.66,62.85
2016,5,15,17,0,0.0,115.0,2.1,21.0,115.0,93.0,74.46
2016,5,15,17,15,0.0,100.0,1.95,20.5,100.0,81.32,64.86
2016,5,15,17,30,0.0,85.0,1.8,20.0,85.0,69.53,55.05
2016,5,15,17,45,0.0,70.5,1.7,20.0,70.5,58.03,45.19
2016,5,15,18,0,0.0,56.0,1.6,20.0,56.0,46.37,35.05
2016,5,15,18,15,0.0,42.0,1.45,19.5,42.0,34.72,24.79
2016,5,15,18,30,0.0,28.0,1.3,19.0,28.0,23.1,14.42
2016,5,15,18,45,0.0,17.5,1.15,19.0,17.5,14.41,6.45
2016,5,15,19,0,0.0,7.0,1.0,19.0,7.0,5.75,0.0
2016,5,15,19,15,0.0,3.5,0.95,19.0,3.5,2.99,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,16,5,45,49.5,11.5,1.55,17.5,14.5,23.99,0.0
2016,5,16,6,0,99.0,23.0,1.8,18.0,29.0,66.8,30.98
2016,5,16,6,15,199.0,39.5,2.05,18.0,68.0,143.04,107.62
2016,5,16,6,30,299.0,56.0,2.3,18.0,107.0,217.59,172.42
2016,5,16,6,45,222.5,80.0,2.55,18.5,126.0,210.76,170.06
2016,5,16,7,0,146.0,104.0,2.8,19.0,145.0,194.53,157.7
2016,5,16,7,15,77.0,116.5,3.0,19.0,139.0,159.69,128.8
2016,5,16,7,30,8.0,129.0,3.2,19.0,133.0,119.62,94.35
2016,5,16,7,45,18.5,155.0,3.4,19.5,164.5,151.02,119.9
2016,5,16,8,0,29.0,181.0,3.6,20.0,196.0,195.2,155.21
2016,5,16,8,15,14.5,164.0,3.7,20.0,171.5,154.18,121.2
2016,5,16,8,30,0.0,147.0,3.8,20.0,147.0,125.93,97.53
2016,5,16,8,45,0.0,106.0,3.9,20.5,106.0,88.74,67.0
2016,5,16,9,0,0.0,65.0,4.0,21.0,65.0,54.03,38.54
2016,5,16,9,15,5.0,141.5,3.95,21.5,145.0,124.23,95.01
2016,5,16,9,30,10.0,218.0,3.9,22.0,225.0,197.41,152.36
2016,5,16,9,45,9.5,214.5,3.85,22.5,221.5,193.28,148.34
2016,5,16,10,0,9.0,211.0,3.8,23.0,218.0,189.28,144.63
2016,5,16,10,15,18.0,276.0,3.65,23.0,291.5,255.84,195.88
2016,5,16,10,30,27.0,341.0,3.5,23.0,365.0,339.06,258.49
2016,5,16,10,45,22.0,320.0,3.35,23.5,340.0,297.62,226.08
2016,5,16,11,0,17.0,299.0,3.2,24.0,315.0,273.09,206.79
2016,5,16,11,15,55.0,386.5,3.05,24.5,439.0,400.24,301.58
2016,5,16,11,30,93.0,474.0,2.9,25.0,563.0,512.54,381.61
2016,5,16,11,45,87.0,476.5,2.8,25.5,560.5,503.48,373.15
2016,5,16,12,0,81.0,479.0,2.7,26.0,558.0,494.06,365.12
2016,5,16,12,15,61.0,454.5,2.75,26.0,514.0,448.6,332.29
2016,5,16,12,30,41.0,430.0,2.8,26.0,470.0,404.64,300.4
2016,5,16,12,45,26.0,319.5,2.85,26.5,345.0,293.2,218.59
2016,5,16,13,0,11.0,209.0,2.9,27.0,220.0,183.12,135.99
2016,5,16,13,15,12.0,229.5,3.0,27.0,241.5,199.81,148.88
2016,5,16,13,30,13.0,250.0,3.1,27.0,263.0,216.05,161.17
2016,5,16,13,45,25.0,320.0,3.25,27.0,344.0,277.37,207.27
2016,5,16,14,0,37.0,390.0,3.4,27.0,425.0,333.78,249.01
2016,5,16,14,15,56.5,401.0,3.5,27.0,452.0,345.66,257.78
2016,5,16,14,30,76.0,412.0,3.6,27.0,479.0,354.51,264.21
2016,5,16,14,45,62.0,382.5,3.7,27.0,435.5,318.51,237.69
2016,5,16,15,0,48.0,353.0,3.8,27.0,392.0,284.71,212.84
2016,5,16,15,15,134.5,352.0,3.85,26.5,453.5,294.1,217.97
2016,5,16,15,30,221.0,351.0,3.9,26.0,515.0,298.58,218.03
2016,5,16,15,45,324.5,302.0,4.0,26.0,525.5,258.14,182.54
2016,5,16,16,0,428.0,253.0,4.1,26.0,536.0,206.13,139.9
2016,5,16,16,15,353.0,247.5,4.1,25.5,469.0,174.24,125.33
2016,5,16,16,30,278.0,242.0,4.1,25.0,402.0,155.88,124.76
2016,5,16,16,45,270.0,217.5,4.1,25.0,360.0,143.42,114.94
2016,5,16,17,0,262.0,193.0,4.1,25.0,318.0,130.22,104.41
2016,5,16,17,15,247.5,170.5,4.05,24.5,277.0,117.41,94.27
2016,5,16,17,30,233.0,148.0,4.0,24.0,236.0,103.98,83.43
2016,5,16,17,45,360.0,111.0,3.95,23.5,221.0,79.21,62.68
2016,5,16,18,0,487.0,74.0,3.9,23.0,206.0,57.05,43.78
2016,5,16,18,15,411.0,63.0,3.65,22.5,156.5,49.53,37.19
2016,5,16,18,30,335.0,52.0,3.4,22.0,107.0,39.76,28.43
2016,5,16,18,45,229.0,36.5,3.2,21.5,67.5,28.13,17.74
2016,5,16,19,0,123.0,21.0,3.0,21.0,28.0,16.3,2.18
2016,5,16,19,15,61.5,10.5,2.9,20.5,14.0,8.96,0.0
2016,5,16,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.5,2.0,17.0,1.5,1.28,0.0
2016,5,17,6,0,0.0,3.0,2.4,17.0,3.0,2.46,0.0
2016,5,17,6,15,0.0,7.0,2.55,17.5,7.0,5.74,0.0
2016,5,17,6,30,0.0,11.0,2.7,18.0,11.0,9.03,1.92
2016,5,17,6,45,0.0,15.5,2.85,18.5,15.5,12.75,5.12
2016,5,17,7,0,0.0,20.0,3.0,19.0,20.0,16.47,8.29
2016,5,17,7,15,0.0,55.0,3.1,19.0,55.0,45.52,32.78
2016,5,17,7,30,0.0,90.0,3.2,19.0,90.0,76.18,58.29
2016,5,17,7,45,0.0,86.0,3.35,19.5,86.0,71.85,54.35
2016,5,17,8,0,0.0,82.0,3.5,20.0,82.0,68.09,50.93
2016,5,17,8,15,19.5,156.0,3.5,20.5,167.5,150.32,118.18
2016,5,17,8,30,39.0,230.0,3.5,21.0,253.0,251.57,198.36
2016,5,17,8,45,19.5,162.0,3.5,21.5,173.5,164.78,128.21
2016,5,17,9,0,0.0,94.0,3.5,22.0,94.0,78.29,57.92
2016,5,17,9,15,0.0,111.0,3.45,22.0,111.0,93.03,69.64
2016,5,17,9,30,0.0,128.0,3.4,22.0,128.0,107.82,81.23
2016,5,17,9,45,6.0,183.5,3.35,22.5,188.5,162.16,123.95
2016,5,17,10,0,12.0,239.0,3.3,23.0,249.0,217.22,166.28
2016,5,17,10,15,12.0,243.0,3.25,23.0,253.5,220.31,168.22
2016,5,17,10,30,12.0,247.0,3.2,23.0,258.0,223.38,170.28
2016,5,17,10,45,10.5,220.5,3.15,23.5,230.5,198.07,150.27
2016,5,17,11,0,9.0,194.0,3.1,24.0,203.0,173.21,130.69
2016,5,17,11,15,9.0,192.5,3.05,24.0,201.5,171.64,129.38
2016,5,17,11,30,9.0,191.0,3.0,24.0,200.0,170.03,128.03
2016,5,17,11,45,26.0,311.5,2.95,24.5,337.5,298.62,225.5
2016,5,17,12,0,43.0,432.0,2.9,25.0,475.0,418.36,312.57
2016,5,17,12,15,196.5,446.5,2.85,25.0,640.5,564.03,420.07
2016,5,17,12,30,350.0,461.0,2.8,25.0,806.0,694.52,512.46
2016,5,17,12,45,313.5,474.5,2.8,25.5,782.0,657.29,483.73
2016,5,17,13,0,277.0,488.0,2.8,26.0,758.0,620.87,456.65
2016,5,17,13,15,155.5,443.0,2.8,26.0,594.5,479.55,355.52
2016,5,17,13,30,34.0,398.0,2.8,26.0,431.0,349.77,260.32
2016,5,17,13,45,55.0,419.5,2.8,26.0,471.0,373.63,278.51
2016,5,17,14,0,76.0,441.0,2.8,26.0,511.0,394.23,293.52
2016,5,17,14,15,44.0,339.0,2.8,25.5,379.5,292.86,219.45
2016,5,17,14,30,12.0,237.0,2.8,25.0,248.0,198.98,149.53
2016,5,17,14,45,76.0,317.5,2.85,25.0,380.0,278.31,209.27
2016,5,17,15,0,140.0,398.0,2.9,25.0,512.0,339.85,253.39
2016,5,17,15,15,81.5,336.0,2.9,25.0,401.5,275.25,205.84
2016,5,17,15,30,23.0,274.0,2.9,25.0,291.0,220.14,166.14
2016,5,17,15,45,13.0,221.5,2.95,25.0,231.0,177.39,134.08
2016,5,17,16,0,3.0,169.0,3.0,25.0,171.0,135.93,102.61
2016,5,17,16,15,143.5,205.5,2.95,24.5,288.0,149.94,111.22
2016,5,17,16,30,284.0,242.0,2.9,24.0,405.0,155.95,125.16
2016,5,17,16,45,142.0,186.5,2.9,24.0,268.0,131.76,105.56
2016,5,17,17,0,0.0,131.0,2.9,24.0,131.0,104.55,83.23
2016,5,17,17,15,0.0,114.0,2.8,23.5,114.0,91.53,72.73
2016,5,17,17,30,0.0,97.0,2.7,23.0,97.0,78.39,61.94
2016,5,17,17,45,0.0,80.5,2.65,23.0,80.5,65.5,51.04
2016,5,17,18,0,0.0,64.0,2.6,23.0,64.0,52.5,39.87
2016,5,17,18,15,0.0,48.5,2.6,22.5,48.5,40.14,29.12
2016,5,17,18,30,0.0,33.0,2.6,22.0,33.0,27.26,17.76
2016,5,17,18,45,0.0,20.5,2.6,22.0,20.5,16.9,8.43
2016,5,17,19,0,0.0,8.0,2.6,22.0,8.0,6.57,0.0
2016,5,17,19,15,0.0,4.0,2.65,21.5,4.0,3.41,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,8.5,3.8,15.0,8.5,7.26,0.0
2016,5,18,6,0,0.0,17.0,3.8,15.0,17.0,14.03,3.13
2016,5,18,6,15,8.5,38.5,3.75,15.0,40.0,37.87,25.47
2016,5,18,6,30,17.0,60.0,3.7,15.0,63.0,67.39,51.19
2016,5,18,6,45,35.0,82.0,3.7,15.5,91.0,98.99,78.55
2016,5,18,7,0,53.0,104.0,3.7,16.0,119.0,131.98,106.76
2016,5,18,7,15,58.5,130.0,3.65,16.0,149.5,163.51,133.26
2016,5,18,7,30,64.0,156.0,3.6,16.0,180.0,195.09,159.25
2016,5,18,7,45,32.0,150.5,3.6,16.5,162.5,165.56,133.54
2016,5,18,8,0,0.0,145.0,3.6,17.0,145.0,126.01,99.46
2016,5,18,8,15,2.5,161.5,3.5,17.0,163.0,142.34,112.57
2016,5,18,8,30,5.0,178.0,3.4,17.0,181.0,158.83,125.62
2016,5,18,8,45,15.5,215.0,3.35,17.5,225.0,201.59,159.67
2016,5,18,9,0,26.0,252.0,3.3,18.0,269.0,244.88,193.44
2016,5,18,9,15,27.0,270.0,3.3,18.5,289.0,277.55,218.01
2016,5,18,9,30,28.0,288.0,3.3,19.0,309.0,294.96,230.45
2016,5,18,9,45,83.0,343.5,3.3,19.5,410.5,399.56,311.07
2016,5,18,10,0,138.0,399.0,3.3,20.0,512.0,521.95,401.73
2016,5,18,10,15,81.0,365.0,3.25,20.5,432.5,414.98,319.15
2016,5,18,10,30,24.0,331.0,3.2,21.0,353.0,310.39,237.97
2016,5,18,10,45,12.0,231.5,3.15,21.5,243.0,209.11,159.84
2016,5,18,11,0,0.0,132.0,3.1,22.0,133.0,111.33,83.0
2016,5,18,11,15,14.0,255.5,3.05,22.0,270.0,230.99,176.44
2016,5,18,11,30,28.0,379.0,3.0,22.0,407.0,364.61,276.98
2016,5,18,11,45,21.0,319.5,2.95,22.5,340.5,291.23,220.9
2016,5,18,12,0,14.0,260.0,2.9,23.0,274.0,232.53,176.06
2016,5,18,12,15,104.0,384.0,2.85,23.0,486.5,430.92,326.37
2016,5,18,12,30,194.0,508.0,2.8,23.0,699.0,601.78,448.8
2016,5,18,12,45,107.5,427.0,2.8,23.5,533.0,453.02,339.45
2016,5,18,13,0,21.0,346.0,2.8,24.0,367.0,304.4,228.66
2016,5,18,13,15,97.5,418.0,2.8,24.0,511.5,416.1,312.89
2016,5,18,13,30,174.0,490.0,2.8,24.0,656.0,514.19,383.77
2016,5,18,13,45,126.0,466.0,2.85,24.0,585.5,451.15,337.29
2016,5,18,14,0,78.0,442.0,2.9,24.0,515.0,395.85,296.84
2016,5,18,14,15,77.0,427.5,2.95,24.0,497.5,375.23,281.9
2016,5,18,14,30,76.0,413.0,3.0,24.0,480.0,354.79,266.83
2016,5,18,14,45,412.5,294.0,3.1,24.0,632.5,384.15,285.07
2016,5,18,15,0,749.0,175.0,3.2,24.0,785.0,388.44,278.84
2016,5,18,15,15,405.5,252.0,3.3,23.5,580.5,294.09,212.27
2016,5,18,15,30,62.0,329.0,3.4,23.0,376.0,255.79,193.51
2016,5,18,15,45,32.5,251.5,3.5,23.0,276.0,193.1,146.6
2016,5,18,16,0,3.0,174.0,3.6,23.0,176.0,139.6,106.38
2016,5,18,16,15,24.0,203.0,3.65,22.5,217.0,150.69,115.38
2016,5,18,16,30,45.0,232.0,3.7,22.0,258.0,164.36,133.25
2016,5,18,16,45,22.5,155.0,3.75,22.0,168.0,117.26,94.3
2016,5,18,17,0,0.0,78.0,3.8,22.0,78.0,64.75,50.08
2016,5,18,17,15,0.0,67.5,3.8,21.5,67.5,55.96,42.85
2016,5,18,17,30,0.0,57.0,3.8,21.0,57.0,47.19,35.5
2016,5,18,17,45,202.0,73.5,3.8,20.5,129.0,55.64,43.03
2016,5,18,18,0,404.0,90.0,3.8,20.0,201.0,66.14,52.26
2016,5,18,18,15,331.5,75.5,3.65,19.5,153.0,56.18,43.49
2016,5,18,18,30,259.0,61.0,3.5,19.0,105.0,45.96,34.2
2016,5,18,18,45,167.5,42.0,3.35,19.0,66.0,32.02,21.34
2016,5,18,19,0,76.0,23.0,3.2,19.0,27.0,18.13,4.76
2016,5,18,19,15,38.0,11.5,3.15,18.5,13.5,9.82,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.5,2.35,15.0,0.5,0.43,0.0
2016,5,19,6,0,0.0,1.0,2.6,15.0,1.0,0.82,0.0
2016,5,19,6,15,0.0,3.0,2.85,15.0,3.0,2.46,0.0
2016,5,19,6,30,0.0,5.0,3.1,15.0,5.0,4.1,0.0
2016,5,19,6,45,0.0,7.5,3.35,15.0,7.5,6.16,0.0
2016,5,19,7,0,0.0,10.0,3.6,15.0,10.0,8.22,1.41
2016,5,19,7,15,0.0,16.0,3.4,15.0,16.0,13.17,5.66
2016,5,19,7,30,0.0,22.0,3.2,15.0,22.0,18.14,9.89
2016,5,19,7,45,0.0,21.5,3.0,15.5,21.5,17.74,9.47
2016,5,19,8,0,0.0,21.0,2.8,16.0,21.0,17.34,9.05
2016,5,19,8,15,0.0,29.5,2.85,16.0,29.5,24.4,14.95
2016,5,19,8,30,0.0,38.0,2.9,16.0,38.0,31.48,20.82
2016,5,19,8,45,0.0,39.0,3.0,16.5,39.0,32.33,21.4
2016,5,19,9,0,0.0,40.0,3.1,17.0,40.0,33.2,21.98
2016,5,19,9,15,0.0,57.0,3.05,17.0,57.0,47.4,33.64
2016,5,19,9,30,0.0,74.0,3.0,17.0,74.0,61.65,45.24
2016,5,19,9,45,0.0,80.5,2.95,17.0,80.5,67.15,49.61
2016,5,19,10,0,0.0,87.0,2.9,17.0,87.0,72.66,53.98
2016,5,19,10,15,0.0,86.5,2.5,17.0,86.5,72.32,53.6
2016,5,19,10,30,0.0,86.0,2.1,17.0,86.0,71.99,53.24
2016,5,19,10,45,2.5,122.0,1.7,17.5,124.5,105.08,79.77
2016,5,19,11,0,5.0,158.0,1.3,18.0,163.0,138.3,105.87
2016,5,19,11,15,149.5,314.0,1.25,18.0,457.5,432.17,333.81
2016,5,19,11,30,294.0,470.0,1.2,18.0,752.0,713.67,531.16
2016,5,19,11,45,325.0,462.0,1.2,18.5,777.5,721.65,532.87
2016,5,19,12,0,356.0,454.0,1.2,19.0,803.0,726.93,535.66
2016,5,19,12,15,330.5,469.0,1.2,19.5,794.0,701.7,516.46
2016,5,19,12,30,305.0,484.0,1.2,20.0,785.0,675.67,497.06
2016,5,19,12,45,308.5,482.5,1.2,20.5,785.5,658.31,484.3
2016,5,19,13,0,312.0,481.0,1.2,21.0,786.0,639.68,470.51
2016,5,19,13,15,229.5,485.5,1.2,21.5,708.5,564.17,416.15
2016,5,19,13,30,147.0,490.0,1.2,22.0,631.0,495.86,366.74
2016,5,19,13,45,90.5,436.0,1.2,22.5,522.5,407.73,303.34
2016,5,19,14,0,34.0,382.0,1.2,23.0,414.0,325.43,243.22
2016,5,19,14,15,25.0,332.5,1.2,23.0,356.0,277.87,208.69
2016,5,19,14,30,16.0,283.0,1.2,23.0,298.0,236.61,178.24
2016,5,19,14,45,36.5,323.5,1.2,23.0,354.5,266.19,200.51
2016,5,19,15,0,57.0,364.0,1.2,23.0,411.0,294.91,221.38
2016,5,19,15,15,65.5,351.0,1.3,23.0,402.0,280.08,210.04
2016,5,19,15,30,74.0,338.0,1.4,23.0,393.0,264.11,197.88
2016,5,19,15,45,38.0,251.0,1.5,23.0,279.0,193.7,145.99
2016,5,19,16,0,2.0,164.0,1.6,23.0,165.0,132.16,100.19
2016,5,19,16,15,1.0,159.5,1.75,22.5,160.5,127.56,97.29
2016,5,19,16,30,0.0,155.0,1.9,22.0,156.0,123.27,98.82
2016,5,19,16,45,4.5,158.0,2.05,22.0,161.0,124.54,100.28
2016,5,19,17,0,9.0,161.0,2.2,22.0,166.0,125.41,101.41
2016,5,19,17,15,5.0,142.0,2.2,21.5,145.0,111.13,89.92
2016,5,19,17,30,1.0,123.0,2.2,21.0,124.0,96.75,78.14
2016,5,19,17,45,240.0,100.0,2.2,21.0,166.5,73.8,58.61
2016,5,19,18,0,479.0,77.0,2.2,21.0,209.0,59.2,46.02
2016,5,19,18,15,406.0,65.5,2.05,20.5,160.0,49.49,37.52
2016,5,19,18,30,333.0,54.0,1.9,20.0,111.0,41.18,29.98
2016,5,19,18,45,231.0,38.5,1.8,19.5,71.0,29.6,19.33
2016,5,19,19,0,129.0,23.0,1.7,19.0,31.0,17.82,5.22
2016,5,19,19,15,64.5,11.5,1.7,18.5,15.5,9.82,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,5,45,65.5,12.5,0.8,13.5,17.0,29.17,0.0
2016,5,20,6,0,131.0,25.0,0.9,14.0,34.0,87.59,50.61
2016,5,20,6,15,233.0,41.0,0.9,14.5,74.5,156.34,119.62
2016,5,20,6,30,335.0,57.0,0.9,15.0,115.0,232.65,185.44
2016,5,20,6,45,167.5,63.0,0.9,16.0,92.0,159.91,128.94
2016,5,20,7,0,0.0,69.0,0.9,17.0,69.0,58.38,43.8
2016,5,20,7,15,0.0,91.0,0.9,17.5,91.0,78.24,60.47
2016,5,20,7,30,0.0,113.0,0.9,18.0,113.0,98.05,76.56
2016,5,20,7,45,7.5,141.5,0.9,18.5,145.5,129.36,101.91
2016,5,20,8,0,15.0,170.0,0.9,19.0,178.0,161.21,127.11
2016,5,20,8,15,17.0,189.5,0.95,19.5,199.0,180.39,141.63
2016,5,20,8,30,19.0,209.0,1.0,20.0,220.0,199.63,156.03
2016,5,20,8,45,33.5,244.5,1.05,20.5,266.0,259.79,202.23
2016,5,20,9,0,48.0,280.0,1.1,21.0,312.0,307.46,237.65
2016,5,20,9,15,50.0,302.0,1.15,21.5,337.5,330.25,253.48
2016,5,20,9,30,52.0,324.0,1.2,22.0,363.0,352.73,269.04
2016,5,20,9,45,92.5,362.0,1.3,22.5,436.0,426.38,323.12
2016,5,20,10,0,133.0,400.0,1.4,23.0,509.0,517.17,387.52
2016,5,20,10,15,153.0,419.5,1.45,23.0,550.0,552.41,411.62
2016,5,20,10,30,173.0,439.0,1.5,23.0,591.0,586.69,435.26
2016,5,20,10,45,508.5,294.0,1.6,23.5,760.0,785.25,578.86
2016,5,20,11,0,844.0,149.0,1.7,24.0,929.0,933.22,677.21
2016,5,20,11,15,848.5,150.0,1.7,24.0,948.5,926.76,670.77
2016,5,20,11,30,853.0,151.0,1.7,24.0,968.0,916.64,663.83
2016,5,20,11,45,863.5,146.0,1.75,24.5,982.0,903.19,654.18
2016,5,20,12,0,874.0,141.0,1.8,25.0,996.0,886.16,642.31
2016,5,20,12,15,874.5,141.0,1.8,25.0,999.5,861.28,626.14
2016,5,20,12,30,875.0,141.0,1.8,25.0,1003.0,833.48,608.11
2016,5,20,12,45,872.5,141.5,1.8,25.5,998.0,801.0,585.81
2016,5,20,13,0,870.0,142.0,1.8,26.0,993.0,766.09,561.43
2016,5,20,13,15,867.0,141.5,1.8,26.0,980.5,727.7,534.5
2016,5,20,13,30,864.0,141.0,1.8,26.0,968.0,687.02,505.43
2016,5,20,13,45,858.0,140.0,1.8,26.0,947.0,641.96,472.61
2016,5,20,14,0,852.0,139.0,1.8,26.0,926.0,595.17,437.7
2016,5,20,14,15,845.0,137.5,1.8,26.0,898.0,545.95,400.03
2016,5,20,14,30,838.0,136.0,1.8,26.0,870.0,495.48,360.3
2016,5,20,14,45,828.5,134.0,1.85,26.0,835.0,442.62,317.77
2016,5,20,15,0,819.0,132.0,1.9,26.0,800.0,385.32,270.79
2016,5,20,15,15,806.5,129.0,1.95,26.0,759.5,329.0,223.63
2016,5,20,15,30,794.0,126.0,2.0,26.0,719.0,273.11,176.74
2016,5,20,15,45,777.5,123.0,2.05,26.0,673.0,217.21,131.71
2016,5,20,16,0,761.0,120.0,2.1,26.0,627.0,162.72,92.8
2016,5,20,16,15,740.0,116.0,2.1,25.5,577.5,108.96,65.69
2016,5,20,16,30,719.0,112.0,2.1,25.0,528.0,74.83,57.46
2016,5,20,16,45,691.0,107.5,2.15,25.0,475.5,73.57,56.66
2016,5,20,17,0,663.0,103.0,2.2,25.0,423.0,72.2,55.74
2016,5,20,17,15,626.0,96.5,2.1,24.5,369.0,69.21,53.55
2016,5,20,17,30,589.0,90.0,2.0,24.0,315.0,66.07,51.17
2016,5,20,17,45,537.5,82.5,1.9,24.0,262.5,61.88,47.72
2016,5,20,18,0,486.0,75.0,1.8,24.0,210.0,57.57,44.05
2016,5,20,18,15,413.5,64.0,1.65,23.0,161.0,50.09,37.65
2016,5,20,18,30,341.0,53.0,1.5,22.0,112.0,40.47,29.14
2016,5,20,18,45,236.0,38.0,1.4,21.5,72.0,29.23,18.89
2016,5,20,19,0,131.0,23.0,1.3,21.0,32.0,17.82,5.67
2016,5,20,19,15,65.5,11.5,1.35,21.0,16.0,9.82,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,19.5,11.5,2.05,19.5,13.0,15.3,0.0
2016,5,21,6,0,39.0,23.0,2.3,20.0,26.0,40.07,20.48
2016,5,21,6,15,98.0,48.0,2.35,20.0,63.5,95.71,70.75
2016,5,21,6,30,157.0,73.0,2.4,20.0,101.0,162.45,127.42
2016,5,21,6,45,78.5,56.0,2.45,20.5,70.0,97.79,76.22
2016,5,21,7,0,0.0,39.0,2.5,21.0,39.0,32.21,21.36
2016,5,21,7,15,183.5,95.0,2.5,21.5,166.0,219.45,177.82
2016,5,21,7,30,367.0,151.0,2.5,22.0,293.0,409.12,328.4
2016,5,21,7,45,189.5,158.5,2.55,22.5,232.5,295.06,235.68
2016,5,21,8,0,12.0,166.0,2.6,23.0,172.0,154.96,120.3
2016,5,21,8,15,14.0,186.5,2.6,23.0,194.0,175.03,136.11
2016,5,21,8,30,16.0,207.0,2.6,23.0,216.0,195.16,151.49
2016,5,21,8,45,18.0,225.5,2.65,23.5,237.0,213.39,164.94
2016,5,21,9,0,20.0,244.0,2.7,24.0,258.0,231.64,178.25
2016,5,21,9,15,14.5,227.5,2.7,24.0,238.0,210.43,161.2
2016,5,21,9,30,9.0,211.0,2.7,24.0,218.0,189.79,144.72
2016,5,21,9,45,10.0,223.0,2.7,24.5,231.0,201.12,152.9
2016,5,21,10,0,11.0,235.0,2.7,25.0,244.0,212.41,160.93
2016,5,21,10,15,18.5,286.0,2.65,25.0,302.0,264.9,200.61
2016,5,21,10,30,26.0,337.0,2.6,25.0,360.0,333.07,251.12
2016,5,21,10,45,40.5,379.5,2.6,25.5,417.0,384.98,288.51
2016,5,21,11,0,55.0,422.0,2.6,26.0,474.0,435.86,324.49
2016,5,21,11,15,52.5,428.0,2.55,26.0,478.0,435.36,323.35
2016,5,21,11,30,50.0,434.0,2.5,26.0,482.0,434.48,322.24
2016,5,21,11,45,55.5,434.0,2.5,26.5,488.0,434.81,321.8
2016,5,21,12,0,61.0,434.0,2.5,27.0,494.0,434.54,320.96
2016,5,21,12,15,57.5,445.0,2.45,27.0,502.0,435.7,321.36
2016,5,21,12,30,54.0,456.0,2.4,27.0,510.0,436.23,321.36
2016,5,21,12,45,129.0,479.5,2.4,27.0,606.5,512.07,376.56
2016,5,21,13,0,204.0,503.0,2.4,27.0,703.0,574.66,420.86
2016,5,21,13,15,276.5,474.5,2.4,27.0,741.5,587.2,430.22
2016,5,21,13,30,349.0,446.0,2.4,27.0,780.0,592.94,434.67
2016,5,21,13,45,272.0,456.5,2.45,27.5,714.0,529.7,388.34
2016,5,21,14,0,195.0,467.0,2.5,28.0,648.0,476.35,349.2
2016,5,21,14,15,258.5,438.5,2.55,28.0,670.0,466.75,342.36
2016,5,21,14,30,322.0,410.0,2.6,28.0,692.0,454.88,332.68
2016,5,21,14,45,476.5,325.5,2.65,28.0,724.0,430.39,311.94
2016,5,21,15,0,631.0,241.0,2.7,28.0,756.0,391.95,278.19
2016,5,21,15,15,547.0,260.0,2.75,27.5,690.5,339.85,238.25
2016,5,21,15,30,463.0,279.0,2.8,27.0,625.0,293.99,204.06
2016,5,21,15,45,501.0,245.5,2.85,27.0,598.5,245.26,164.19
2016,5,21,16,0,539.0,212.0,2.9,27.0,572.0,192.33,124.1
2016,5,21,16,15,530.5,202.5,2.9,26.5,534.0,147.36,99.97
2016,5,21,16,30,522.0,193.0,2.9,26.0,496.0,123.46,97.47
2016,5,21,16,45,495.5,181.0,2.95,26.0,446.0,118.36,93.65
2016,5,21,17,0,469.0,169.0,3.0,26.0,396.0,112.89,89.48
2016,5,21,17,15,430.0,156.5,2.95,25.5,345.0,106.56,84.71
2016,5,21,17,30,391.0,144.0,2.9,25.0,294.0,99.9,79.57
2016,5,21,17,45,335.5,129.0,2.85,25.0,243.0,93.28,74.18
2016,5,21,18,0,280.0,114.0,2.8,25.0,192.0,82.99,65.49
2016,5,21,18,15,221.0,92.5,2.65,24.5,145.5,68.23,52.85
2016,5,21,18,30,162.0,71.0,2.5,24.0,99.0,53.08,39.56
2016,5,21,18,45,100.0,46.0,2.45,23.5,61.5,35.17,23.66
2016,5,21,19,0,38.0,21.0,2.4,23.0,24.0,17.12,5.57
2016,5,21,19,15,19.0,10.5,2.4,23.0,12.0,8.96,0.0
2016,5,21,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,39.5,13.5,2.05,21.5,16.5,22.6,0.0
2016,5,22,6,0,79.0,27.0,2.2,22.0,33.0,65.27,37.03
2016,5,22,6,15,167.5,46.0,2.3,22.0,72.0,127.16,94.45
2016,5,22,6,30,256.0,65.0,2.4,22.0,111.0,205.39,160.4
2016,5,22,6,45,128.0,67.0,2.55,22.0,90.0,144.19,113.77
2016,5,22,7,0,0.0,69.0,2.7,22.0,69.0,58.3,42.9
2016,5,22,7,15,19.0,108.0,2.7,22.5,115.5,106.43,82.76
2016,5,22,7,30,38.0,147.0,2.7,23.0,162.0,166.76,131.57
2016,5,22,7,45,100.5,177.5,2.75,23.5,225.0,254.46,201.79
2016,5,22,8,0,163.0,208.0,2.8,24.0,288.0,334.9,264.39
2016,5,22,8,15,277.5,215.0,2.8,24.0,369.5,448.34,351.97
2016,5,22,8,30,392.0,222.0,2.8,24.0,451.0,554.71,431.62
2016,5,22,8,45,227.0,256.5,2.8,24.5,392.0,464.48,358.91
2016,5,22,9,0,62.0,291.0,2.8,25.0,333.0,330.41,253.17
2016,5,22,9,15,70.5,317.0,2.75,25.0,368.0,363.25,277.68
2016,5,22,9,30,79.0,343.0,2.7,25.0,403.0,395.9,301.16
2016,5,22,9,45,87.0,367.0,2.7,25.5,436.5,425.7,321.75
2016,5,22,10,0,95.0,391.0,2.7,26.0,470.0,455.03,341.73
2016,5,22,10,15,55.5,335.5,2.7,26.0,382.0,360.96,271.58
2016,5,22,10,30,16.0,280.0,2.7,26.0,294.0,256.29,192.57
2016,5,22,10,45,13.5,247.5,2.75,26.5,259.5,224.41,168.25
2016,5,22,11,0,11.0,215.0,2.8,27.0,225.0,193.16,144.18
2016,5,22,11,15,11.0,215.0,2.8,27.0,225.5,192.78,143.82
2016,5,22,11,30,11.0,215.0,2.8,27.0,226.0,192.35,143.37
2016,5,22,11,45,13.5,253.0,2.85,27.0,266.5,226.73,169.23
2016,5,22,12,0,16.0,291.0,2.9,27.0,307.0,260.65,194.45
2016,5,22,12,15,12.0,235.5,2.95,27.0,247.5,208.83,155.49
2016,5,22,12,30,8.0,180.0,3.0,27.0,188.0,157.86,116.91
2016,5,22,12,45,60.5,338.5,3.1,27.5,398.0,335.09,250.33
2016,5,22,13,0,113.0,497.0,3.2,28.0,608.0,499.83,368.11
2016,5,22,13,15,250.0,462.0,3.25,28.0,703.0,558.27,411.05
2016,5,22,13,30,387.0,427.0,3.3,28.0,798.0,602.77,443.4
2016,5,22,13,45,198.5,315.0,3.35,28.0,505.0,376.99,280.74
2016,5,22,14,0,10.0,203.0,3.4,28.0,212.0,173.33,128.17
2016,5,22,14,15,159.0,309.0,3.4,28.0,448.5,326.63,243.66
2016,5,22,14,30,308.0,415.0,3.4,28.0,685.0,451.43,332.19
2016,5,22,14,45,492.5,312.5,3.45,28.0,724.5,427.65,311.02
2016,5,22,15,0,677.0,210.0,3.5,28.0,764.0,385.9,273.89
2016,5,22,15,15,625.5,226.0,3.5,27.5,718.0,338.03,235.39
2016,5,22,15,30,574.0,242.0,3.5,27.0,672.0,295.89,201.93
2016,5,22,15,45,464.0,260.0,3.55,27.0,593.5,247.77,167.9
2016,5,22,16,0,354.0,278.0,3.6,27.0,515.0,219.57,152.43
2016,5,22,16,15,216.0,264.0,3.55,27.0,405.5,186.21,136.62
2016,5,22,16,30,78.0,250.0,3.5,27.0,296.0,174.77,138.94
2016,5,22,16,45,289.0,203.5,3.45,27.0,348.0,135.62,107.45
2016,5,22,17,0,500.0,157.0,3.4,27.0,400.0,105.7,83.15
2016,5,22,17,15,460.5,146.0,3.25,26.5,348.5,100.1,78.98
2016,5,22,17,30,421.0,135.0,3.1,26.0,297.0,94.2,74.46
2016,5,22,17,45,366.0,121.5,3.0,26.0,246.0,86.16,67.87
2016,5,22,18,0,311.0,108.0,2.9,26.0,195.0,79.46,62.24
2016,5,22,18,15,248.0,89.0,2.8,25.5,149.0,66.17,50.9
2016,5,22,18,30,185.0,70.0,2.7,25.0,103.0,52.57,38.98
2016,5,22,18,45,117.0,47.0,2.65,24.5,65.0,35.95,24.24
2016,5,22,19,0,49.0,24.0,2.6,24.0,27.0,19.33,7.38
2016,5,22,19,15,24.5,12.0,2.65,24.0,13.5,10.24,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
