Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,23,5,45,53.0,13.5,2.3,20.5,17.5,26.33,0.0
2016,5,23,6,0,106.0,27.0,2.5,21.0,35.0,74.22,43.54
2016,5,23,6,15,198.5,44.5,2.6,21.5,75.0,145.63,109.01
2016,5,23,6,30,291.0,62.0,2.7,22.0,115.0,217.05,169.65
2016,5,23,6,45,356.5,76.0,2.85,22.5,163.0,280.45,223.33
2016,5,23,7,0,422.0,90.0,3.0,23.0,211.0,349.98,280.47
2016,5,23,7,15,211.0,73.5,3.05,23.0,134.0,223.47,179.86
2016,5,23,7,30,0.0,57.0,3.1,23.0,57.0,47.19,33.38
2016,5,23,7,45,9.5,116.5,3.2,23.5,121.0,106.42,81.83
2016,5,23,8,0,19.0,176.0,3.3,24.0,185.0,169.71,132.2
2016,5,23,8,15,21.5,196.5,3.35,24.0,208.0,190.34,148.0
2016,5,23,8,30,24.0,217.0,3.4,24.0,231.0,211.04,163.76
2016,5,23,8,45,24.5,234.5,3.45,24.5,250.0,227.21,175.46
2016,5,23,9,0,25.0,252.0,3.5,25.0,269.0,243.32,186.98
2016,5,23,9,15,52.0,298.0,3.55,25.0,336.0,327.01,250.98
2016,5,23,9,30,79.0,344.0,3.6,25.0,403.0,396.59,302.92
2016,5,23,9,45,56.0,338.0,3.65,25.5,381.5,367.65,279.29
2016,5,23,10,0,33.0,332.0,3.7,26.0,360.0,338.5,255.89
2016,5,23,10,15,36.0,344.0,3.75,26.0,375.5,350.92,264.87
2016,5,23,10,30,39.0,356.0,3.8,26.0,391.0,363.07,273.52
2016,5,23,10,45,35.0,354.0,3.9,26.5,386.0,355.0,266.57
2016,5,23,11,0,31.0,352.0,4.0,27.0,381.0,346.91,259.74
2016,5,23,11,15,28.5,362.0,4.05,27.0,389.0,351.28,262.63
2016,5,23,11,30,26.0,372.0,4.1,27.0,397.0,355.29,265.26
2016,5,23,11,45,24.0,364.5,4.15,27.5,388.5,332.62,247.89
2016,5,23,12,0,22.0,357.0,4.2,28.0,380.0,322.58,239.93
2016,5,23,12,15,55.5,423.5,4.25,28.0,479.0,414.63,307.89
2016,5,23,12,30,89.0,490.0,4.3,28.0,578.0,493.2,364.53
2016,5,23,12,45,57.0,432.5,4.35,28.5,489.0,411.61,304.45
2016,5,23,13,0,25.0,375.0,4.4,29.0,400.0,333.8,246.96
2016,5,23,13,15,19.5,322.0,4.4,29.0,341.5,280.88,208.21
2016,5,23,13,30,14.0,269.0,4.4,29.0,283.0,231.95,171.95
2016,5,23,13,45,14.5,274.5,4.4,29.0,288.5,235.03,174.42
2016,5,23,14,0,15.0,280.0,4.4,29.0,294.0,237.88,176.62
2016,5,23,14,15,387.5,230.5,4.35,29.0,571.0,379.35,282.58
2016,5,23,14,30,760.0,181.0,4.3,29.0,848.0,489.7,357.99
2016,5,23,14,45,752.5,176.0,4.25,29.0,815.0,438.31,315.6
2016,5,23,15,0,745.0,171.0,4.2,29.0,782.0,386.48,272.54
2016,5,23,15,15,395.5,244.0,4.15,28.5,567.0,284.39,201.5
2016,5,23,15,30,46.0,317.0,4.1,28.0,352.0,244.28,181.88
2016,5,23,15,45,363.5,236.5,4.05,28.0,482.0,215.56,147.16
2016,5,23,16,0,681.0,156.0,4.0,28.0,612.0,170.32,101.33
2016,5,23,16,15,545.5,186.5,3.95,27.5,534.0,138.5,92.43
2016,5,23,16,30,410.0,217.0,3.9,27.0,456.0,135.67,107.17
2016,5,23,16,45,335.0,207.5,3.9,27.0,390.5,138.59,109.97
2016,5,23,17,0,260.0,198.0,3.9,27.0,325.0,132.92,105.7
2016,5,23,17,15,242.5,176.5,3.8,26.5,284.0,120.8,96.24
2016,5,23,17,30,225.0,155.0,3.7,26.0,243.0,108.09,86.14
2016,5,23,17,45,199.5,133.5,3.65,26.0,202.0,94.75,75.13
2016,5,23,18,0,174.0,112.0,3.6,26.0,161.0,83.0,65.25
2016,5,23,18,15,139.0,90.0,3.6,25.5,123.5,67.56,52.1
2016,5,23,18,30,104.0,68.0,3.6,25.0,86.0,51.82,38.37
2016,5,23,18,45,59.5,46.0,3.6,24.5,55.5,35.73,24.09
2016,5,23,19,0,15.0,24.0,3.6,24.0,25.0,19.56,7.9
2016,5,23,19,15,7.5,12.0,3.7,23.5,12.5,10.24,0.0
2016,5,23,19,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,18.5,13.5,2.6,21.5,15.0,16.67,0.0
2016,5,24,6,0,37.0,27.0,2.7,22.0,30.0,44.87,24.86
2016,5,24,6,15,96.0,48.5,2.9,22.0,64.0,94.37,69.3
2016,5,24,6,30,155.0,70.0,3.1,22.0,98.0,156.2,121.59
2016,5,24,6,45,227.0,83.5,3.3,22.5,140.5,213.1,169.67
2016,5,24,7,0,299.0,97.0,3.5,23.0,183.0,289.43,232.45
2016,5,24,7,15,176.5,124.5,3.65,23.0,178.0,236.72,190.0
2016,5,24,7,30,54.0,152.0,3.8,23.0,173.0,182.24,144.3
2016,5,24,7,45,35.0,162.0,4.0,23.5,176.5,178.9,140.68
2016,5,24,8,0,16.0,172.0,4.2,24.0,180.0,163.46,127.15
2016,5,24,8,15,138.0,211.5,4.25,24.5,291.5,321.73,253.79
2016,5,24,8,30,260.0,251.0,4.3,25.0,403.0,479.16,374.2
2016,5,24,8,45,191.0,280.5,4.4,25.5,398.0,442.92,343.21
2016,5,24,9,0,122.0,310.0,4.5,26.0,393.0,417.33,320.67
2016,5,24,9,15,72.0,293.0,4.55,26.0,343.5,339.12,260.08
2016,5,24,9,30,22.0,276.0,4.6,26.0,294.0,261.21,199.0
2016,5,24,9,45,38.0,319.5,4.65,26.5,351.0,332.42,252.56
2016,5,24,10,0,54.0,363.0,4.7,27.0,408.0,388.42,293.45
2016,5,24,10,15,64.0,389.0,4.65,27.0,444.5,420.93,316.87
2016,5,24,10,30,74.0,415.0,4.6,27.0,481.0,452.82,339.68
2016,5,24,10,45,70.0,425.0,4.6,27.5,488.5,455.39,340.11
2016,5,24,11,0,66.0,435.0,4.6,28.0,496.0,457.5,340.35
2016,5,24,11,15,138.5,462.0,4.6,28.0,594.5,558.4,414.17
2016,5,24,11,30,211.0,489.0,4.6,28.0,693.0,641.32,473.42
2016,5,24,11,45,233.0,472.5,4.65,28.5,700.0,636.32,469.13
2016,5,24,12,0,255.0,456.0,4.7,29.0,707.0,637.78,469.65
2016,5,24,12,15,168.5,471.0,4.7,29.0,637.0,558.13,411.32
2016,5,24,12,30,82.0,486.0,4.7,29.0,567.0,483.81,356.39
2016,5,24,12,45,63.5,461.0,4.7,29.0,523.5,440.42,325.12
2016,5,24,13,0,45.0,436.0,4.7,29.0,480.0,398.84,294.83
2016,5,24,13,15,37.0,409.5,4.65,29.0,445.5,365.39,270.49
2016,5,24,13,30,29.0,383.0,4.6,29.0,411.0,333.27,246.99
2016,5,24,13,45,58.5,417.0,4.55,29.0,472.0,372.4,276.0
2016,5,24,14,0,88.0,451.0,4.5,29.0,533.0,406.88,300.99
2016,5,24,14,15,228.0,421.0,4.45,29.0,624.0,442.74,326.95
2016,5,24,14,30,368.0,391.0,4.4,29.0,715.0,461.91,338.96
2016,5,24,14,45,209.0,375.0,4.35,29.0,557.5,366.16,269.13
2016,5,24,15,0,50.0,359.0,4.3,29.0,400.0,288.64,214.03
2016,5,24,15,15,234.5,329.0,4.15,28.5,506.5,299.17,217.18
2016,5,24,15,30,419.0,299.0,4.0,28.0,613.0,295.8,206.93
2016,5,24,15,45,370.5,293.0,3.9,28.0,558.5,259.35,179.95
2016,5,24,16,0,322.0,287.0,3.8,28.0,504.0,221.06,154.21
2016,5,24,16,15,277.0,270.5,3.65,27.5,447.0,182.66,132.26
2016,5,24,16,30,232.0,254.0,3.5,27.0,390.0,170.51,135.46
2016,5,24,16,45,327.0,211.0,3.35,27.0,382.0,140.42,111.35
2016,5,24,17,0,422.0,168.0,3.2,27.0,374.0,111.38,87.82
2016,5,24,17,15,356.0,166.5,3.1,26.5,325.5,116.32,92.48
2016,5,24,17,30,290.0,165.0,3.0,26.0,277.0,114.82,91.72
2016,5,24,17,45,238.5,146.0,2.95,26.0,228.5,102.78,81.85
2016,5,24,18,0,187.0,127.0,2.9,26.0,180.0,91.88,72.73
2016,5,24,18,15,139.0,102.0,2.95,25.5,136.5,74.79,58.21
2016,5,24,18,30,91.0,77.0,3.0,25.0,93.0,57.36,43.07
2016,5,24,18,45,45.5,49.5,3.05,25.0,57.5,38.48,26.36
2016,5,24,19,0,0.0,22.0,3.1,25.0,22.0,18.09,7.13
2016,5,24,19,15,0.0,11.0,3.1,24.5,11.0,9.39,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,10.5,3.35,22.5,10.5,8.96,0.0
2016,5,25,6,0,0.0,21.0,3.4,23.0,21.0,17.35,6.46
2016,5,25,6,15,20.5,45.0,3.5,23.0,49.0,53.14,36.91
2016,5,25,6,30,41.0,69.0,3.6,23.0,77.0,87.91,66.3
2016,5,25,6,45,77.5,89.5,3.7,23.5,110.0,136.15,106.56
2016,5,25,7,0,114.0,110.0,3.8,24.0,143.0,180.31,143.1
2016,5,25,7,15,139.5,134.0,3.9,24.0,182.5,225.22,179.78
2016,5,25,7,30,165.0,158.0,4.0,24.0,222.0,271.9,217.17
2016,5,25,7,45,82.5,134.0,4.1,24.5,166.0,193.14,152.6
2016,5,25,8,0,0.0,110.0,4.2,25.0,110.0,93.01,69.87
2016,5,25,8,15,0.0,123.5,4.2,25.0,123.5,104.76,79.1
2016,5,25,8,30,0.0,137.0,4.2,25.0,137.0,116.52,88.15
2016,5,25,8,45,32.0,215.0,4.25,25.5,236.5,227.09,175.38
2016,5,25,9,0,64.0,293.0,4.3,26.0,336.0,333.33,256.32
2016,5,25,9,15,36.0,250.5,4.35,26.0,275.5,264.31,202.28
2016,5,25,9,30,8.0,208.0,4.4,26.0,215.0,185.97,140.88
2016,5,25,9,45,11.5,235.5,4.45,26.5,245.5,213.59,161.73
2016,5,25,10,0,15.0,263.0,4.5,27.0,276.0,241.17,182.14
2016,5,25,10,15,17.0,285.0,4.45,27.0,300.5,262.25,197.72
2016,5,25,10,30,19.0,307.0,4.4,27.0,325.0,283.15,213.08
2016,5,25,10,45,27.5,348.0,4.4,27.5,374.0,341.94,256.19
2016,5,25,11,0,36.0,389.0,4.4,28.0,423.0,385.94,287.64
2016,5,25,11,15,27.5,357.0,4.35,28.0,383.5,345.36,257.32
2016,5,25,11,30,19.0,325.0,4.3,28.0,344.0,294.95,219.79
2016,5,25,11,45,19.5,335.5,4.25,28.0,355.0,303.23,225.86
2016,5,25,12,0,20.0,346.0,4.2,28.0,366.0,311.21,231.58
2016,5,25,12,15,24.5,370.5,4.15,28.0,395.0,341.99,254.14
2016,5,25,12,30,29.0,395.0,4.1,28.0,424.0,362.69,269.15
2016,5,25,12,45,34.5,411.0,4.05,28.5,445.5,375.68,278.02
2016,5,25,13,0,40.0,427.0,4.0,29.0,467.0,387.53,286.03
2016,5,25,13,15,44.0,429.5,4.0,29.0,473.0,386.26,285.14
2016,5,25,13,30,48.0,432.0,4.0,29.0,479.0,384.34,283.83
2016,5,25,13,45,42.0,410.5,4.0,29.0,451.0,357.14,264.08
2016,5,25,14,0,36.0,389.0,4.0,29.0,423.0,330.99,245.08
2016,5,25,14,15,79.0,412.0,3.95,29.0,483.0,363.71,269.17
2016,5,25,14,30,122.0,435.0,3.9,29.0,543.0,384.39,283.66
2016,5,25,14,45,103.5,410.5,3.85,29.0,499.5,353.32,260.68
2016,5,25,15,0,85.0,386.0,3.8,29.0,456.0,318.76,235.33
2016,5,25,15,15,74.5,360.0,3.85,29.0,419.5,288.07,212.77
2016,5,25,15,30,64.0,334.0,3.9,29.0,383.0,259.06,191.47
2016,5,25,15,45,32.5,244.5,4.0,29.0,269.5,188.46,139.63
2016,5,25,16,0,1.0,155.0,4.1,29.0,156.0,125.42,92.92
2016,5,25,16,15,7.5,177.0,4.1,29.0,181.5,140.46,104.85
2016,5,25,16,30,14.0,199.0,4.1,29.0,207.0,153.74,120.97
2016,5,25,16,45,70.0,204.0,4.2,29.0,239.0,147.89,116.64
2016,5,25,17,0,126.0,209.0,4.3,29.0,271.0,143.47,113.48
2016,5,25,17,15,113.0,186.0,4.1,28.5,237.0,129.61,102.72
2016,5,25,17,30,100.0,163.0,3.9,28.0,203.0,115.27,91.39
2016,5,25,17,45,88.0,138.5,3.75,27.5,169.5,102.46,81.11
2016,5,25,18,0,76.0,114.0,3.6,27.0,136.0,85.51,67.09
2016,5,25,18,15,57.0,90.0,3.45,26.5,104.5,68.5,52.69
2016,5,25,18,30,38.0,66.0,3.3,26.0,73.0,51.2,37.72
2016,5,25,18,45,19.0,44.0,3.2,25.5,47.5,34.88,23.36
2016,5,25,19,0,0.0,22.0,3.1,25.0,22.0,18.12,7.4
2016,5,25,19,15,0.0,11.0,3.1,24.5,11.0,9.39,0.0
2016,5,25,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,3.0,2.8,23.5,3.0,2.56,0.0
2016,5,26,6,0,0.0,6.0,2.9,24.0,6.0,4.92,0.0
2016,5,26,6,15,0.0,16.0,3.05,24.0,16.0,13.16,4.93
2016,5,26,6,30,0.0,26.0,3.2,24.0,26.0,21.43,11.95
2016,5,26,6,45,0.0,38.5,3.35,24.5,38.5,31.8,20.62
2016,5,26,7,0,0.0,51.0,3.5,25.0,51.0,42.19,29.2
2016,5,26,7,15,0.0,62.0,3.7,25.0,62.0,51.36,36.69
2016,5,26,7,30,0.0,73.0,3.9,25.0,73.0,60.55,44.09
2016,5,26,7,45,4.0,117.5,4.15,25.0,120.0,103.46,78.79
2016,5,26,8,0,8.0,162.0,4.4,25.0,167.0,147.7,113.99
2016,5,26,8,15,4.0,108.0,4.45,25.0,110.5,93.83,70.44
2016,5,26,8,30,0.0,54.0,4.5,25.0,54.0,44.79,30.67
2016,5,26,8,45,0.0,72.0,4.55,25.0,72.0,59.84,42.68
2016,5,26,9,0,0.0,90.0,4.6,25.0,90.0,74.95,54.6
2016,5,26,9,15,4.0,147.5,4.6,25.0,150.5,128.46,96.95
2016,5,26,9,30,8.0,205.0,4.6,25.0,211.0,183.21,139.55
2016,5,26,9,45,91.5,304.0,4.7,25.0,379.5,381.51,293.21
2016,5,26,10,0,175.0,403.0,4.8,25.0,548.0,555.64,422.37
2016,5,26,10,15,211.5,417.0,4.7,25.0,599.0,600.73,454.16
2016,5,26,10,30,248.0,431.0,4.6,25.0,650.0,660.35,496.07
2016,5,26,10,45,309.0,423.5,4.55,25.0,705.0,704.37,527.62
2016,5,26,11,0,370.0,416.0,4.5,25.0,760.0,746.58,557.54
2016,5,26,11,15,301.0,451.0,4.4,25.0,735.0,707.56,527.04
2016,5,26,11,30,232.0,486.0,4.3,25.0,710.0,656.32,488.6
2016,5,26,11,45,258.0,486.5,4.25,25.5,738.5,679.23,503.89
2016,5,26,12,0,284.0,487.0,4.2,26.0,767.0,688.64,509.39
2016,5,26,12,15,270.0,493.5,4.5,26.5,759.5,667.07,493.4
2016,5,26,12,30,256.0,500.0,4.8,27.0,752.0,644.62,477.19
2016,5,26,12,45,179.5,497.0,5.15,27.5,674.0,563.41,418.12
2016,5,26,13,0,103.0,494.0,5.5,28.0,596.0,488.82,363.01
2016,5,26,13,15,271.5,458.5,5.6,28.0,721.0,568.48,423.71
2016,5,26,13,30,440.0,423.0,5.7,28.0,846.0,630.14,469.35
2016,5,26,13,45,591.5,313.5,5.85,28.5,869.0,609.85,455.16
2016,5,26,14,0,743.0,204.0,6.0,29.0,892.0,580.38,432.96
2016,5,26,14,15,735.0,201.5,5.85,29.0,865.5,532.53,394.95
2016,5,26,14,30,727.0,199.0,5.7,29.0,839.0,483.94,355.63
2016,5,26,14,45,520.0,289.0,5.6,29.0,737.5,421.44,307.45
2016,5,26,15,0,313.0,379.0,5.5,29.0,636.0,378.93,276.39
2016,5,26,15,15,314.5,356.0,5.3,29.0,603.5,339.36,244.86
2016,5,26,15,30,316.0,333.0,5.1,29.0,571.0,299.77,213.3
2016,5,26,15,45,281.5,318.5,4.9,29.0,521.0,258.98,182.99
2016,5,26,16,0,247.0,304.0,4.7,29.0,471.0,222.28,157.65
2016,5,26,16,15,231.5,286.5,4.5,28.5,433.0,198.91,145.3
2016,5,26,16,30,216.0,269.0,4.3,28.0,395.0,177.8,140.9
2016,5,26,16,45,343.5,213.5,4.1,28.0,392.0,142.03,112.27
2016,5,26,17,0,471.0,158.0,3.9,28.0,389.0,105.68,82.77
2016,5,26,17,15,410.5,155.5,3.8,27.5,339.5,105.36,83.02
2016,5,26,17,30,350.0,153.0,3.7,27.0,290.0,108.31,85.95
2016,5,26,17,45,306.0,135.5,3.65,26.5,242.0,97.05,76.9
2016,5,26,18,0,262.0,118.0,3.6,26.0,194.0,85.43,67.31
2016,5,26,18,15,204.5,97.0,3.7,25.5,148.5,71.12,55.15
2016,5,26,18,30,147.0,76.0,3.8,25.0,103.0,56.43,42.33
2016,5,26,18,45,83.5,51.0,3.9,24.5,65.0,39.25,27.14
2016,5,26,19,0,20.0,26.0,4.0,24.0,27.0,21.12,9.87
2016,5,26,19,15,10.0,13.0,4.15,23.5,13.5,11.1,0.0
2016,5,26,19,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,22.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,22.5,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,14.0,13.0,4.9,23.0,14.0,14.95,0.0
2016,5,27,6,0,28.0,26.0,4.9,23.0,28.0,39.99,22.29
2016,5,27,6,15,81.5,52.5,4.9,23.0,66.0,93.3,68.45
2016,5,27,6,30,135.0,79.0,4.9,23.0,104.0,149.76,116.19
2016,5,27,6,45,67.5,45.5,4.9,23.5,58.0,79.61,60.48
2016,5,27,7,0,0.0,12.0,4.9,24.0,12.0,9.87,2.54
2016,5,27,7,15,0.0,43.0,5.05,24.0,43.0,35.53,23.8
2016,5,27,7,30,0.0,74.0,5.2,24.0,74.0,61.38,44.97
2016,5,27,7,45,0.0,84.0,5.35,24.5,84.0,69.96,51.69
2016,5,27,8,0,0.0,94.0,5.5,25.0,94.0,78.58,58.35
2016,5,27,8,15,0.0,72.0,5.6,25.0,72.0,59.77,42.93
2016,5,27,8,30,0.0,50.0,5.7,25.0,50.0,41.46,27.99
2016,5,27,8,45,56.5,180.0,5.8,25.5,218.0,211.88,165.02
2016,5,27,9,0,113.0,310.0,5.9,26.0,386.0,392.27,303.84
2016,5,27,9,15,57.0,229.0,5.8,26.0,267.5,260.93,201.18
2016,5,27,9,30,1.0,148.0,5.7,26.0,149.0,126.14,94.3
2016,5,27,9,45,5.0,177.5,5.6,26.5,182.0,155.62,117.11
2016,5,27,10,0,9.0,207.0,5.5,27.0,215.0,185.22,139.58
2016,5,27,10,15,10.5,214.5,5.4,27.0,224.5,192.98,145.29
2016,5,27,10,30,12.0,222.0,5.3,27.0,234.0,200.69,150.99
2016,5,27,10,45,13.0,244.5,5.25,27.5,257.0,221.05,165.95
2016,5,27,11,0,14.0,267.0,5.2,28.0,280.0,241.22,180.62
2016,5,27,11,15,13.5,257.5,5.0,28.0,270.5,231.81,173.24
2016,5,27,11,30,13.0,248.0,4.8,28.0,261.0,222.47,166.0
2016,5,27,11,45,13.5,253.0,4.65,28.5,266.5,226.52,168.57
2016,5,27,12,0,14.0,258.0,4.5,29.0,272.0,230.41,171.0
2016,5,27,12,15,14.0,260.5,4.2,29.0,275.0,231.57,171.69
2016,5,27,12,30,14.0,263.0,3.9,29.0,278.0,232.55,172.28
2016,5,27,12,45,14.5,269.0,3.6,29.5,284.0,236.69,174.89
2016,5,27,13,0,15.0,275.0,3.3,30.0,290.0,240.6,177.32
2016,5,27,13,15,13.5,254.5,2.9,30.0,268.5,221.12,162.73
2016,5,27,13,30,12.0,234.0,2.5,30.0,247.0,201.96,148.41
2016,5,27,13,45,17.5,290.0,2.2,30.0,307.5,249.2,183.34
2016,5,27,14,0,23.0,346.0,1.9,30.0,368.0,294.32,215.94
2016,5,27,14,15,37.0,369.0,1.65,30.0,403.0,310.4,227.18
2016,5,27,14,30,51.0,392.0,1.4,30.0,438.0,327.13,238.67
2016,5,27,14,45,183.0,385.5,1.2,30.0,538.0,362.17,261.62
2016,5,27,15,0,315.0,379.0,1.0,30.0,638.0,379.47,269.44
2016,5,27,15,15,526.5,269.5,0.9,29.5,677.0,338.81,232.88
2016,5,27,15,30,738.0,160.0,0.8,29.0,716.0,276.69,177.43
2016,5,27,15,45,733.0,150.0,0.7,29.0,673.5,220.84,133.43
2016,5,27,16,0,728.0,140.0,0.6,29.0,631.0,165.23,94.04
2016,5,27,16,15,574.5,178.0,0.65,28.5,547.5,133.82,86.89
2016,5,27,16,30,421.0,216.0,0.7,28.0,464.0,134.91,105.41
2016,5,27,16,45,535.0,164.0,0.75,28.0,448.0,108.2,84.12
2016,5,27,17,0,649.0,112.0,0.8,28.0,432.0,77.73,59.44
2016,5,27,17,15,612.0,105.5,0.85,27.5,378.5,75.01,57.61
2016,5,27,17,30,575.0,99.0,0.9,27.0,325.0,72.15,55.55
2016,5,27,17,45,532.5,89.5,0.95,26.5,273.5,66.78,51.31
2016,5,27,18,0,490.0,80.0,1.0,26.0,222.0,61.14,46.7
2016,5,27,18,15,418.5,69.0,0.95,25.5,172.5,51.93,38.86
2016,5,27,18,30,347.0,58.0,0.9,25.0,123.0,44.06,31.9
2016,5,27,18,45,244.5,43.5,0.9,24.5,81.5,33.29,22.25
2016,5,27,19,0,142.0,29.0,0.9,24.0,40.0,22.36,11.06
2016,5,27,19,15,71.0,14.5,0.95,23.5,20.0,12.38,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,5,45,34.0,15.5,2.75,21.5,18.5,22.55,0.0
2016,5,28,6,0,68.0,31.0,2.8,22.0,37.0,60.69,36.73
2016,5,28,6,15,154.0,52.0,2.95,22.0,77.0,127.47,95.14
2016,5,28,6,30,240.0,73.0,3.1,22.0,117.0,195.93,153.12
2016,5,28,6,45,314.0,87.5,3.3,22.5,166.0,269.19,214.38
2016,5,28,7,0,388.0,102.0,3.5,23.0,215.0,341.2,273.47
2016,5,28,7,15,194.0,81.5,3.65,23.5,138.0,207.51,166.61
2016,5,28,7,30,0.0,61.0,3.8,24.0,61.0,50.53,35.98
2016,5,28,7,45,0.0,82.5,4.0,24.5,82.5,68.62,50.59
2016,5,28,8,0,0.0,104.0,4.2,25.0,104.0,87.54,65.55
2016,5,28,8,15,4.0,144.5,4.25,25.5,147.0,127.01,96.79
2016,5,28,8,30,8.0,185.0,4.3,26.0,190.0,167.18,127.98
2016,5,28,8,45,40.5,241.5,4.35,26.5,269.0,260.76,200.74
2016,5,28,9,0,73.0,298.0,4.4,27.0,348.0,345.4,264.61
2016,5,28,9,15,54.0,300.5,4.35,27.0,338.5,330.1,251.57
2016,5,28,9,30,35.0,303.0,4.3,27.0,329.0,314.2,238.39
2016,5,28,9,45,69.5,349.0,4.3,27.5,405.0,389.64,294.51
2016,5,28,10,0,104.0,395.0,4.3,28.0,481.0,465.18,349.12
2016,5,28,10,15,444.0,284.0,4.2,28.0,672.5,714.9,535.3
2016,5,28,10,30,784.0,173.0,4.1,28.0,864.0,916.18,675.52
2016,5,28,10,45,483.0,321.5,4.1,28.5,751.5,780.27,574.75
2016,5,28,11,0,182.0,470.0,4.1,29.0,639.0,610.24,447.91
2016,5,28,11,15,299.5,444.5,4.05,29.0,730.0,698.88,512.59
2016,5,28,11,30,417.0,419.0,4.0,29.0,821.0,779.05,568.78
2016,5,28,11,45,623.0,293.0,3.95,29.5,901.5,833.96,609.18
2016,5,28,12,0,829.0,167.0,3.9,30.0,982.0,873.13,636.44
2016,5,28,12,15,829.0,167.5,3.85,30.0,985.0,848.51,619.36
2016,5,28,12,30,829.0,168.0,3.8,30.0,988.0,820.96,600.77
2016,5,28,12,45,827.5,168.0,3.8,30.0,983.5,789.19,579.07
2016,5,28,13,0,826.0,168.0,3.8,30.0,979.0,755.03,554.91
2016,5,28,13,15,822.5,167.0,3.8,30.0,966.0,716.35,527.23
2016,5,28,13,30,819.0,166.0,3.8,30.0,953.0,675.59,497.57
2016,5,28,13,45,813.5,164.5,3.8,30.0,933.0,631.28,464.77
2016,5,28,14,0,808.0,163.0,3.8,30.0,913.0,585.37,430.04
2016,5,28,14,15,800.5,161.5,3.8,29.5,886.0,537.03,393.44
2016,5,28,14,30,793.0,160.0,3.8,29.0,859.0,487.68,354.94
2016,5,28,14,45,774.0,162.5,3.8,29.0,823.0,435.79,312.87
2016,5,28,15,0,755.0,165.0,3.8,29.0,787.0,384.57,270.45
2016,5,28,15,15,742.0,162.0,3.75,29.0,747.5,332.14,226.5
2016,5,28,15,30,729.0,159.0,3.7,29.0,708.0,273.92,178.41
2016,5,28,15,45,712.0,154.5,3.65,29.0,664.0,220.24,135.56
2016,5,28,16,0,695.0,150.0,3.6,29.0,620.0,168.12,98.49
2016,5,28,16,15,673.5,145.0,3.5,28.5,571.5,117.24,72.33
2016,5,28,16,30,652.0,140.0,3.4,28.0,523.0,91.0,70.06
2016,5,28,16,45,625.5,133.0,3.3,27.5,472.5,88.96,68.8
2016,5,28,17,0,599.0,126.0,3.2,27.0,422.0,86.7,67.33
2016,5,28,17,15,561.5,118.5,3.1,26.5,370.0,83.72,65.24
2016,5,28,17,30,524.0,111.0,3.0,26.0,318.0,79.22,61.82
2016,5,28,17,45,479.5,100.0,2.95,26.0,267.0,72.45,56.26
2016,5,28,18,0,435.0,89.0,2.9,26.0,216.0,65.41,50.34
2016,5,28,18,15,365.0,77.0,2.9,25.5,168.0,57.23,43.37
2016,5,28,18,30,295.0,65.0,2.9,25.0,120.0,48.85,35.96
2016,5,28,18,45,202.0,48.0,2.9,25.0,79.5,36.46,24.84
2016,5,28,19,0,109.0,31.0,2.9,25.0,39.0,24.17,12.53
2016,5,28,19,15,54.5,15.5,2.9,24.5,19.5,13.23,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,10.0,2.05,21.5,10.0,8.54,0.0
2016,5,29,6,0,0.0,20.0,2.2,22.0,20.0,16.51,6.29
2016,5,29,6,15,3.0,41.0,2.25,22.0,42.0,37.25,24.51
2016,5,29,6,30,6.0,62.0,2.3,22.0,64.0,58.17,42.34
2016,5,29,6,45,21.0,84.0,2.4,22.5,90.5,92.04,70.62
2016,5,29,7,0,36.0,106.0,2.5,23.0,117.0,122.38,95.69
2016,5,29,7,15,44.5,129.5,2.55,23.0,145.5,151.76,119.66
2016,5,29,7,30,53.0,153.0,2.6,23.0,174.0,181.61,143.59
2016,5,29,7,45,174.5,174.0,2.7,23.5,257.5,298.58,237.71
2016,5,29,8,0,296.0,195.0,2.8,24.0,341.0,427.37,337.34
2016,5,29,8,15,467.0,170.5,2.85,24.0,431.0,555.78,435.21
2016,5,29,8,30,638.0,146.0,2.9,24.0,521.0,688.07,532.59
2016,5,29,8,45,516.5,207.5,2.95,24.5,528.0,663.32,509.12
2016,5,29,9,0,395.0,269.0,3.0,25.0,535.0,619.66,473.19
2016,5,29,9,15,275.5,314.5,3.0,25.0,506.0,569.72,433.34
2016,5,29,9,30,156.0,360.0,3.0,25.0,477.0,496.12,376.1
2016,5,29,9,45,80.0,261.5,3.0,25.5,322.0,327.73,249.78
2016,5,29,10,0,4.0,163.0,3.0,26.0,167.0,141.81,105.75
2016,5,29,10,15,203.0,268.5,3.0,26.0,447.5,459.9,350.88
2016,5,29,10,30,402.0,374.0,3.0,26.0,728.0,758.22,561.83
2016,5,29,10,45,202.0,257.5,3.05,26.5,435.5,442.93,334.41
2016,5,29,11,0,2.0,141.0,3.1,27.0,143.0,120.82,88.41
2016,5,29,11,15,20.5,277.0,3.05,27.0,297.5,265.05,198.65
2016,5,29,11,30,39.0,413.0,3.0,27.0,452.0,403.4,299.82
2016,5,29,11,45,106.5,459.5,3.0,27.5,564.5,500.65,369.74
2016,5,29,12,0,174.0,506.0,3.0,28.0,677.0,602.02,440.37
2016,5,29,12,15,507.0,330.5,2.95,28.0,832.0,729.06,535.1
2016,5,29,12,30,840.0,155.0,2.9,28.0,987.0,807.42,592.77
2016,5,29,12,45,835.5,157.5,2.9,28.0,982.0,776.3,571.26
2016,5,29,13,0,831.0,160.0,2.9,28.0,977.0,751.58,553.33
2016,5,29,13,15,828.0,159.5,2.85,28.0,965.0,713.64,525.97
2016,5,29,13,30,825.0,159.0,2.8,28.0,953.0,673.54,496.68
2016,5,29,13,45,816.5,160.0,2.75,28.0,932.5,629.22,463.78
2016,5,29,14,0,808.0,161.0,2.7,28.0,912.0,583.51,429.15
2016,5,29,14,15,564.5,286.5,2.6,28.0,804.0,505.85,370.34
2016,5,29,14,30,321.0,412.0,2.5,28.0,696.0,453.38,331.0
2016,5,29,14,45,553.5,279.0,2.4,28.0,745.0,427.58,308.44
2016,5,29,15,0,786.0,146.0,2.3,28.0,794.0,381.64,267.03
2016,5,29,15,15,541.5,243.5,2.15,27.5,680.0,325.96,227.4
2016,5,29,15,30,297.0,341.0,2.0,27.0,566.0,300.07,213.73
2016,5,29,15,45,507.5,240.0,1.95,27.0,595.0,242.41,161.13
2016,5,29,16,0,718.0,139.0,1.9,27.0,624.0,163.75,94.6
2016,5,29,16,15,697.0,134.5,1.9,27.0,576.0,111.95,67.86
2016,5,29,16,30,676.0,130.0,1.9,27.0,528.0,84.89,65.23
2016,5,29,16,45,641.5,126.5,1.95,27.0,476.0,84.75,65.4
2016,5,29,17,0,607.0,123.0,2.0,27.0,424.0,84.62,65.55
2016,5,29,17,15,570.0,115.5,1.9,26.5,371.5,81.56,63.37
2016,5,29,17,30,533.0,108.0,1.8,26.0,319.0,78.3,61.0
2016,5,29,17,45,476.0,100.0,1.7,25.5,267.0,72.38,56.29
2016,5,29,18,0,419.0,92.0,1.6,25.0,215.0,67.33,52.18
2016,5,29,18,15,350.0,79.0,1.6,24.5,167.0,58.52,44.66
2016,5,29,18,30,281.0,66.0,1.6,24.0,119.0,49.48,36.68
2016,5,29,18,45,188.0,48.5,1.65,24.0,79.0,36.76,25.25
2016,5,29,19,0,95.0,31.0,1.7,24.0,39.0,24.16,12.81
2016,5,29,19,15,47.5,15.5,1.85,23.5,19.5,13.23,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,1.5,0.9,20.5,1.5,1.28,0.0
2016,5,30,6,0,0.0,3.0,0.9,21.0,3.0,2.46,0.0
2016,5,30,6,15,0.0,7.0,0.95,21.0,7.0,5.74,0.0
2016,5,30,6,30,0.0,11.0,1.0,21.0,11.0,9.03,1.88
2016,5,30,6,45,0.0,16.0,1.05,21.0,16.0,13.16,5.41
2016,5,30,7,0,0.0,21.0,1.1,21.0,21.0,17.29,8.92
2016,5,30,7,15,0.0,37.5,0.95,21.0,37.5,30.97,20.37
2016,5,30,7,30,0.0,54.0,0.8,21.0,54.0,44.69,31.73
2016,5,30,7,45,0.0,43.5,0.7,21.5,43.5,35.98,24.31
2016,5,30,8,0,0.0,33.0,0.6,22.0,33.0,27.28,16.99
2016,5,30,8,15,8.5,119.0,0.5,22.0,124.0,107.05,82.02
2016,5,30,8,30,17.0,205.0,0.4,22.0,215.0,193.2,149.32
2016,5,30,8,45,127.0,255.5,0.35,22.5,340.5,361.2,277.29
2016,5,30,9,0,237.0,306.0,0.3,23.0,466.0,507.9,381.14
2016,5,30,9,15,453.0,247.5,0.6,23.5,580.0,671.12,497.74
2016,5,30,9,30,669.0,189.0,0.9,24.0,694.0,817.32,598.94
2016,5,30,9,45,679.0,196.0,1.2,24.5,732.0,841.44,614.53
2016,5,30,10,0,689.0,203.0,1.5,25.0,770.0,862.65,629.41
2016,5,30,10,15,699.5,206.5,1.75,25.0,803.0,877.77,640.78
2016,5,30,10,30,710.0,210.0,2.0,25.0,836.0,889.71,650.05
2016,5,30,10,45,711.0,217.5,2.25,25.0,861.0,893.47,653.9
2016,5,30,11,0,712.0,225.0,2.5,25.0,886.0,893.75,655.45
2016,5,30,11,15,718.0,226.5,2.55,25.0,905.5,889.43,652.31
2016,5,30,11,30,724.0,228.0,2.6,25.0,925.0,881.67,646.96
2016,5,30,11,45,771.5,197.0,2.7,25.5,948.0,869.38,638.22
2016,5,30,12,0,819.0,166.0,2.8,26.0,971.0,862.06,632.64
2016,5,30,12,15,820.0,166.5,2.65,26.0,975.5,838.63,615.9
2016,5,30,12,30,821.0,167.0,2.5,26.0,980.0,812.25,597.37
2016,5,30,12,45,824.5,164.0,2.45,26.0,977.5,782.24,576.69
2016,5,30,13,0,828.0,161.0,2.4,26.0,975.0,749.62,553.49
2016,5,30,13,15,825.5,160.0,2.3,26.0,963.5,711.79,525.98
2016,5,30,13,30,823.0,159.0,2.2,26.0,952.0,671.8,496.51
2016,5,30,13,45,823.5,154.5,2.1,26.0,934.0,628.87,464.48
2016,5,30,14,0,824.0,150.0,2.0,26.0,916.0,582.02,428.96
2016,5,30,14,15,817.5,148.5,1.9,26.0,889.5,535.48,392.65
2016,5,30,14,30,811.0,147.0,1.8,26.0,863.0,485.98,353.27
2016,5,30,14,45,806.5,142.5,1.75,26.5,831.0,434.15,310.68
2016,5,30,15,0,802.0,138.0,1.7,27.0,799.0,381.43,266.49
2016,5,30,15,15,790.5,135.0,1.65,27.0,760.0,327.05,221.06
2016,5,30,15,30,779.0,132.0,1.6,27.0,721.0,272.98,175.93
2016,5,30,15,45,770.0,126.0,1.6,27.0,678.0,217.8,131.59
2016,5,30,16,0,761.0,120.0,1.6,27.0,635.0,163.15,92.38
2016,5,30,16,15,741.0,116.5,1.65,27.0,586.5,110.37,65.51
2016,5,30,16,30,721.0,113.0,1.7,27.0,538.0,74.91,56.97
2016,5,30,16,45,691.5,109.5,1.75,27.0,486.0,74.3,56.72
2016,5,30,17,0,662.0,106.0,1.8,27.0,434.0,73.63,56.39
2016,5,30,17,15,626.5,100.0,1.7,26.5,381.5,71.1,54.61
2016,5,30,17,30,591.0,94.0,1.6,26.0,329.0,68.43,52.67
2016,5,30,17,45,530.0,89.0,1.5,26.0,275.5,66.17,50.91
2016,5,30,18,0,469.0,84.0,1.4,26.0,222.0,62.19,47.59
2016,5,30,18,15,401.0,72.5,1.3,25.5,173.5,54.25,40.84
2016,5,30,18,30,333.0,61.0,1.2,25.0,125.0,46.11,33.69
2016,5,30,18,45,238.5,46.0,1.1,24.5,84.0,35.09,23.83
2016,5,30,19,0,144.0,31.0,1.0,24.0,43.0,23.86,12.76
2016,5,30,19,15,72.0,15.5,1.05,23.5,21.5,13.23,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.5,13.0,1.85,21.0,13.0,11.23,0.0
2016,5,31,6,0,1.0,26.0,1.9,21.0,26.0,23.06,11.24
2016,5,31,6,15,30.5,47.5,1.95,21.0,53.5,59.24,42.17
2016,5,31,6,30,60.0,69.0,2.0,21.0,81.0,102.36,78.6
2016,5,31,6,45,88.0,90.5,2.1,21.5,113.5,140.91,111.09
2016,5,31,7,0,116.0,112.0,2.2,22.0,146.0,181.89,145.04
2016,5,31,7,15,63.5,123.5,2.25,22.0,143.0,155.87,123.6
2016,5,31,7,30,11.0,135.0,2.3,22.0,140.0,126.14,98.4
2016,5,31,7,45,19.0,159.5,2.35,22.5,169.0,154.11,120.66
2016,5,31,8,0,27.0,184.0,2.4,23.0,198.0,194.04,151.9
2016,5,31,8,15,159.5,215.0,2.45,23.0,308.5,339.21,267.67
2016,5,31,8,30,292.0,246.0,2.5,23.0,419.0,494.88,386.19
2016,5,31,8,45,161.5,254.5,2.6,23.5,351.5,388.05,301.46
2016,5,31,9,0,31.0,263.0,2.7,24.0,284.0,273.01,209.74
2016,5,31,9,15,22.0,250.5,2.75,24.0,266.0,237.61,182.23
2016,5,31,9,30,13.0,238.0,2.8,24.0,248.0,217.46,166.12
2016,5,31,9,45,17.0,267.0,2.85,24.5,280.5,246.94,188.13
2016,5,31,10,0,21.0,296.0,2.9,25.0,313.0,276.34,209.66
2016,5,31,10,15,102.5,368.0,2.9,25.0,458.0,449.98,340.15
2016,5,31,10,30,184.0,440.0,2.9,25.0,603.0,592.12,442.25
2016,5,31,10,45,216.5,450.5,2.95,25.5,647.5,627.68,465.79
2016,5,31,11,0,249.0,461.0,3.0,26.0,692.0,675.02,497.59
2016,5,31,11,15,222.5,476.5,3.1,26.0,686.5,645.05,475.75
2016,5,31,11,30,196.0,492.0,3.2,26.0,681.0,627.34,462.66
2016,5,31,11,45,109.5,429.0,3.3,26.5,535.5,486.06,360.63
2016,5,31,12,0,23.0,366.0,3.4,27.0,390.0,330.62,245.77
2016,5,31,12,15,13.0,254.0,3.65,27.0,267.5,225.11,167.8
2016,5,31,12,30,3.0,142.0,3.9,27.0,145.0,121.76,89.21
2016,5,31,12,45,1.5,119.5,4.2,27.0,121.0,101.44,73.62
2016,5,31,13,0,0.0,97.0,4.5,27.0,97.0,81.33,58.03
2016,5,31,13,15,0.0,79.0,4.55,27.0,79.0,66.21,46.3
2016,5,31,13,30,0.0,61.0,4.6,27.0,61.0,51.14,34.57
2016,5,31,13,45,0.0,60.0,4.65,27.0,60.0,50.28,33.93
2016,5,31,14,0,0.0,59.0,4.7,27.0,59.0,49.4,33.27
2016,5,31,14,15,0.0,62.0,4.4,26.5,62.0,51.87,35.33
2016,5,31,14,30,0.0,65.0,4.1,26.0,65.0,54.33,37.4
2016,5,31,14,45,0.0,62.5,3.8,25.5,62.5,52.19,35.85
2016,5,31,15,0,0.0,60.0,3.5,25.0,60.0,50.05,34.3
2016,5,31,15,15,0.0,52.5,3.4,24.5,52.5,43.73,29.42
2016,5,31,15,30,0.0,45.0,3.3,24.0,45.0,37.43,24.51
2016,5,31,15,45,0.5,101.0,3.25,24.0,101.5,84.04,61.87
2016,5,31,16,0,1.0,157.0,3.2,24.0,158.0,126.97,96.07
2016,5,31,16,15,21.5,197.0,3.1,23.5,210.5,155.29,118.43
2016,5,31,16,30,42.0,237.0,3.0,23.0,263.0,167.58,135.08
2016,5,31,16,45,126.0,223.5,2.95,23.0,288.5,152.26,122.85
2016,5,31,17,0,210.0,210.0,2.9,23.0,314.0,145.41,117.63
2016,5,31,17,15,193.0,188.0,2.85,23.0,275.0,131.98,106.82
2016,5,31,17,30,176.0,166.0,2.8,23.0,236.0,118.1,95.52
2016,5,31,17,45,143.0,144.5,2.8,23.0,196.0,103.92,83.77
2016,5,31,18,0,110.0,123.0,2.8,23.0,156.0,89.39,71.51
2016,5,31,18,15,84.0,98.5,2.7,22.5,120.5,72.81,57.32
2016,5,31,18,30,58.0,74.0,2.6,22.0,85.0,56.75,43.25
2016,5,31,18,45,29.0,50.0,2.55,22.0,55.5,39.23,27.62
2016,5,31,19,0,0.0,26.0,2.5,22.0,26.0,21.26,11.0
2016,5,31,19,15,0.0,13.0,2.45,22.0,13.0,11.1,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,38.0,15.5,1.0,20.5,18.5,23.48,0.0
2016,6,1,6,0,76.0,31.0,1.1,21.0,37.0,68.92,43.54
2016,6,1,6,15,154.5,51.5,1.05,21.0,76.5,125.46,93.72
2016,6,1,6,30,233.0,72.0,1.0,21.0,116.0,189.74,147.87
2016,6,1,6,45,186.5,91.5,0.95,21.5,134.0,199.28,157.57
2016,6,1,7,0,140.0,111.0,0.9,22.0,152.0,193.42,153.55
2016,6,1,7,15,299.5,115.0,0.8,22.0,226.0,306.46,244.5
2016,6,1,7,30,459.0,119.0,0.7,22.0,300.0,438.28,345.27
2016,6,1,7,45,509.5,130.0,0.65,22.0,358.5,503.8,392.31
2016,6,1,8,0,560.0,141.0,0.6,22.0,417.0,571.82,440.02
2016,6,1,8,15,589.0,148.0,0.6,22.0,468.0,628.96,478.73
2016,6,1,8,30,618.0,155.0,0.6,22.0,519.0,678.76,511.65
2016,6,1,8,45,642.5,160.0,0.6,22.5,567.0,722.09,538.51
2016,6,1,9,0,667.0,165.0,0.6,23.0,615.0,764.05,563.89
2016,6,1,9,15,432.0,262.0,0.65,23.0,561.5,665.95,491.98
2016,6,1,9,30,197.0,359.0,0.7,23.0,508.0,530.15,393.55
2016,6,1,9,45,202.5,380.0,0.8,23.5,540.0,556.1,412.04
2016,6,1,10,0,208.0,401.0,0.9,24.0,572.0,580.96,428.03
2016,6,1,10,15,269.0,407.0,0.9,24.0,638.5,656.42,479.46
2016,6,1,10,30,330.0,413.0,0.9,24.0,705.0,714.89,518.12
2016,6,1,10,45,271.5,440.0,0.95,24.5,685.0,682.01,492.92
2016,6,1,11,0,213.0,467.0,1.0,25.0,665.0,634.07,458.75
2016,6,1,11,15,159.0,474.5,1.0,25.0,624.5,585.39,424.51
2016,6,1,11,30,105.0,482.0,1.0,25.0,584.0,525.15,382.09
2016,6,1,11,45,117.0,476.0,1.0,25.0,590.5,534.47,389.01
2016,6,1,12,0,129.0,470.0,1.0,25.0,597.0,531.08,386.73
2016,6,1,12,15,213.5,482.5,1.0,25.0,694.0,602.42,436.88
2016,6,1,12,30,298.0,495.0,1.0,25.0,791.0,671.28,483.32
2016,6,1,12,45,393.5,463.0,1.0,25.5,851.5,700.11,502.2
2016,6,1,13,0,489.0,431.0,1.0,26.0,912.0,722.1,516.37
2016,6,1,13,15,441.0,428.5,1.05,26.0,858.5,659.22,474.0
2016,6,1,13,30,393.0,426.0,1.1,26.0,805.0,601.57,435.1
2016,6,1,13,45,245.5,442.5,1.15,26.0,678.0,499.12,363.61
2016,6,1,14,0,98.0,459.0,1.2,26.0,551.0,417.35,305.63
2016,6,1,14,15,56.5,365.0,1.3,26.0,417.5,317.1,234.56
2016,6,1,14,30,15.0,271.0,1.4,26.0,284.0,226.61,168.67
2016,6,1,14,45,180.0,323.0,1.55,26.0,472.0,318.17,235.21
2016,6,1,15,0,345.0,375.0,1.7,26.0,660.0,386.99,280.66
2016,6,1,15,15,544.5,262.0,1.75,26.0,686.5,339.06,237.67
2016,6,1,15,30,744.0,149.0,1.8,26.0,713.0,277.09,181.16
2016,6,1,15,45,649.0,180.5,1.9,26.0,650.5,227.11,144.35
2016,6,1,16,0,554.0,212.0,2.0,26.0,588.0,194.52,125.16
2016,6,1,16,15,417.0,231.5,1.95,26.0,503.0,159.62,111.22
2016,6,1,16,30,280.0,251.0,1.9,26.0,418.0,160.15,127.14
2016,6,1,16,45,183.0,230.5,1.85,26.0,335.5,156.9,124.93
2016,6,1,17,0,86.0,210.0,1.8,26.0,253.0,150.03,119.77
2016,6,1,17,15,81.0,185.5,1.7,25.5,222.0,134.28,107.45
2016,6,1,17,30,76.0,161.0,1.6,25.0,191.0,118.14,94.61
2016,6,1,17,45,65.5,137.0,1.55,25.0,160.5,101.85,81.23
2016,6,1,18,0,55.0,113.0,1.5,25.0,130.0,85.23,67.33
2016,6,1,18,15,41.0,90.5,1.4,24.5,101.5,69.18,53.74
2016,6,1,18,30,27.0,68.0,1.3,24.0,73.0,52.87,39.6
2016,6,1,18,45,13.5,46.5,1.2,23.5,49.0,36.91,25.52
2016,6,1,19,0,0.0,25.0,1.1,23.0,25.0,20.56,10.53
