Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,19,15,0.0,12.5,1.15,22.5,12.5,10.67,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,4.0,0.85,20.5,4.0,3.41,0.0
2016,6,2,6,0,0.0,8.0,1.0,21.0,8.0,6.57,0.0
2016,6,2,6,15,0.0,16.0,1.3,21.0,16.0,13.16,5.1
2016,6,2,6,30,0.0,24.0,1.6,21.0,24.0,19.77,10.81
2016,6,2,6,45,0.0,34.5,1.95,21.0,34.5,28.47,18.22
2016,6,2,7,0,0.0,45.0,2.3,21.0,45.0,37.19,25.57
2016,6,2,7,15,0.0,73.0,2.4,21.0,73.0,60.93,45.3
2016,6,2,7,30,0.0,101.0,2.5,21.0,101.0,86.09,65.92
2016,6,2,7,45,0.0,120.5,2.6,21.0,120.5,103.37,79.79
2016,6,2,8,0,0.0,140.0,2.7,21.0,140.0,120.62,93.47
2016,6,2,8,15,28.5,192.5,2.75,21.0,209.5,202.31,159.38
2016,6,2,8,30,57.0,245.0,2.8,21.0,279.0,278.11,218.94
2016,6,2,8,45,68.0,273.0,2.85,21.5,317.0,315.2,246.54
2016,6,2,9,0,79.0,301.0,2.9,22.0,355.0,352.41,273.89
2016,6,2,9,15,51.5,291.0,2.9,22.0,327.0,317.28,245.56
2016,6,2,9,30,24.0,281.0,2.9,22.0,299.0,266.85,205.67
2016,6,2,9,45,45.0,328.0,2.95,22.5,364.5,345.5,265.26
2016,6,2,10,0,66.0,375.0,3.0,23.0,430.0,409.21,311.94
2016,6,2,10,15,91.5,405.0,3.0,23.5,484.0,459.68,348.21
2016,6,2,10,30,117.0,435.0,3.0,24.0,538.0,524.94,394.36
2016,6,2,10,45,100.0,442.5,3.05,24.5,533.0,497.48,372.71
2016,6,2,11,0,83.0,450.0,3.1,25.0,528.0,485.04,362.25
2016,6,2,11,15,109.0,470.0,2.95,25.0,574.5,522.85,389.29
2016,6,2,11,30,135.0,490.0,2.8,25.0,621.0,570.51,422.51
2016,6,2,11,45,503.0,312.5,2.65,25.0,806.5,743.95,551.77
2016,6,2,12,0,871.0,135.0,2.5,25.0,992.0,866.39,636.94
2016,6,2,12,15,554.5,319.5,2.3,25.0,866.0,756.83,555.64
2016,6,2,12,30,238.0,504.0,2.1,25.0,740.0,626.9,458.5
2016,6,2,12,45,182.5,503.5,1.9,25.0,684.0,568.84,417.07
2016,6,2,13,0,127.0,503.0,1.7,25.0,628.0,513.77,377.01
2016,6,2,13,15,165.0,497.5,1.6,25.0,658.0,523.4,384.19
2016,6,2,13,30,203.0,492.0,1.5,25.0,688.0,529.64,388.26
2016,6,2,13,45,350.0,439.5,1.45,25.0,769.0,560.31,410.46
2016,6,2,14,0,497.0,387.0,1.4,25.0,850.0,577.09,421.33
2016,6,2,14,15,682.5,252.0,1.45,25.0,868.0,540.74,395.13
2016,6,2,14,30,868.0,117.0,1.5,25.0,886.0,492.29,357.7
2016,6,2,14,45,859.0,116.0,1.55,25.0,852.0,439.85,315.37
2016,6,2,15,0,850.0,115.0,1.6,25.0,818.0,386.74,271.29
2016,6,2,15,15,600.0,222.0,1.6,25.0,706.5,326.6,227.68
2016,6,2,15,30,350.0,329.0,1.6,25.0,595.0,305.32,216.89
2016,6,2,15,45,576.0,216.0,1.6,25.0,622.0,238.59,156.39
2016,6,2,16,0,802.0,103.0,1.6,25.0,649.0,157.08,86.6
2016,6,2,16,15,783.5,100.0,1.55,25.0,600.0,102.45,58.31
2016,6,2,16,30,765.0,97.0,1.5,25.0,551.0,72.01,55.02
2016,6,2,16,45,741.5,92.5,1.5,25.0,499.5,70.16,53.71
2016,6,2,17,0,718.0,88.0,1.5,25.0,448.0,68.15,52.24
2016,6,2,17,15,685.5,83.5,1.4,24.5,394.5,60.33,45.94
2016,6,2,17,30,653.0,79.0,1.3,24.0,341.0,58.2,44.4
2016,6,2,17,45,609.0,72.5,1.25,23.5,288.0,54.41,41.39
2016,6,2,18,0,565.0,66.0,1.2,23.0,235.0,50.49,38.16
2016,6,2,18,15,499.5,58.5,1.1,22.5,185.0,45.5,33.87
2016,6,2,18,30,434.0,51.0,1.0,22.0,135.0,40.43,29.31
2016,6,2,18,45,338.5,39.5,0.9,22.0,92.5,31.73,21.36
2016,6,2,19,0,243.0,28.0,0.8,22.0,50.0,22.81,12.49
2016,6,2,19,15,121.5,14.0,0.8,21.5,25.0,11.34,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,45,42.0,13.5,1.5,17.5,17.0,22.77,0.0
2016,6,3,6,0,84.0,27.0,1.5,18.0,34.0,65.13,41.41
2016,6,3,6,15,124.0,46.0,1.55,18.0,65.0,105.83,79.49
2016,6,3,6,30,164.0,65.0,1.6,18.0,96.0,150.1,118.16
2016,6,3,6,45,183.0,86.5,1.65,18.5,132.0,190.84,153.23
2016,6,3,7,0,202.0,108.0,1.7,19.0,168.0,232.84,188.29
2016,6,3,7,15,270.5,124.0,1.7,19.0,221.0,298.76,242.25
2016,6,3,7,30,339.0,140.0,1.7,19.0,274.0,370.42,299.33
2016,6,3,7,45,176.5,155.5,1.7,19.5,226.0,277.91,223.44
2016,6,3,8,0,14.0,171.0,1.7,20.0,178.0,160.28,125.71
2016,6,3,8,15,409.0,124.0,1.85,20.5,364.0,457.65,366.26
2016,6,3,8,30,804.0,77.0,2.0,21.0,550.0,727.13,563.71
2016,6,3,8,45,595.0,174.5,2.15,21.5,541.5,696.31,536.01
2016,6,3,9,0,386.0,272.0,2.3,22.0,533.0,611.93,469.8
2016,6,3,9,15,624.0,179.0,2.4,22.0,635.0,753.5,575.77
2016,6,3,9,30,862.0,86.0,2.5,22.0,737.0,861.21,648.77
2016,6,3,9,45,663.0,202.0,2.7,22.5,718.5,829.44,624.65
2016,6,3,10,0,464.0,318.0,2.9,23.0,700.0,761.53,571.46
2016,6,3,10,15,347.0,376.5,2.95,23.0,669.0,696.83,523.18
2016,6,3,10,30,230.0,435.0,3.0,23.0,638.0,628.36,471.51
2016,6,3,10,45,141.0,427.5,3.05,23.5,553.5,535.3,402.11
2016,6,3,11,0,52.0,420.0,3.1,24.0,469.0,428.17,321.46
2016,6,3,11,15,40.5,402.5,3.1,24.0,441.0,397.9,299.16
2016,6,3,11,30,29.0,385.0,3.1,24.0,413.0,368.2,276.89
2016,6,3,11,45,41.0,418.5,3.1,24.5,459.0,405.44,303.81
2016,6,3,12,0,53.0,452.0,3.1,25.0,505.0,441.03,328.9
2016,6,3,12,15,48.0,445.0,3.05,25.0,493.0,425.25,317.0
2016,6,3,12,30,43.0,438.0,3.0,25.0,481.0,409.53,305.39
2016,6,3,12,45,260.0,437.5,2.95,25.0,693.5,576.13,429.38
2016,6,3,13,0,477.0,437.0,2.9,25.0,906.0,717.11,529.0
2016,6,3,13,15,457.5,431.0,2.85,25.0,877.0,671.91,495.78
2016,6,3,13,30,438.0,425.0,2.8,25.0,848.0,627.19,463.77
2016,6,3,13,45,351.5,442.0,2.75,25.0,777.5,562.91,416.82
2016,6,3,14,0,265.0,459.0,2.7,25.0,707.0,502.21,372.34
2016,6,3,14,15,203.0,450.5,2.65,25.0,637.0,448.97,333.35
2016,6,3,14,30,141.0,442.0,2.6,25.0,567.0,396.84,295.2
2016,6,3,14,45,307.5,380.5,2.55,25.0,639.0,401.63,296.4
2016,6,3,15,0,474.0,319.0,2.5,25.0,711.0,389.27,282.05
2016,6,3,15,15,496.0,292.0,2.45,24.5,685.5,344.56,245.49
2016,6,3,15,30,518.0,265.0,2.4,24.0,660.0,297.28,206.52
2016,6,3,15,45,403.5,282.5,2.35,24.0,578.5,251.22,174.35
2016,6,3,16,0,289.0,300.0,2.3,24.0,497.0,225.41,160.54
2016,6,3,16,15,408.5,241.0,2.15,24.0,497.0,165.19,116.45
2016,6,3,16,30,528.0,182.0,2.0,24.0,497.0,116.14,91.94
2016,6,3,16,45,318.5,198.0,1.9,24.0,383.0,132.61,105.99
2016,6,3,17,0,109.0,214.0,1.8,24.0,269.0,146.15,117.56
2016,6,3,17,15,105.0,189.0,1.7,23.5,237.0,131.46,105.95
2016,6,3,17,30,101.0,164.0,1.6,23.0,205.0,116.21,93.74
2016,6,3,17,45,91.0,140.0,1.55,23.0,172.5,103.99,83.71
2016,6,3,18,0,81.0,116.0,1.5,23.0,140.0,87.39,69.72
2016,6,3,18,15,66.0,93.0,1.35,22.5,110.0,71.04,55.79
2016,6,3,18,30,51.0,70.0,1.2,22.0,80.0,54.4,41.29
2016,6,3,18,45,26.5,49.5,1.05,21.5,54.5,39.07,27.64
2016,6,3,19,0,2.0,29.0,0.9,21.0,29.0,23.55,13.25
2016,6,3,19,15,1.0,14.5,0.9,20.5,14.5,11.97,0.0
2016,6,3,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,112.0,13.5,2.05,17.5,23.0,41.39,0.0
2016,6,4,6,0,224.0,27.0,2.3,18.0,46.0,120.9,80.02
2016,6,4,6,15,325.0,38.0,2.4,18.5,88.0,184.3,139.76
2016,6,4,6,30,426.0,49.0,2.5,19.0,130.0,258.83,204.0
2016,6,4,6,45,230.5,78.0,2.6,19.5,123.5,203.47,163.13
2016,6,4,7,0,35.0,107.0,2.7,20.0,117.0,122.19,96.49
2016,6,4,7,15,45.0,130.5,2.85,20.5,146.5,152.28,121.28
2016,6,4,7,30,55.0,154.0,3.0,21.0,176.0,182.99,145.92
2016,6,4,7,45,97.5,182.5,3.15,21.5,228.5,241.69,193.1
2016,6,4,8,0,140.0,211.0,3.3,22.0,281.0,316.6,251.83
2016,6,4,8,15,78.5,209.0,3.45,22.5,249.5,256.89,202.58
2016,6,4,8,30,17.0,207.0,3.6,23.0,218.0,194.8,151.28
2016,6,4,8,45,109.0,259.0,3.75,23.5,332.5,348.78,272.53
2016,6,4,9,0,201.0,311.0,3.9,24.0,447.0,480.69,372.16
2016,6,4,9,15,214.5,333.0,4.0,24.0,487.0,516.75,397.67
2016,6,4,9,30,228.0,355.0,4.1,24.0,527.0,552.22,422.91
2016,6,4,9,45,209.5,378.5,4.2,24.5,543.5,559.7,425.95
2016,6,4,10,0,191.0,402.0,4.3,25.0,560.0,565.38,427.83
2016,6,4,10,15,324.0,379.5,4.35,25.0,660.0,678.27,511.38
2016,6,4,10,30,457.0,357.0,4.4,25.0,760.0,789.24,590.84
2016,6,4,10,45,270.5,403.5,4.45,25.5,644.0,644.9,482.97
2016,6,4,11,0,84.0,450.0,4.5,26.0,528.0,485.57,362.99
2016,6,4,11,15,185.0,461.5,4.55,26.0,638.5,595.92,445.21
2016,6,4,11,30,286.0,473.0,4.6,26.0,749.0,699.3,519.47
2016,6,4,11,45,208.0,488.0,4.65,26.0,690.0,623.83,463.84
2016,6,4,12,0,130.0,503.0,4.7,26.0,631.0,560.12,416.62
2016,6,4,12,15,152.0,507.0,4.75,26.0,657.5,571.76,425.58
2016,6,4,12,30,174.0,511.0,4.8,26.0,684.0,581.14,432.58
2016,6,4,12,45,529.5,315.0,4.85,26.0,837.0,685.83,515.29
2016,6,4,13,0,885.0,119.0,4.9,26.0,990.0,749.49,566.26
2016,6,4,13,15,882.5,118.5,4.9,26.0,978.5,712.2,537.99
2016,6,4,13,30,880.0,118.0,4.9,26.0,967.0,672.53,507.97
2016,6,4,13,45,873.5,118.5,4.95,26.0,947.5,628.89,474.55
2016,6,4,14,0,867.0,119.0,5.0,26.0,928.0,583.48,438.98
2016,6,4,14,15,531.5,280.5,4.95,25.5,772.0,487.23,365.13
2016,6,4,14,30,196.0,442.0,4.9,25.0,616.0,422.14,316.33
2016,6,4,14,45,346.5,377.5,4.85,25.0,670.5,415.5,308.92
2016,6,4,15,0,497.0,313.0,4.8,25.0,725.0,393.46,287.3
2016,6,4,15,15,337.0,338.5,4.7,25.0,611.5,334.8,244.16
2016,6,4,15,30,177.0,364.0,4.6,25.0,498.0,294.98,217.8
2016,6,4,15,45,102.5,312.0,4.55,25.0,388.5,243.15,181.08
2016,6,4,16,0,28.0,260.0,4.5,25.0,279.0,191.96,145.27
2016,6,4,16,15,123.5,261.5,4.3,24.5,336.0,181.31,135.91
2016,6,4,16,30,219.0,263.0,4.1,24.0,393.0,175.05,140.79
2016,6,4,16,45,263.0,230.5,3.9,24.0,372.5,149.95,120.54
2016,6,4,17,0,307.0,198.0,3.7,24.0,352.0,133.35,107.18
2016,6,4,17,15,298.5,174.5,3.35,23.5,310.5,120.19,96.75
2016,6,4,17,30,290.0,151.0,3.0,23.0,269.0,106.35,85.58
2016,6,4,17,45,274.0,129.5,2.65,23.0,228.0,93.03,74.49
2016,6,4,18,0,258.0,108.0,2.3,23.0,187.0,79.13,62.73
2016,6,4,18,15,226.0,88.5,2.05,22.5,147.5,65.89,51.41
2016,6,4,18,30,194.0,69.0,1.8,22.0,108.0,52.23,39.44
2016,6,4,18,45,144.0,50.5,1.55,21.5,74.0,38.76,27.4
2016,6,4,19,0,94.0,32.0,1.3,21.0,40.0,24.99,14.49
2016,6,4,19,15,47.0,16.0,1.3,21.0,20.0,12.75,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,93.0,15.0,3.3,19.0,23.0,37.5,0.0
2016,6,5,6,0,186.0,30.0,3.5,19.0,46.0,109.98,72.54
2016,6,5,6,15,290.5,43.0,3.6,19.5,88.5,173.34,131.15
2016,6,5,6,30,395.0,56.0,3.7,20.0,131.0,251.98,198.44
2016,6,5,6,45,469.0,64.5,3.8,20.5,182.0,319.37,256.12
2016,6,5,7,0,543.0,73.0,3.9,21.0,233.0,393.03,317.24
2016,6,5,7,15,591.5,80.0,4.0,21.5,287.0,455.91,367.98
2016,6,5,7,30,640.0,87.0,4.1,22.0,341.0,521.54,419.16
2016,6,5,7,45,678.5,91.5,4.25,22.5,396.0,579.87,463.28
2016,6,5,8,0,717.0,96.0,4.4,23.0,451.0,639.11,506.9
2016,6,5,8,15,743.0,100.0,4.45,23.5,504.0,686.21,539.62
2016,6,5,8,30,769.0,104.0,4.5,24.0,557.0,735.16,572.39
2016,6,5,8,45,791.5,106.0,4.55,24.5,608.0,777.79,600.05
2016,6,5,9,0,814.0,108.0,4.6,25.0,659.0,818.59,626.05
2016,6,5,9,15,551.5,225.5,4.6,25.0,610.0,729.46,558.23
2016,6,5,9,30,289.0,343.0,4.6,25.0,561.0,609.63,464.56
2016,6,5,9,45,579.0,229.5,4.65,25.5,696.5,779.42,591.96
2016,6,5,10,0,869.0,116.0,4.7,26.0,832.0,915.74,685.49
2016,6,5,10,15,642.5,242.0,4.75,26.0,783.5,854.95,640.68
2016,6,5,10,30,416.0,368.0,4.8,26.0,735.0,761.23,568.99
2016,6,5,10,45,345.5,411.0,4.85,26.5,722.5,720.34,537.31
2016,6,5,11,0,275.0,454.0,4.9,27.0,710.0,690.02,512.51
2016,6,5,11,15,283.5,462.5,4.9,27.0,731.5,697.26,517.27
2016,6,5,11,30,292.0,471.0,4.9,27.0,753.0,702.48,520.46
2016,6,5,11,45,326.0,461.5,4.95,27.5,780.0,711.76,526.48
2016,6,5,12,0,360.0,452.0,5.0,28.0,807.0,718.31,530.51
2016,6,5,12,15,643.0,284.5,4.95,28.0,921.0,796.32,591.06
2016,6,5,12,30,926.0,117.0,4.9,28.0,1035.0,842.84,625.82
2016,6,5,12,45,611.5,304.5,4.9,28.0,910.0,735.31,545.83
2016,6,5,13,0,297.0,492.0,4.9,28.0,785.0,629.12,464.36
2016,6,5,13,15,608.5,304.0,4.85,28.0,895.0,674.62,502.24
2016,6,5,13,30,920.0,116.0,4.8,28.0,1005.0,697.01,521.07
2016,6,5,13,45,915.5,115.5,4.8,28.0,985.0,652.16,486.75
2016,6,5,14,0,911.0,115.0,4.8,28.0,965.0,605.26,450.4
2016,6,5,14,15,905.5,114.0,4.7,28.0,938.0,555.63,410.82
2016,6,5,14,30,900.0,113.0,4.6,28.0,911.0,504.45,369.08
2016,6,5,14,45,887.5,114.0,4.6,28.0,876.5,450.49,324.46
2016,6,5,15,0,875.0,115.0,4.6,28.0,842.0,396.14,278.51
2016,6,5,15,15,865.0,113.0,4.5,27.5,802.0,340.36,231.14
2016,6,5,15,30,855.0,111.0,4.4,27.0,762.0,284.45,183.69
2016,6,5,15,45,844.0,107.0,4.3,27.0,717.5,227.19,136.7
2016,6,5,16,0,833.0,103.0,4.2,27.0,673.0,161.86,88.65
2016,6,5,16,15,815.5,100.0,3.95,26.5,623.5,105.5,59.13
2016,6,5,16,30,798.0,97.0,3.7,26.0,574.0,72.47,55.21
2016,6,5,16,45,777.0,92.5,3.45,26.0,521.5,70.61,53.88
2016,6,5,17,0,756.0,88.0,3.2,26.0,469.0,68.6,52.4
2016,6,5,17,15,724.5,83.5,2.85,25.5,414.5,66.31,50.79
2016,6,5,17,30,693.0,79.0,2.5,25.0,360.0,58.57,44.51
2016,6,5,17,45,650.5,73.0,2.15,24.5,305.5,55.1,41.79
2016,6,5,18,0,608.0,67.0,1.8,24.0,251.0,51.52,38.88
2016,6,5,18,15,542.0,59.5,1.65,23.0,199.0,46.49,34.66
2016,6,5,18,30,476.0,52.0,1.5,22.0,147.0,41.38,30.15
2016,6,5,18,45,373.5,41.0,1.4,21.5,101.5,33.04,22.57
2016,6,5,19,0,271.0,30.0,1.3,21.0,56.0,24.53,14.21
2016,6,5,19,15,135.5,15.0,1.3,20.5,28.0,12.15,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,131.0,13.5,2.2,17.0,25.0,46.18,0.0
2016,6,6,6,0,262.0,27.0,2.4,18.0,50.0,132.45,87.93
2016,6,6,6,15,372.5,38.0,2.6,18.5,95.0,201.34,152.63
2016,6,6,6,30,483.0,49.0,2.8,19.0,140.0,282.32,222.34
2016,6,6,6,45,551.5,56.0,3.0,19.5,192.5,349.45,280.2
2016,6,6,7,0,620.0,63.0,3.2,20.0,245.0,422.28,340.78
2016,6,6,7,15,665.5,68.5,3.15,20.5,300.5,485.07,391.04
2016,6,6,7,30,711.0,74.0,3.1,21.0,356.0,548.29,439.72
2016,6,6,7,45,744.0,78.5,3.1,22.0,411.5,605.92,481.53
2016,6,6,8,0,777.0,83.0,3.1,23.0,467.0,663.82,521.88
2016,6,6,8,15,800.0,86.5,3.2,23.5,520.5,712.95,554.7
2016,6,6,8,30,823.0,90.0,3.3,24.0,574.0,760.83,586.07
2016,6,6,8,45,840.5,92.5,3.4,24.5,624.5,794.09,606.64
2016,6,6,9,0,858.0,95.0,3.5,25.0,675.0,832.2,630.48
2016,6,6,9,15,871.0,97.5,3.5,25.0,721.5,863.98,650.43
2016,6,6,9,30,884.0,100.0,3.5,25.0,768.0,892.86,668.33
2016,6,6,9,45,894.0,102.0,3.5,25.5,808.5,915.39,680.57
2016,6,6,10,0,904.0,104.0,3.5,26.0,849.0,934.51,690.56
2016,6,6,10,15,911.5,105.5,3.45,26.0,883.5,947.28,697.41
2016,6,6,10,30,919.0,107.0,3.4,26.0,918.0,956.32,701.93
2016,6,6,10,45,924.0,108.5,3.4,26.5,945.5,959.25,701.5
2016,6,6,11,0,929.0,110.0,3.4,27.0,973.0,958.28,698.68
2016,6,6,11,15,932.5,111.0,3.35,27.0,993.0,951.55,693.3
2016,6,6,11,30,936.0,112.0,3.3,27.0,1013.0,940.93,685.52
2016,6,6,11,45,939.5,111.0,3.25,27.5,1025.5,924.68,672.86
2016,6,6,12,0,943.0,110.0,3.2,28.0,1038.0,904.72,657.94
2016,6,6,12,15,943.0,110.5,3.15,28.0,1042.0,879.57,641.01
2016,6,6,12,30,943.0,111.0,3.1,28.0,1046.0,851.25,622.04
2016,6,6,12,45,942.0,111.0,3.1,28.0,1042.0,818.89,600.65
2016,6,6,13,0,941.0,111.0,3.1,28.0,1038.0,783.82,577.37
2016,6,6,13,15,938.0,110.5,3.05,28.0,1025.5,744.26,548.98
2016,6,6,13,30,935.0,110.0,3.0,28.0,1013.0,702.18,518.17
2016,6,6,13,45,930.5,109.0,3.0,28.0,993.0,656.42,484.29
2016,6,6,14,0,926.0,108.0,3.0,28.0,973.0,608.57,448.03
2016,6,6,14,15,920.0,107.0,2.95,28.0,945.5,558.07,408.68
2016,6,6,14,30,914.0,106.0,2.9,28.0,918.0,506.04,367.09
2016,6,6,14,45,900.5,108.0,2.85,28.0,882.5,451.78,322.76
2016,6,6,15,0,887.0,110.0,2.8,28.0,847.0,397.2,277.12
2016,6,6,15,15,876.5,108.0,2.75,28.0,806.5,340.69,229.29
2016,6,6,15,30,866.0,106.0,2.7,28.0,766.0,284.11,181.48
2016,6,6,15,45,853.5,103.0,2.65,28.0,720.5,226.68,134.9
2016,6,6,16,0,841.0,100.0,2.6,28.0,675.0,169.91,93.93
2016,6,6,16,15,823.5,97.0,2.45,27.5,625.5,104.46,57.55
2016,6,6,16,30,806.0,94.0,2.3,27.0,576.0,70.57,53.37
2016,6,6,16,45,783.5,90.0,2.2,27.0,523.5,68.95,52.24
2016,6,6,17,0,761.0,86.0,2.1,27.0,471.0,67.2,50.99
2016,6,6,17,15,730.0,81.5,1.95,26.5,416.5,64.85,49.32
2016,6,6,17,30,699.0,77.0,1.8,26.0,362.0,62.4,47.55
2016,6,6,17,45,656.5,71.5,1.7,25.5,307.5,54.04,40.69
2016,6,6,18,0,614.0,66.0,1.6,25.0,253.0,50.78,38.07
2016,6,6,18,15,549.5,58.5,1.45,24.0,200.5,45.72,33.85
2016,6,6,18,30,485.0,51.0,1.3,23.0,148.0,40.57,29.33
2016,6,6,18,45,383.5,40.5,1.2,22.5,103.0,32.62,22.13
2016,6,6,19,0,282.0,30.0,1.1,22.0,58.0,24.52,14.21
2016,6,6,19,15,141.0,15.0,1.1,21.5,29.0,12.14,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,100.5,15.0,0.9,18.5,23.5,39.28,0.0
2016,6,7,6,0,201.0,30.0,0.9,19.0,47.0,114.16,75.25
2016,6,7,6,15,305.0,42.5,1.0,19.5,90.0,177.35,133.31
2016,6,7,6,30,409.0,55.0,1.1,20.0,133.0,255.99,199.6
2016,6,7,6,45,475.0,64.5,1.2,20.5,183.0,321.04,254.29
2016,6,7,7,0,541.0,74.0,1.3,21.0,233.0,391.64,311.57
2016,6,7,7,15,588.5,81.0,1.25,21.5,286.5,453.76,359.77
2016,6,7,7,30,636.0,88.0,1.2,22.0,340.0,518.55,407.92
2016,6,7,7,45,669.5,93.5,1.2,23.0,393.5,574.44,447.03
2016,6,7,8,0,703.0,99.0,1.2,24.0,447.0,630.88,484.99
2016,6,7,8,15,728.0,103.5,1.3,24.5,499.5,679.95,518.06
2016,6,7,8,30,753.0,108.0,1.4,25.0,552.0,725.24,547.01
2016,6,7,8,45,772.5,111.5,1.55,25.5,601.0,766.61,573.34
2016,6,7,9,0,792.0,115.0,1.7,26.0,650.0,806.05,598.09
2016,6,7,9,15,806.5,118.0,1.7,26.0,695.5,838.43,617.66
2016,6,7,9,30,821.0,121.0,1.7,26.0,741.0,868.1,635.38
2016,6,7,9,45,582.0,245.0,1.75,26.5,696.0,795.33,582.54
2016,6,7,10,0,343.0,369.0,1.8,27.0,651.0,685.08,501.38
2016,6,7,10,15,600.5,250.0,1.8,27.0,769.5,822.87,600.08
2016,6,7,10,30,858.0,131.0,1.8,27.0,888.0,922.98,664.92
2016,6,7,10,45,862.5,133.5,1.8,27.5,914.5,926.0,663.62
2016,6,7,11,0,867.0,136.0,1.8,28.0,941.0,925.3,661.1
2016,6,7,11,15,871.0,137.0,1.85,28.0,961.5,919.07,657.09
2016,6,7,11,30,875.0,138.0,1.9,28.0,982.0,909.15,650.86
2016,6,7,11,45,609.0,299.5,1.95,28.5,890.5,821.33,589.65
2016,6,7,12,0,343.0,461.0,2.0,29.0,799.0,711.19,509.84
2016,6,7,12,15,613.5,299.5,2.0,29.0,907.0,783.54,564.91
2016,6,7,12,30,884.0,138.0,2.0,29.0,1015.0,825.27,595.58
2016,6,7,12,45,603.5,306.5,2.05,29.0,904.0,730.24,527.52
2016,6,7,13,0,323.0,475.0,2.1,29.0,793.0,634.42,457.53
2016,6,7,13,15,350.5,454.0,2.1,29.0,795.5,616.52,446.12
2016,6,7,13,30,378.0,433.0,2.1,29.0,798.0,596.2,432.17
2016,6,7,13,45,348.5,438.5,2.15,29.0,770.0,558.17,405.17
2016,6,7,14,0,319.0,444.0,2.2,29.0,742.0,521.6,378.99
2016,6,7,14,15,589.0,286.5,2.2,29.0,817.0,517.51,376.11
2016,6,7,14,30,859.0,129.0,2.2,29.0,892.0,497.22,358.1
2016,6,7,14,45,851.5,126.5,2.25,29.0,859.0,445.0,316.04
2016,6,7,15,0,844.0,124.0,2.3,29.0,826.0,391.98,272.37
2016,6,7,15,15,833.0,122.0,2.25,29.0,786.5,337.66,226.86
2016,6,7,15,30,822.0,120.0,2.2,29.0,747.0,276.84,176.57
2016,6,7,15,45,807.5,117.0,2.2,29.0,702.5,220.69,131.51
2016,6,7,16,0,793.0,114.0,2.2,29.0,658.0,165.61,91.97
2016,6,7,16,15,774.5,110.5,2.1,28.5,609.0,111.27,63.53
2016,6,7,16,30,756.0,107.0,2.0,28.0,560.0,78.42,59.58
2016,6,7,16,45,733.5,102.0,1.9,28.0,508.5,76.51,58.26
2016,6,7,17,0,711.0,97.0,1.8,28.0,457.0,67.96,51.39
2016,6,7,17,15,678.5,92.0,1.7,27.5,404.0,65.84,49.94
2016,6,7,17,30,646.0,87.0,1.6,27.0,351.0,63.61,48.36
2016,6,7,17,45,599.5,81.0,1.55,27.0,297.5,60.4,45.81
2016,6,7,18,0,553.0,75.0,1.5,27.0,244.0,57.12,43.1
2016,6,7,18,15,488.0,66.5,1.35,26.0,193.5,51.62,38.56
2016,6,7,18,30,423.0,58.0,1.2,25.0,143.0,46.0,33.69
2016,6,7,18,45,325.5,45.5,1.1,24.5,99.5,36.63,25.3
2016,6,7,19,0,228.0,33.0,1.0,24.0,56.0,25.55,14.95
2016,6,7,19,15,114.0,16.5,1.05,23.5,28.0,12.86,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,71.5,15.5,0.25,21.5,22.0,31.99,0.0
2016,6,8,6,0,143.0,31.0,0.2,22.0,44.0,96.63,62.66
2016,6,8,6,15,237.5,46.5,0.35,22.0,84.5,156.49,116.13
2016,6,8,6,30,332.0,62.0,0.5,22.0,125.0,226.87,174.92
2016,6,8,6,45,371.0,74.0,0.7,22.5,165.5,276.11,216.57
2016,6,8,7,0,410.0,86.0,0.9,23.0,206.0,328.67,259.59
2016,6,8,7,15,468.5,95.5,1.1,23.5,260.0,392.62,310.01
2016,6,8,7,30,527.0,105.0,1.3,24.0,314.0,467.78,367.14
2016,6,8,7,45,566.5,112.0,1.55,24.5,366.5,524.99,409.63
2016,6,8,8,0,606.0,119.0,1.8,25.0,419.0,583.42,452.07
2016,6,8,8,15,655.0,120.0,1.9,25.0,477.0,643.22,494.9
2016,6,8,8,30,704.0,121.0,2.0,25.0,535.0,703.86,537.11
2016,6,8,8,45,608.0,172.0,2.15,25.5,552.0,700.6,531.08
2016,6,8,9,0,512.0,223.0,2.3,26.0,569.0,680.72,513.63
2016,6,8,9,15,638.0,182.5,2.35,26.0,643.5,765.4,574.18
2016,6,8,9,30,764.0,142.0,2.4,26.0,718.0,839.26,623.16
2016,6,8,9,45,586.5,240.0,2.45,26.5,697.0,794.12,587.64
2016,6,8,10,0,409.0,338.0,2.5,27.0,676.0,727.92,536.39
2016,6,8,10,15,599.5,250.5,2.5,27.0,768.0,821.88,604.43
2016,6,8,10,30,790.0,163.0,2.5,27.0,860.0,903.05,658.62
2016,6,8,10,45,397.0,157.0,2.5,27.5,507.5,539.8,405.97
2016,6,8,11,0,4.0,151.0,2.5,28.0,155.0,131.15,95.74
2016,6,8,11,15,404.5,163.0,2.5,28.0,553.0,540.31,409.08
2016,6,8,11,30,805.0,175.0,2.5,28.0,951.0,892.05,648.69
2016,6,8,11,45,792.0,187.5,2.5,28.0,959.0,874.02,633.4
2016,6,8,12,0,779.0,200.0,2.5,28.0,967.0,852.59,619.22
2016,6,8,12,15,602.5,323.5,2.5,28.0,919.0,793.41,575.36
2016,6,8,12,30,426.0,447.0,2.5,28.0,871.0,733.16,530.41
2016,6,8,12,45,598.5,326.5,2.55,28.0,919.0,741.55,540.52
2016,6,8,13,0,771.0,206.0,2.6,28.0,967.0,740.61,543.05
2016,6,8,13,15,768.0,205.0,2.6,28.0,955.5,704.62,517.3
2016,6,8,13,30,765.0,204.0,2.6,28.0,944.0,666.72,489.96
2016,6,8,13,45,764.0,200.0,2.65,28.0,926.0,626.0,460.29
2016,6,8,14,0,763.0,196.0,2.7,28.0,908.0,583.45,428.53
2016,6,8,14,15,755.5,193.5,2.7,28.0,882.0,536.98,392.9
2016,6,8,14,30,748.0,191.0,2.7,28.0,856.0,489.62,355.68
2016,6,8,14,45,738.0,188.0,2.7,28.0,823.5,436.6,313.44
2016,6,8,15,0,728.0,185.0,2.7,28.0,791.0,385.86,271.85
2016,6,8,15,15,525.5,262.0,2.7,27.5,689.0,334.64,234.93
2016,6,8,15,30,323.0,339.0,2.7,27.0,587.0,305.94,217.82
2016,6,8,15,45,497.5,252.5,2.7,27.0,607.0,250.35,167.96
2016,6,8,16,0,672.0,166.0,2.7,27.0,627.0,179.14,107.99
2016,6,8,16,15,650.5,160.5,2.6,27.0,579.5,129.57,81.07
2016,6,8,16,30,629.0,155.0,2.5,27.0,532.0,99.54,77.27
2016,6,8,16,45,606.0,146.0,2.4,27.0,482.5,96.62,75.17
2016,6,8,17,0,583.0,137.0,2.3,27.0,433.0,93.38,72.77
2016,6,8,17,15,547.5,129.0,2.15,26.5,381.5,89.55,70.0
2016,6,8,17,30,512.0,121.0,2.0,26.0,330.0,85.31,66.83
2016,6,8,17,45,469.5,109.5,1.85,25.5,279.5,78.44,61.38
2016,6,8,18,0,427.0,98.0,1.7,25.0,229.0,71.29,55.54
2016,6,8,18,15,364.0,85.0,1.6,24.5,181.0,62.64,48.23
2016,6,8,18,30,301.0,72.0,1.5,24.0,133.0,53.74,40.44
2016,6,8,18,45,222.0,54.5,1.4,24.0,92.0,41.19,29.22
2016,6,8,19,0,143.0,37.0,1.3,24.0,51.0,28.74,17.58
2016,6,8,19,15,71.5,18.5,1.35,23.5,25.5,14.68,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,5,45,82.0,15.0,1.0,20.5,22.0,34.24,0.0
2016,6,9,6,0,164.0,30.0,1.1,21.0,44.0,101.77,66.31
2016,6,9,6,15,259.5,44.5,1.0,21.5,85.0,161.97,120.75
2016,6,9,6,30,355.0,59.0,0.9,22.0,126.0,232.81,179.98
2016,6,9,6,45,427.5,68.5,0.85,22.5,175.5,301.05,236.12
2016,6,9,7,0,500.0,78.0,0.8,23.0,225.0,372.72,292.93
2016,6,9,7,15,547.5,85.5,1.0,23.5,277.0,433.46,340.47
2016,6,9,7,30,595.0,93.0,1.2,24.0,329.0,496.93,388.6
2016,6,9,7,45,632.5,98.0,1.4,25.0,381.5,553.23,429.24
2016,6,9,8,0,670.0,103.0,1.6,26.0,434.0,610.46,469.32
2016,6,9,8,15,695.5,107.5,1.7,26.0,485.5,658.71,503.17
2016,6,9,8,30,721.0,112.0,1.8,26.0,537.0,706.21,535.18
2016,6,9,8,45,740.5,116.0,1.95,26.5,585.5,743.98,559.15
2016,6,9,9,0,760.0,120.0,2.1,27.0,634.0,783.13,583.87
2016,6,9,9,15,775.0,123.0,2.2,27.0,678.5,815.24,604.4
2016,6,9,9,30,790.0,126.0,2.3,27.0,723.0,844.77,623.2
2016,6,9,9,45,801.5,129.0,2.4,27.5,762.5,868.37,636.8
2016,6,9,10,0,813.0,132.0,2.5,28.0,802.0,888.86,648.39
2016,6,9,10,15,822.0,134.0,2.6,28.0,835.5,891.65,649.71
2016,6,9,10,30,831.0,136.0,2.7,28.0,869.0,901.86,656.18
2016,6,9,10,45,837.0,138.0,2.8,28.5,896.0,905.8,657.26
2016,6,9,11,0,843.0,140.0,2.9,29.0,923.0,906.14,656.13
2016,6,9,11,15,622.5,280.5,2.95,29.0,865.5,846.35,613.92
2016,6,9,11,30,402.0,421.0,3.0,29.0,808.0,753.59,546.19
2016,6,9,11,45,629.0,282.5,3.1,29.0,897.5,823.77,599.81
2016,6,9,12,0,856.0,144.0,3.2,29.0,987.0,858.07,625.31
2016,6,9,12,15,631.5,292.5,3.25,29.0,916.0,792.29,577.46
2016,6,9,12,30,407.0,441.0,3.3,29.0,845.0,711.37,517.22
2016,6,9,12,45,631.0,293.0,3.35,29.5,917.0,740.55,541.48
2016,6,9,13,0,855.0,145.0,3.4,30.0,989.0,746.36,548.36
2016,6,9,13,15,852.5,144.5,3.4,30.0,977.5,710.25,522.18
2016,6,9,13,30,850.0,144.0,3.4,30.0,966.0,671.88,494.16
2016,6,9,13,45,845.5,143.0,3.4,30.0,947.0,629.75,462.88
2016,6,9,14,0,841.0,142.0,3.4,30.0,928.0,585.75,429.49
2016,6,9,14,15,834.5,140.5,3.35,29.5,901.5,538.68,393.71
2016,6,9,14,30,828.0,139.0,3.3,29.0,875.0,490.31,355.84
2016,6,9,14,45,556.0,265.0,3.3,29.0,751.0,416.77,300.84
2016,6,9,15,0,284.0,391.0,3.3,29.0,627.0,376.43,272.9
2016,6,9,15,15,512.0,273.5,3.25,29.0,674.5,338.43,237.22
2016,6,9,15,30,740.0,156.0,3.2,29.0,722.0,277.34,180.56
2016,6,9,15,45,721.0,153.5,3.2,29.0,677.5,224.5,138.32
2016,6,9,16,0,702.0,151.0,3.2,29.0,633.0,173.36,101.57
2016,6,9,16,15,681.0,146.0,3.1,28.5,585.5,122.44,74.12
2016,6,9,16,30,660.0,141.0,3.0,28.0,538.0,90.89,69.88
2016,6,9,16,45,632.0,135.5,2.95,28.0,487.5,89.86,69.31
2016,6,9,17,0,604.0,130.0,2.9,28.0,437.0,88.68,68.6
2016,6,9,17,15,568.5,122.5,2.7,27.5,385.5,85.84,66.64
2016,6,9,17,30,533.0,115.0,2.5,27.0,334.0,82.81,64.48
2016,6,9,17,45,489.0,104.5,2.35,26.5,283.0,75.26,58.45
2016,6,9,18,0,445.0,94.0,2.2,26.0,232.0,68.67,53.1
2016,6,9,18,15,381.5,82.0,2.05,25.5,183.5,60.63,46.32
2016,6,9,18,30,318.0,70.0,1.9,25.0,135.0,52.38,39.12
2016,6,9,18,45,236.5,53.5,1.75,24.5,93.5,40.51,28.59
2016,6,9,19,0,155.0,37.0,1.6,24.0,52.0,28.33,17.31
2016,6,9,19,15,77.5,18.5,1.65,23.5,26.0,14.71,0.0
2016,6,9,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,95.5,14.5,1.0,21.5,23.0,37.25,0.0
2016,6,10,6,0,191.0,29.0,1.1,22.0,46.0,108.77,70.52
2016,6,10,6,15,290.5,42.0,1.25,22.0,87.5,170.12,126.53
2016,6,10,6,30,390.0,55.0,1.4,22.0,129.0,246.31,190.81
2016,6,10,6,45,461.0,63.0,1.6,22.5,178.5,310.98,245.16
2016,6,10,7,0,532.0,71.0,1.8,23.0,228.0,381.65,302.71
2016,6,10,7,15,578.0,78.0,1.9,23.5,280.0,442.25,350.49
2016,6,10,7,30,624.0,85.0,2.0,24.0,332.0,505.45,398.57
2016,6,10,7,45,660.0,89.0,2.1,24.5,385.0,560.66,439.2
2016,6,10,8,0,696.0,93.0,2.2,25.0,438.0,616.66,479.22
2016,6,10,8,15,720.5,97.5,2.25,25.0,489.0,662.65,511.35
2016,6,10,8,30,745.0,102.0,2.3,25.0,540.0,710.18,543.26
2016,6,10,8,45,557.5,188.5,2.35,25.5,532.5,668.1,508.45
2016,6,10,9,0,370.0,275.0,2.4,26.0,525.0,598.24,453.07
2016,6,10,9,15,591.0,194.5,2.4,26.5,625.5,735.89,552.83
2016,6,10,9,30,812.0,114.0,2.4,27.0,726.0,850.54,628.54
2016,6,10,9,45,823.0,116.0,2.4,27.5,765.5,863.55,633.57
2016,6,10,10,0,834.0,118.0,2.4,28.0,805.0,882.69,643.58
2016,6,10,10,15,842.5,120.0,2.4,28.0,839.0,896.27,651.2
2016,6,10,10,30,851.0,122.0,2.4,28.0,873.0,906.39,656.7
2016,6,10,10,45,857.5,123.0,2.4,28.5,900.0,910.15,656.89
2016,6,10,11,0,864.0,124.0,2.4,29.0,927.0,910.29,654.92
2016,6,10,11,15,619.5,277.5,2.4,29.0,860.0,840.71,606.48
2016,6,10,11,30,375.0,431.0,2.4,29.0,793.0,738.56,532.31
2016,6,10,11,45,629.5,277.0,2.45,29.5,893.0,819.28,591.98
2016,6,10,12,0,884.0,123.0,2.5,30.0,993.0,864.44,622.49
2016,6,10,12,15,609.0,297.0,2.5,30.0,897.5,777.23,560.63
2016,6,10,12,30,334.0,471.0,2.5,30.0,802.0,678.1,487.78
2016,6,10,12,45,609.0,297.0,2.55,30.0,899.0,726.74,527.37
2016,6,10,13,0,884.0,123.0,2.6,30.0,996.0,751.11,548.47
2016,6,10,13,15,882.0,122.5,2.6,30.0,984.5,714.54,522.12
2016,6,10,13,30,880.0,122.0,2.6,30.0,973.0,675.54,493.99
2016,6,10,13,45,560.5,293.5,2.6,30.0,832.0,573.36,418.1
2016,6,10,14,0,241.0,465.0,2.6,30.0,691.0,497.79,361.43
2016,6,10,14,15,550.0,292.0,2.6,30.0,787.0,505.53,367.5
2016,6,10,14,30,859.0,119.0,2.6,30.0,883.0,491.1,353.64
2016,6,10,14,45,850.0,117.5,2.65,30.0,850.0,439.2,311.69
2016,6,10,15,0,841.0,116.0,2.7,30.0,817.0,386.64,268.3
2016,6,10,15,15,830.5,114.0,2.65,30.0,778.5,332.86,223.15
2016,6,10,15,30,820.0,112.0,2.6,30.0,740.0,279.05,178.03
2016,6,10,15,45,521.5,213.5,2.6,30.0,604.5,230.95,150.49
2016,6,10,16,0,223.0,315.0,2.6,30.0,469.0,237.46,168.36
2016,6,10,16,15,487.5,209.0,2.5,29.5,512.5,152.81,101.65
2016,6,10,16,30,752.0,103.0,2.4,29.0,556.0,75.51,56.9
2016,6,10,16,45,723.5,100.5,2.35,29.0,504.0,75.16,56.9
2016,6,10,17,0,695.0,98.0,2.3,29.0,452.0,68.27,51.42
2016,6,10,17,15,663.0,93.0,2.15,28.5,400.0,66.2,50.02
2016,6,10,17,30,631.0,88.0,2.0,28.0,348.0,64.03,48.49
2016,6,10,17,45,579.5,83.0,1.85,28.0,295.0,61.56,46.58
2016,6,10,18,0,528.0,78.0,1.7,28.0,242.0,59.1,44.59
2016,6,10,18,15,465.0,69.0,1.55,27.0,192.5,53.34,39.86
2016,6,10,18,30,402.0,60.0,1.4,26.0,143.0,47.42,34.77
2016,6,10,18,45,308.0,47.5,1.3,25.5,100.0,36.39,25.03
2016,6,10,19,0,214.0,35.0,1.2,25.0,57.0,27.0,16.21
2016,6,10,19,15,107.0,17.5,1.2,25.0,28.5,13.61,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,51.5,16.0,1.75,22.5,20.5,27.02,0.0
2016,6,11,6,0,103.0,32.0,2.0,23.0,41.0,77.28,49.07
2016,6,11,6,15,188.5,49.5,2.2,23.0,80.0,132.84,98.34
2016,6,11,6,30,274.0,67.0,2.4,23.0,119.0,206.54,160.12
2016,6,11,6,45,346.0,79.5,2.6,23.5,166.5,268.96,212.42
2016,6,11,7,0,418.0,92.0,2.8,24.0,214.0,338.16,268.96
2016,6,11,7,15,467.5,101.5,2.9,24.5,265.0,397.12,315.91
2016,6,11,7,30,517.0,111.0,3.0,25.0,316.0,459.48,364.01
2016,6,11,7,45,552.0,119.5,3.1,25.5,367.0,521.17,409.92
2016,6,11,8,0,587.0,128.0,3.2,26.0,418.0,577.46,450.65
2016,6,11,8,15,615.5,134.5,3.25,26.0,468.5,627.33,486.47
2016,6,11,8,30,644.0,141.0,3.3,26.0,519.0,676.81,521.34
2016,6,11,8,45,429.5,224.5,3.35,26.5,486.0,601.42,460.38
2016,6,11,9,0,215.0,308.0,3.4,27.0,453.0,487.22,371.06
2016,6,11,9,15,242.0,326.5,3.4,27.0,501.0,531.54,403.35
2016,6,11,9,30,269.0,345.0,3.4,27.0,549.0,591.99,445.77
2016,6,11,9,45,496.0,263.0,3.45,27.0,663.0,729.69,547.44
2016,6,11,10,0,723.0,181.0,3.5,27.0,777.0,862.32,640.79
2016,6,11,10,15,733.5,184.0,3.5,27.0,810.5,877.64,649.06
2016,6,11,10,30,744.0,187.0,3.5,27.0,844.0,882.37,651.15
2016,6,11,10,45,746.0,193.5,3.55,27.5,869.5,886.49,652.02
2016,6,11,11,0,748.0,200.0,3.6,28.0,895.0,887.09,650.65
2016,6,11,11,15,504.0,339.5,3.6,28.0,812.5,792.32,580.72
2016,6,11,11,30,260.0,479.0,3.6,28.0,730.0,680.01,497.25
2016,6,11,11,45,237.5,490.5,3.6,28.5,722.0,650.54,475.7
2016,6,11,12,0,215.0,502.0,3.6,29.0,714.0,630.56,460.13
2016,6,11,12,15,487.5,356.5,3.55,29.0,840.0,730.6,535.33
2016,6,11,12,30,760.0,211.0,3.5,29.0,966.0,795.28,584.04
2016,6,11,12,45,534.0,345.5,3.5,29.0,875.5,713.13,521.85
2016,6,11,13,0,308.0,480.0,3.5,29.0,785.0,627.2,457.72
2016,6,11,13,15,531.5,343.0,3.45,29.0,861.5,656.1,481.81
2016,6,11,13,30,755.0,206.0,3.4,29.0,938.0,661.97,488.02
2016,6,11,13,45,504.0,334.5,3.4,29.0,819.0,573.96,421.74
2016,6,11,14,0,253.0,463.0,3.4,29.0,700.0,498.25,365.05
2016,6,11,14,15,493.5,329.5,3.35,29.0,775.0,503.36,368.86
2016,6,11,14,30,734.0,196.0,3.3,29.0,850.0,485.18,352.65
2016,6,11,14,45,701.5,206.5,3.25,29.0,813.0,435.73,312.96
2016,6,11,15,0,669.0,217.0,3.2,29.0,776.0,388.31,274.36
2016,6,11,15,15,495.0,278.5,3.15,29.0,681.5,337.25,236.76
2016,6,11,15,30,321.0,340.0,3.1,29.0,587.0,306.76,217.1
2016,6,11,15,45,464.0,268.0,3.05,29.0,601.0,254.98,171.63
2016,6,11,16,0,607.0,196.0,3.0,29.0,615.0,192.71,119.95
2016,6,11,16,15,584.5,189.0,2.9,28.5,568.0,146.01,94.37
2016,6,11,16,30,562.0,182.0,2.8,28.0,521.0,116.3,90.65
2016,6,11,16,45,535.5,172.5,2.7,28.0,472.0,112.56,87.93
2016,6,11,17,0,509.0,163.0,2.6,28.0,423.0,108.52,84.94
2016,6,11,17,15,472.5,152.5,2.4,27.5,372.5,103.43,81.21
2016,6,11,17,30,436.0,142.0,2.2,27.0,322.0,98.05,77.19
2016,6,11,17,45,391.5,128.5,2.05,27.0,272.5,90.3,70.93
2016,6,11,18,0,347.0,115.0,1.9,27.0,223.0,82.19,64.25
2016,6,11,18,15,287.5,98.5,1.8,26.5,176.0,72.95,56.53
2016,6,11,18,30,228.0,82.0,1.7,26.0,129.0,61.18,46.39
2016,6,11,18,45,158.0,60.5,1.65,25.5,88.5,45.77,32.9
2016,6,11,19,0,88.0,39.0,1.6,25.0,48.0,30.03,18.7
2016,6,11,19,15,44.0,19.5,1.65,25.0,24.0,15.75,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
