Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,49.5,15.5,2.2,23.5,20.0,26.02,0.0
2016,6,12,6,0,99.0,31.0,2.4,24.0,40.0,74.42,46.78
2016,6,12,6,15,180.5,49.5,2.45,24.0,79.0,129.66,95.53
2016,6,12,6,30,262.0,68.0,2.5,24.0,118.0,202.21,156.13
2016,6,12,6,45,331.0,81.5,2.65,24.5,165.0,263.61,207.36
2016,6,12,7,0,400.0,95.0,2.8,25.0,212.0,331.49,262.6
2016,6,12,7,15,449.0,105.5,2.9,25.0,262.0,390.37,309.9
2016,6,12,7,30,498.0,116.0,3.0,25.0,312.0,452.63,358.56
2016,6,12,7,45,392.5,156.0,3.1,25.5,325.0,446.5,351.48
2016,6,12,8,0,287.0,196.0,3.2,26.0,338.0,415.76,325.47
2016,6,12,8,15,265.5,224.5,3.25,26.0,367.5,439.24,341.94
2016,6,12,8,30,244.0,253.0,3.3,26.0,397.0,459.88,355.74
2016,6,12,8,45,281.5,270.5,3.35,26.5,450.0,513.82,394.49
2016,6,12,9,0,319.0,288.0,3.4,27.0,503.0,568.6,432.91
2016,6,12,9,15,342.5,305.5,3.4,27.0,551.0,611.75,462.81
2016,6,12,9,30,366.0,323.0,3.4,27.0,599.0,654.21,491.87
2016,6,12,9,45,324.5,353.5,3.4,27.5,608.0,650.85,485.99
2016,6,12,10,0,283.0,384.0,3.4,28.0,617.0,644.28,478.21
2016,6,12,10,15,236.5,411.0,3.35,28.0,611.5,611.53,453.19
2016,6,12,10,30,190.0,438.0,3.3,28.0,606.0,592.44,437.67
2016,6,12,10,45,314.5,414.5,3.3,28.5,702.5,693.37,509.33
2016,6,12,11,0,439.0,391.0,3.3,29.0,799.0,789.04,574.6
2016,6,12,11,15,451.5,405.0,3.3,29.0,832.5,803.25,582.8
2016,6,12,11,30,464.0,419.0,3.3,29.0,866.0,814.37,589.5
2016,6,12,11,45,577.5,337.5,3.35,29.0,901.0,828.0,601.57
2016,6,12,12,0,691.0,256.0,3.4,29.0,936.0,834.03,608.4
2016,6,12,12,15,548.0,348.0,3.35,29.0,889.0,773.33,563.13
2016,6,12,12,30,405.0,440.0,3.3,29.0,842.0,708.81,515.58
2016,6,12,12,45,404.0,438.5,3.3,29.5,838.0,686.32,499.16
2016,6,12,13,0,403.0,437.0,3.3,30.0,834.0,662.65,481.58
2016,6,12,13,15,355.0,453.0,3.3,30.0,800.0,618.88,450.24
2016,6,12,13,30,307.0,469.0,3.3,30.0,766.0,577.16,420.24
2016,6,12,13,45,368.5,433.0,3.3,30.0,783.0,566.59,413.14
2016,6,12,14,0,430.0,397.0,3.3,30.0,800.0,546.63,398.66
2016,6,12,14,15,435.0,381.0,3.25,30.0,778.5,509.38,370.88
2016,6,12,14,30,440.0,365.0,3.2,30.0,757.0,471.09,341.81
2016,6,12,14,45,307.5,387.0,3.2,30.0,656.0,406.88,295.02
2016,6,12,15,0,175.0,409.0,3.2,30.0,555.0,357.91,260.41
2016,6,12,15,15,244.0,376.0,3.15,29.5,569.0,332.05,239.33
2016,6,12,15,30,313.0,343.0,3.1,29.0,583.0,306.92,217.53
2016,6,12,15,45,468.5,263.5,3.05,29.0,598.5,253.36,170.24
2016,6,12,16,0,624.0,184.0,3.0,29.0,614.0,187.17,114.99
2016,6,12,16,15,511.5,206.5,2.9,29.0,542.0,153.57,101.68
2016,6,12,16,30,399.0,229.0,2.8,29.0,470.0,140.91,110.22
2016,6,12,16,45,467.0,190.0,2.7,29.0,447.5,121.95,95.19
2016,6,12,17,0,535.0,151.0,2.6,29.0,425.0,101.43,78.74
2016,6,12,17,15,459.5,145.5,2.4,28.5,362.0,98.75,77.01
2016,6,12,17,30,384.0,140.0,2.2,28.0,299.0,96.07,75.22
2016,6,12,17,45,381.5,123.0,2.05,28.0,262.0,86.46,67.43
2016,6,12,18,0,379.0,106.0,1.9,28.0,225.0,76.26,59.0
2016,6,12,18,15,318.0,91.5,1.85,27.5,178.0,66.79,51.12
2016,6,12,18,30,257.0,77.0,1.8,27.0,131.0,58.08,43.6
2016,6,12,18,45,184.5,58.0,1.75,26.5,91.0,44.22,31.47
2016,6,12,19,0,112.0,39.0,1.7,26.0,51.0,30.12,18.73
2016,6,12,19,15,56.0,19.5,1.85,25.5,25.5,15.44,0.0
2016,6,12,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,62.0,16.0,2.9,23.5,21.0,29.62,0.0
2016,6,13,6,0,124.0,32.0,3.0,24.0,42.0,83.69,52.9
2016,6,13,6,15,218.5,47.5,3.15,24.0,82.5,149.13,110.36
2016,6,13,6,30,313.0,63.0,3.3,24.0,123.0,217.93,168.43
2016,6,13,6,45,396.0,72.0,3.5,24.5,172.0,283.55,223.51
2016,6,13,7,0,479.0,81.0,3.7,25.0,221.0,362.42,287.78
2016,6,13,7,15,528.0,89.0,3.75,25.5,273.0,423.51,336.36
2016,6,13,7,30,577.0,97.0,3.8,26.0,325.0,487.51,385.62
2016,6,13,7,45,622.0,100.0,3.85,26.5,379.0,545.85,429.19
2016,6,13,8,0,667.0,103.0,3.9,27.0,433.0,605.67,472.61
2016,6,13,8,15,693.0,108.0,3.85,27.0,484.0,654.74,507.54
2016,6,13,8,30,719.0,113.0,3.8,27.0,535.0,703.13,540.64
2016,6,13,8,45,548.0,192.5,3.8,27.5,531.0,663.12,506.43
2016,6,13,9,0,377.0,272.0,3.8,28.0,527.0,599.92,455.34
2016,6,13,9,15,586.0,197.5,3.75,28.0,624.0,733.11,553.49
2016,6,13,9,30,795.0,123.0,3.7,28.0,721.0,843.65,629.18
2016,6,13,9,45,560.0,248.0,3.7,28.5,681.0,770.93,573.34
2016,6,13,10,0,325.0,373.0,3.7,29.0,641.0,671.0,496.26
2016,6,13,10,15,310.0,395.5,3.65,29.0,659.5,678.34,500.26
2016,6,13,10,30,295.0,418.0,3.6,29.0,678.0,683.48,502.19
2016,6,13,10,45,323.0,421.0,3.6,29.5,714.5,707.15,517.3
2016,6,13,11,0,351.0,424.0,3.6,30.0,751.0,728.99,530.91
2016,6,13,11,15,603.0,280.5,3.55,30.0,855.5,827.91,603.5
2016,6,13,11,30,855.0,137.0,3.5,30.0,960.0,888.94,645.5
2016,6,13,11,45,858.0,137.0,3.5,30.5,972.5,874.29,633.72
2016,6,13,12,0,861.0,137.0,3.5,31.0,985.0,856.2,620.34
2016,6,13,12,15,862.0,137.0,3.5,31.0,989.5,833.17,605.02
2016,6,13,12,30,863.0,137.0,3.5,31.0,994.0,807.29,587.84
2016,6,13,12,45,488.5,318.5,3.5,31.0,803.5,656.42,478.96
2016,6,13,13,0,114.0,500.0,3.5,31.0,613.0,499.89,362.72
2016,6,13,13,15,483.5,319.0,3.5,31.0,788.5,604.39,443.08
2016,6,13,13,30,853.0,138.0,3.5,31.0,964.0,670.26,492.15
2016,6,13,13,45,595.5,287.5,3.5,31.0,859.0,590.85,431.43
2016,6,13,14,0,338.0,437.0,3.5,31.0,754.0,527.84,383.57
2016,6,13,14,15,583.0,286.0,3.5,31.0,814.0,515.22,374.72
2016,6,13,14,30,828.0,135.0,3.5,31.0,874.0,489.07,352.76
2016,6,13,14,45,812.5,137.5,3.5,31.0,839.5,436.04,310.07
2016,6,13,15,0,797.0,140.0,3.5,31.0,805.0,384.87,267.87
2016,6,13,15,15,785.5,137.0,3.4,31.0,767.0,331.37,223.2
2016,6,13,15,30,774.0,134.0,3.3,31.0,729.0,278.15,178.8
2016,6,13,15,45,646.5,181.0,3.25,31.0,657.5,231.23,145.32
2016,6,13,16,0,519.0,228.0,3.2,31.0,586.0,204.23,131.16
2016,6,13,16,15,474.5,225.0,3.05,30.5,534.5,162.74,108.84
2016,6,13,16,30,430.0,222.0,2.9,30.0,483.0,137.29,106.84
2016,6,13,16,45,444.5,195.5,2.8,30.0,444.0,124.84,97.16
2016,6,13,17,0,459.0,169.0,2.7,30.0,405.0,111.41,86.57
2016,6,13,17,15,347.0,166.0,2.5,29.5,333.0,115.68,90.59
2016,6,13,17,30,235.0,163.0,2.3,29.0,261.0,112.88,88.77
2016,6,13,17,45,215.0,141.5,2.15,29.0,221.5,99.83,78.23
2016,6,13,18,0,195.0,120.0,2.0,29.0,182.0,86.23,67.07
2016,6,13,18,15,167.0,99.0,1.95,28.5,144.5,72.37,55.57
2016,6,13,18,30,139.0,78.0,1.9,28.0,107.0,59.38,44.5
2016,6,13,18,45,97.0,57.5,1.9,27.5,75.0,44.39,31.48
2016,6,13,19,0,55.0,37.0,1.9,27.0,43.0,29.15,17.9
2016,6,13,19,15,27.5,18.5,2.05,26.5,21.5,15.05,0.0
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,43.0,16.0,2.9,23.5,20.0,24.69,0.0
2016,6,14,6,0,86.0,32.0,3.2,24.0,40.0,71.66,44.82
2016,6,14,6,15,172.0,50.5,3.3,24.0,79.0,127.49,93.91
2016,6,14,6,30,258.0,69.0,3.4,24.0,118.0,201.02,155.37
2016,6,14,6,45,129.0,64.0,3.55,24.5,88.5,135.63,105.55
2016,6,14,7,0,0.0,59.0,3.7,25.0,59.0,48.87,34.64
2016,6,14,7,15,0.0,88.5,3.75,25.0,88.5,75.37,56.33
2016,6,14,7,30,0.0,118.0,3.8,25.0,118.0,102.23,77.94
2016,6,14,7,45,9.0,146.0,3.9,25.5,150.5,133.64,102.9
2016,6,14,8,0,18.0,174.0,4.0,26.0,183.0,165.72,127.96
2016,6,14,8,15,11.5,174.0,3.9,26.0,180.0,159.92,122.71
2016,6,14,8,30,5.0,174.0,3.8,26.0,177.0,154.11,117.51
2016,6,14,8,45,13.0,209.0,3.7,26.5,217.5,192.3,146.87
2016,6,14,9,0,21.0,244.0,3.6,27.0,258.0,230.9,175.95
2016,6,14,9,15,24.5,267.0,3.45,27.5,285.0,254.59,193.07
2016,6,14,9,30,28.0,290.0,3.3,28.0,312.0,293.33,221.24
2016,6,14,9,45,19.0,256.0,3.15,28.5,271.5,238.19,178.65
2016,6,14,10,0,10.0,222.0,3.0,29.0,231.0,199.08,148.3
2016,6,14,10,15,12.5,249.5,2.95,29.0,261.0,225.46,167.99
2016,6,14,10,30,15.0,277.0,2.9,29.0,291.0,251.71,187.28
2016,6,14,10,45,18.0,303.0,2.85,29.5,320.0,276.86,205.2
2016,6,14,11,0,21.0,329.0,2.8,30.0,349.0,301.73,222.7
2016,6,14,11,15,18.0,305.0,2.9,30.0,322.5,276.87,204.23
2016,6,14,11,30,15.0,281.0,3.0,30.0,296.0,252.42,186.14
2016,6,14,11,45,105.5,393.0,3.1,30.5,497.0,448.62,329.91
2016,6,14,12,0,196.0,505.0,3.2,31.0,698.0,617.0,446.67
2016,6,14,12,15,115.5,462.0,3.35,31.0,576.0,502.36,365.16
2016,6,14,12,30,35.0,419.0,3.5,31.0,454.0,386.53,282.01
2016,6,14,12,45,444.5,281.0,3.7,31.0,720.5,591.79,437.1
2016,6,14,13,0,854.0,143.0,3.9,31.0,987.0,744.65,547.83
2016,6,14,13,15,851.5,142.5,4.0,31.0,975.5,708.87,521.28
2016,6,14,13,30,849.0,142.0,4.1,31.0,964.0,670.81,493.66
2016,6,14,13,45,847.5,139.0,4.25,31.0,946.0,629.41,463.16
2016,6,14,14,0,846.0,136.0,4.4,31.0,928.0,585.88,430.27
2016,6,14,14,15,581.5,277.0,4.4,31.0,814.5,508.37,371.24
2016,6,14,14,30,317.0,418.0,4.4,31.0,701.0,456.19,331.97
2016,6,14,14,45,285.5,409.0,4.45,31.0,656.5,412.86,299.75
2016,6,14,15,0,254.0,400.0,4.5,31.0,612.0,372.51,269.58
2016,6,14,15,15,150.5,363.5,4.45,31.0,487.5,305.61,221.95
2016,6,14,15,30,47.0,327.0,4.4,31.0,363.0,251.65,185.02
2016,6,14,15,45,406.5,222.5,4.4,31.0,505.0,217.29,144.94
2016,6,14,16,0,766.0,118.0,4.4,31.0,647.0,169.05,94.79
2016,6,14,16,15,747.5,114.5,4.25,30.5,600.0,116.43,66.12
2016,6,14,16,30,729.0,111.0,4.1,30.0,553.0,80.38,60.72
2016,6,14,16,45,703.5,107.0,4.0,30.0,502.0,72.2,54.24
2016,6,14,17,0,678.0,103.0,3.9,30.0,451.0,71.16,53.59
2016,6,14,17,15,645.5,98.0,3.6,29.5,399.0,69.25,52.34
2016,6,14,17,30,613.0,93.0,3.3,29.0,347.0,67.25,50.97
2016,6,14,17,45,569.0,86.0,3.05,28.5,295.5,63.54,48.14
2016,6,14,18,0,525.0,79.0,2.8,28.0,244.0,59.69,45.09
2016,6,14,18,15,461.0,70.0,2.65,27.5,194.5,53.95,40.3
2016,6,14,18,30,397.0,61.0,2.5,27.0,145.0,48.06,35.18
2016,6,14,18,45,305.0,49.0,2.4,27.0,102.0,37.45,25.78
2016,6,14,19,0,213.0,37.0,2.3,27.0,59.0,28.48,17.39
2016,6,14,19,15,106.5,18.5,2.4,26.5,29.5,14.36,0.0
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,26.0,16.0,2.85,23.5,18.5,20.3,0.0
2016,6,15,6,0,52.0,32.0,3.0,24.0,37.0,54.92,33.26
2016,6,15,6,15,124.5,54.0,3.15,24.0,75.0,114.48,84.22
2016,6,15,6,30,197.0,76.0,3.3,24.0,113.0,175.03,135.01
2016,6,15,6,45,274.5,90.5,3.5,24.5,160.5,236.12,185.98
2016,6,15,7,0,352.0,105.0,3.7,25.0,208.0,315.81,250.73
2016,6,15,7,15,403.5,117.0,3.8,25.5,258.0,375.37,298.2
2016,6,15,7,30,455.0,129.0,3.9,26.0,308.0,438.64,347.22
2016,6,15,7,45,513.0,131.5,4.05,26.5,361.5,499.15,393.14
2016,6,15,8,0,571.0,134.0,4.2,27.0,415.0,570.15,445.55
2016,6,15,8,15,600.5,140.5,4.3,27.0,466.0,620.27,481.93
2016,6,15,8,30,630.0,147.0,4.4,27.0,517.0,670.09,517.52
2016,6,15,8,45,672.5,143.0,4.5,27.5,568.5,718.63,550.95
2016,6,15,9,0,715.0,139.0,4.6,28.0,620.0,766.59,582.5
2016,6,15,9,15,731.5,142.5,4.6,28.5,664.5,799.64,602.61
2016,6,15,9,30,748.0,146.0,4.6,29.0,709.0,825.55,617.65
2016,6,15,9,45,773.0,142.0,4.7,29.5,751.5,853.52,634.66
2016,6,15,10,0,798.0,138.0,4.8,30.0,794.0,878.81,649.76
2016,6,15,10,15,807.5,140.0,4.8,30.0,828.0,893.23,658.24
2016,6,15,10,30,817.0,142.0,4.8,30.0,862.0,904.26,664.58
2016,6,15,10,45,830.0,139.5,4.85,30.5,891.0,898.94,659.03
2016,6,15,11,0,843.0,137.0,4.9,31.0,920.0,901.88,659.27
2016,6,15,11,15,847.5,138.5,4.85,31.0,940.0,897.13,655.14
2016,6,15,11,30,852.0,140.0,4.8,31.0,960.0,888.75,648.74
2016,6,15,11,45,862.0,135.5,4.8,31.0,975.0,876.51,640.21
2016,6,15,12,0,872.0,131.0,4.8,31.0,990.0,860.72,629.41
2016,6,15,12,15,873.0,131.0,4.7,31.0,994.5,837.66,613.21
2016,6,15,12,30,874.0,131.0,4.6,31.0,999.0,811.68,595.21
2016,6,15,12,45,873.5,131.0,4.55,31.5,996.0,781.98,573.86
2016,6,15,13,0,873.0,131.0,4.5,32.0,993.0,749.9,550.42
2016,6,15,13,15,870.5,130.0,4.4,32.0,982.0,713.2,523.66
2016,6,15,13,30,868.0,129.0,4.3,32.0,971.0,674.16,494.81
2016,6,15,13,45,863.5,129.0,4.2,32.0,952.5,632.39,463.45
2016,6,15,14,0,859.0,129.0,4.1,32.0,934.0,588.68,430.01
2016,6,15,14,15,853.0,127.5,4.0,32.0,908.0,541.36,393.2
2016,6,15,14,30,847.0,126.0,3.9,32.0,882.0,492.65,354.44
2016,6,15,14,45,837.5,125.0,3.8,32.0,849.5,441.64,313.04
2016,6,15,15,0,828.0,124.0,3.7,32.0,817.0,390.02,270.26
2016,6,15,15,15,817.5,121.5,3.6,32.0,779.0,336.7,225.62
2016,6,15,15,30,807.0,119.0,3.5,32.0,741.0,276.81,176.15
2016,6,15,15,45,792.0,117.0,3.45,32.0,697.0,222.35,132.37
2016,6,15,16,0,777.0,115.0,3.4,32.0,653.0,168.99,93.71
2016,6,15,16,15,759.0,111.5,3.25,31.5,605.5,115.75,64.7
2016,6,15,16,30,741.0,108.0,3.1,31.0,558.0,78.51,58.9
2016,6,15,16,45,718.0,104.0,3.0,31.0,507.5,77.35,58.2
2016,6,15,17,0,695.0,100.0,2.9,31.0,457.0,69.41,51.9
2016,6,15,17,15,663.5,95.0,2.7,30.5,405.0,67.41,50.57
2016,6,15,17,30,632.0,90.0,2.5,30.0,353.0,65.29,49.11
2016,6,15,17,45,590.0,83.0,2.3,29.5,301.0,61.5,46.21
2016,6,15,18,0,548.0,76.0,2.1,29.0,249.0,57.54,43.08
2016,6,15,18,15,485.5,67.5,2.05,28.5,199.0,52.09,38.56
2016,6,15,18,30,423.0,59.0,2.0,28.0,149.0,46.5,33.72
2016,6,15,18,45,332.0,47.5,1.95,27.5,105.5,36.47,24.92
2016,6,15,19,0,241.0,36.0,1.9,27.0,62.0,27.81,16.89
2016,6,15,19,15,120.5,18.0,2.05,26.5,31.0,14.0,0.08
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,57.5,16.0,3.45,23.5,21.0,28.31,0.0
2016,6,16,6,0,115.0,32.0,3.7,24.0,42.0,80.48,50.29
2016,6,16,6,15,209.5,48.5,3.8,24.0,82.0,146.31,108.15
2016,6,16,6,30,304.0,65.0,3.9,24.0,122.0,215.45,166.5
2016,6,16,6,45,391.0,73.5,4.05,24.5,172.0,281.73,222.17
2016,6,16,7,0,478.0,82.0,4.2,25.0,222.0,361.46,287.27
2016,6,16,7,15,528.0,90.0,4.2,25.5,274.0,423.04,336.39
2016,6,16,7,30,578.0,98.0,4.2,26.0,326.0,487.62,386.21
2016,6,16,7,45,628.0,100.0,4.25,26.5,380.5,548.2,431.7
2016,6,16,8,0,678.0,102.0,4.3,27.0,435.0,610.62,477.25
2016,6,16,8,15,704.0,106.5,4.3,27.0,486.5,659.56,512.36
2016,6,16,8,30,730.0,111.0,4.3,27.0,538.0,707.78,545.59
2016,6,16,8,45,756.5,111.5,4.35,27.5,588.5,747.94,571.31
2016,6,16,9,0,783.0,112.0,4.4,28.0,639.0,789.69,597.82
2016,6,16,9,15,797.5,114.5,4.4,28.5,683.5,821.57,616.93
2016,6,16,9,30,812.0,117.0,4.4,29.0,728.0,850.82,634.11
2016,6,16,9,45,826.5,117.5,4.45,29.5,768.5,865.51,641.48
2016,6,16,10,0,841.0,118.0,4.5,30.0,809.0,886.56,653.3
2016,6,16,10,15,849.0,120.0,4.5,30.0,843.0,900.01,661.08
2016,6,16,10,30,857.0,122.0,4.5,30.0,877.0,909.97,666.66
2016,6,16,10,45,864.5,122.0,4.55,30.5,904.5,914.0,667.3
2016,6,16,11,0,872.0,122.0,4.6,31.0,932.0,914.41,665.68
2016,6,16,11,15,876.0,123.0,4.6,31.0,952.0,908.9,661.39
2016,6,16,11,30,880.0,124.0,4.6,31.0,972.0,899.69,654.8
2016,6,16,11,45,882.0,124.5,4.6,31.5,984.0,884.64,643.14
2016,6,16,12,0,884.0,125.0,4.6,32.0,996.0,866.07,629.28
2016,6,16,12,15,885.0,125.5,4.6,32.0,1001.0,843.31,614.0
2016,6,16,12,30,886.0,126.0,4.6,32.0,1006.0,817.55,596.75
2016,6,16,12,45,885.5,125.5,4.6,32.0,1002.5,787.22,576.39
2016,6,16,13,0,885.0,125.0,4.6,32.0,999.0,754.46,554.02
2016,6,16,13,15,882.5,124.5,4.55,32.0,988.0,717.78,527.38
2016,6,16,13,30,880.0,124.0,4.5,32.0,977.0,678.73,498.6
2016,6,16,13,45,876.0,123.0,4.45,32.5,958.5,636.1,465.78
2016,6,16,14,0,872.0,122.0,4.4,33.0,940.0,591.46,430.92
2016,6,16,14,15,866.5,121.0,4.35,33.0,914.0,544.23,394.29
2016,6,16,14,30,861.0,120.0,4.3,33.0,888.0,495.5,355.6
2016,6,16,14,45,846.5,122.0,4.25,33.0,854.0,443.86,313.84
2016,6,16,15,0,832.0,124.0,4.2,33.0,820.0,392.04,271.06
2016,6,16,15,15,821.5,122.0,4.1,32.5,782.0,338.85,227.02
2016,6,16,15,30,811.0,120.0,4.0,32.0,744.0,279.12,178.01
2016,6,16,15,45,796.5,117.0,3.95,32.0,700.0,223.83,133.45
2016,6,16,16,0,782.0,114.0,3.9,32.0,656.0,169.58,93.96
2016,6,16,16,15,764.5,111.0,3.75,31.5,608.5,116.42,64.85
2016,6,16,16,30,747.0,108.0,3.6,31.0,561.0,78.58,58.97
2016,6,16,16,45,722.5,104.0,3.5,31.0,510.5,77.39,58.24
2016,6,16,17,0,698.0,100.0,3.4,31.0,460.0,69.42,51.91
2016,6,16,17,15,666.5,95.0,3.15,30.5,407.5,67.42,50.58
2016,6,16,17,30,635.0,90.0,2.9,30.0,355.0,65.3,49.12
2016,6,16,17,45,591.0,83.5,2.7,29.5,302.5,61.85,46.5
2016,6,16,18,0,547.0,77.0,2.5,29.0,250.0,58.27,43.7
2016,6,16,18,15,484.0,68.5,2.35,28.5,200.0,52.85,39.2
2016,6,16,18,30,421.0,60.0,2.2,28.0,150.0,47.3,34.39
2016,6,16,18,45,327.5,48.5,2.1,27.5,106.0,37.18,25.52
2016,6,16,19,0,234.0,37.0,2.0,27.0,62.0,28.53,17.51
2016,6,16,19,15,117.0,18.5,2.1,26.5,31.0,14.38,0.62
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,78.5,15.5,2.9,22.5,22.5,33.16,0.0
2016,6,17,6,0,157.0,31.0,3.2,23.0,45.0,99.09,62.79
2016,6,17,6,15,258.5,45.5,3.35,23.5,86.5,160.55,118.75
2016,6,17,6,30,360.0,60.0,3.5,24.0,128.0,233.05,179.85
2016,6,17,6,45,455.5,65.5,3.65,24.5,180.0,307.56,242.13
2016,6,17,7,0,551.0,71.0,3.8,25.0,232.0,387.86,307.65
2016,6,17,7,15,598.0,77.5,3.8,25.5,285.0,449.2,356.44
2016,6,17,7,30,645.0,84.0,3.8,26.0,338.0,513.2,405.56
2016,6,17,7,45,690.5,85.5,3.85,26.5,393.5,572.62,449.83
2016,6,17,8,0,736.0,87.0,3.9,27.0,449.0,631.51,492.45
2016,6,17,8,15,760.0,90.5,3.9,27.0,501.0,679.98,526.31
2016,6,17,8,30,784.0,94.0,3.9,27.0,553.0,727.41,558.29
2016,6,17,8,45,807.0,94.5,3.9,27.5,603.5,769.3,584.73
2016,6,17,9,0,830.0,95.0,3.9,28.0,654.0,801.78,604.22
2016,6,17,9,15,843.5,97.5,3.85,28.5,699.0,833.67,622.93
2016,6,17,9,30,857.0,100.0,3.8,29.0,744.0,862.81,639.54
2016,6,17,9,45,869.0,100.5,3.8,29.5,784.5,885.56,651.97
2016,6,17,10,0,881.0,101.0,3.8,30.0,825.0,905.14,662.29
2016,6,17,10,15,888.5,102.5,3.75,30.0,859.0,918.29,669.45
2016,6,17,10,30,896.0,104.0,3.7,30.0,893.0,927.83,674.35
2016,6,17,10,45,902.0,104.5,3.7,30.5,920.5,931.33,674.34
2016,6,17,11,0,908.0,105.0,3.7,31.0,948.0,931.08,672.04
2016,6,17,11,15,911.5,105.5,3.65,31.0,967.5,924.78,667.0
2016,6,17,11,30,915.0,106.0,3.6,31.0,987.0,914.69,659.66
2016,6,17,11,45,918.0,106.0,3.55,31.5,1000.0,899.97,648.11
2016,6,17,12,0,921.0,106.0,3.5,32.0,1013.0,881.6,634.34
2016,6,17,12,15,921.5,106.0,3.4,32.0,1017.0,857.63,618.03
2016,6,17,12,30,922.0,106.0,3.3,32.0,1021.0,830.53,599.74
2016,6,17,12,45,920.5,106.0,3.25,32.5,1017.5,799.09,577.68
2016,6,17,13,0,919.0,106.0,3.2,33.0,1014.0,765.07,553.96
2016,6,17,13,15,916.5,105.5,3.15,33.0,1003.0,727.35,527.4
2016,6,17,13,30,914.0,105.0,3.1,33.0,992.0,687.13,498.38
2016,6,17,13,45,910.0,104.5,3.05,33.0,973.0,643.6,466.44
2016,6,17,14,0,906.0,104.0,3.0,33.0,954.0,597.97,432.25
2016,6,17,14,15,900.5,103.0,2.95,33.0,928.0,549.27,395.0
2016,6,17,14,30,895.0,102.0,2.9,33.0,902.0,499.01,355.59
2016,6,17,14,45,887.0,101.0,2.85,33.0,869.0,446.38,313.36
2016,6,17,15,0,879.0,100.0,2.8,33.0,836.0,392.89,269.43
2016,6,17,15,15,869.5,98.0,2.75,33.0,797.5,337.63,223.46
2016,6,17,15,30,860.0,96.0,2.7,33.0,759.0,282.18,177.27
2016,6,17,15,45,848.0,93.5,2.7,33.0,715.0,225.96,132.09
2016,6,17,16,0,836.0,91.0,2.7,33.0,671.0,170.31,91.74
2016,6,17,16,15,820.0,88.5,2.6,32.5,623.0,115.2,61.85
2016,6,17,16,30,804.0,86.0,2.5,32.0,575.0,64.99,47.64
2016,6,17,16,45,784.0,82.5,2.45,32.0,524.0,63.54,46.67
2016,6,17,17,0,764.0,79.0,2.4,32.0,473.0,61.98,45.58
2016,6,17,17,15,736.0,75.0,2.25,31.5,420.0,59.84,44.1
2016,6,17,17,30,708.0,71.0,2.1,31.0,367.0,57.61,42.52
2016,6,17,17,45,669.5,66.0,2.0,30.5,314.0,54.4,40.08
2016,6,17,18,0,631.0,61.0,1.9,30.0,261.0,46.93,33.99
2016,6,17,18,15,573.5,55.0,1.75,29.0,210.0,42.91,30.74
2016,6,17,18,30,516.0,49.0,1.6,28.0,159.0,38.84,27.28
2016,6,17,18,45,425.0,40.0,1.5,27.5,113.5,32.08,21.28
2016,6,17,19,0,334.0,31.0,1.4,27.0,68.0,25.24,14.87
2016,6,17,19,15,167.0,15.5,1.45,26.5,34.0,12.41,0.05
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,71.0,15.5,2.15,23.5,21.5,31.2,0.0
2016,6,18,6,0,142.0,31.0,2.4,24.0,43.0,94.15,59.0
2016,6,18,6,15,241.5,46.0,2.45,24.0,83.5,154.71,113.97
2016,6,18,6,30,341.0,61.0,2.5,24.0,124.0,225.91,173.92
2016,6,18,6,45,417.0,70.5,2.65,24.5,173.5,289.93,227.65
2016,6,18,7,0,493.0,80.0,2.8,25.0,223.0,366.46,289.77
2016,6,18,7,15,542.0,87.5,2.7,25.5,275.0,427.55,337.82
2016,6,18,7,30,591.0,95.0,2.6,26.0,327.0,491.53,386.26
2016,6,18,7,45,628.5,100.5,2.55,26.5,380.0,548.16,427.6
2016,6,18,8,0,666.0,106.0,2.5,27.0,433.0,605.77,468.25
2016,6,18,8,15,692.0,110.5,2.4,27.0,484.5,654.32,501.83
2016,6,18,8,30,718.0,115.0,2.3,27.0,536.0,702.19,533.62
2016,6,18,8,45,742.5,117.0,2.2,27.5,585.5,741.76,557.31
2016,6,18,9,0,767.0,119.0,2.1,28.0,635.0,783.19,581.77
2016,6,18,9,15,782.0,122.5,1.9,28.0,679.5,816.26,600.38
2016,6,18,9,30,797.0,126.0,1.7,28.0,724.0,846.75,616.82
2016,6,18,9,45,811.5,126.5,1.55,28.5,764.5,870.83,627.92
2016,6,18,10,0,826.0,127.0,1.4,29.0,805.0,881.54,630.24
2016,6,18,10,15,835.0,129.0,1.25,29.0,839.0,895.72,636.02
2016,6,18,10,30,844.0,131.0,1.1,29.0,873.0,906.48,639.44
2016,6,18,10,45,853.0,130.5,0.95,29.5,901.5,911.36,637.84
2016,6,18,11,0,862.0,130.0,0.8,30.0,930.0,912.68,634.02
2016,6,18,11,15,866.5,131.0,0.85,30.0,950.5,907.64,631.2
2016,6,18,11,30,871.0,132.0,0.9,30.0,971.0,898.92,626.27
2016,6,18,11,45,644.5,283.5,1.0,30.5,909.0,837.89,585.81
2016,6,18,12,0,418.0,435.0,1.1,31.0,847.0,756.97,529.1
2016,6,18,12,15,643.0,288.5,1.2,31.0,925.5,799.06,563.11
2016,6,18,12,30,868.0,142.0,1.3,31.0,1004.0,816.19,578.03
2016,6,18,12,45,868.5,141.0,1.4,31.0,1002.0,786.64,560.03
2016,6,18,13,0,869.0,140.0,1.5,31.0,1000.0,754.72,540.04
2016,6,18,13,15,867.0,139.5,1.55,31.0,989.0,718.92,515.9
2016,6,18,13,30,865.0,139.0,1.6,31.0,978.0,680.76,489.57
2016,6,18,13,45,862.0,137.5,1.65,31.5,960.0,638.99,459.15
2016,6,18,14,0,859.0,136.0,1.7,32.0,942.0,595.17,426.55
2016,6,18,14,15,852.5,134.5,1.7,32.0,916.0,547.64,391.09
2016,6,18,14,30,846.0,133.0,1.7,32.0,890.0,498.74,353.59
2016,6,18,14,45,835.5,132.5,1.75,32.0,857.0,447.72,313.62
2016,6,18,15,0,825.0,132.0,1.8,32.0,824.0,396.15,272.12
2016,6,18,15,15,814.0,129.5,1.8,31.5,785.0,337.67,225.19
2016,6,18,15,30,803.0,127.0,1.8,31.0,746.0,283.41,180.89
2016,6,18,15,45,787.0,124.5,1.8,31.0,702.0,228.62,137.18
2016,6,18,16,0,771.0,122.0,1.8,31.0,658.0,175.04,98.38
2016,6,18,16,15,752.0,118.5,1.75,31.0,610.0,122.06,68.98
2016,6,18,16,30,733.0,115.0,1.7,31.0,562.0,83.04,62.5
2016,6,18,16,45,704.5,112.0,1.65,31.0,510.0,75.25,56.42
2016,6,18,17,0,676.0,109.0,1.6,31.0,458.0,74.98,56.42
2016,6,18,17,15,643.5,103.0,1.5,30.5,405.5,72.55,54.76
2016,6,18,17,30,611.0,97.0,1.4,30.0,353.0,69.97,52.96
2016,6,18,17,45,559.0,91.5,1.35,29.5,300.0,67.43,51.13
2016,6,18,18,0,507.0,86.0,1.3,29.0,247.0,64.88,49.22
2016,6,18,18,15,444.5,75.5,1.25,28.5,197.5,56.42,42.19
2016,6,18,18,30,382.0,65.0,1.2,28.0,148.0,49.06,35.89
2016,6,18,18,45,288.5,52.0,1.15,27.5,104.5,39.56,27.53
2016,6,18,19,0,195.0,39.0,1.1,27.0,61.0,29.9,18.68
2016,6,18,19,15,97.5,19.5,1.15,26.5,30.5,15.1,1.6
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,19,5,45,51.0,15.0,1.5,22.5,19.5,25.67,0.0
2016,6,19,6,0,102.0,30.0,1.7,23.0,39.0,73.05,44.73
2016,6,19,6,15,189.0,47.5,1.8,23.5,78.0,137.13,101.0
2016,6,19,6,30,276.0,65.0,1.9,24.0,117.0,202.91,155.97
2016,6,19,6,45,342.0,74.5,2.05,24.5,159.5,258.75,202.85
2016,6,19,7,0,408.0,84.0,2.2,25.0,202.0,320.81,253.57
2016,6,19,7,15,448.5,97.0,2.2,25.0,252.0,377.85,299.2
2016,6,19,7,30,489.0,110.0,2.2,25.0,302.0,437.48,345.42
2016,6,19,7,45,424.0,145.0,2.25,25.5,329.5,453.37,355.48
2016,6,19,8,0,359.0,180.0,2.3,26.0,357.0,447.24,348.78
2016,6,19,8,15,357.5,204.5,2.2,26.5,397.0,484.21,374.21
2016,6,19,8,30,356.0,229.0,2.1,27.0,437.0,519.54,397.47
2016,6,19,8,45,393.0,240.5,2.05,27.5,489.0,570.36,432.26
2016,6,19,9,0,430.0,252.0,2.0,28.0,541.0,637.67,477.23
2016,6,19,9,15,390.5,287.0,1.95,28.0,563.0,632.29,470.68
2016,6,19,9,30,351.0,322.0,1.9,28.0,585.0,638.87,472.65
2016,6,19,9,45,245.0,360.0,1.9,28.0,549.0,585.88,432.28
2016,6,19,10,0,139.0,398.0,1.9,28.0,513.0,512.25,377.6
2016,6,19,10,15,226.0,404.0,1.95,28.0,599.5,594.67,437.17
2016,6,19,10,30,313.0,410.0,2.0,28.0,686.0,691.84,504.07
2016,6,19,10,45,564.5,281.0,2.1,28.5,797.5,810.08,587.77
2016,6,19,11,0,816.0,152.0,2.2,29.0,909.0,903.32,649.66
2016,6,19,11,15,509.5,320.0,2.3,29.0,796.0,779.2,562.95
2016,6,19,11,30,203.0,488.0,2.4,29.0,683.0,627.42,453.69
2016,6,19,11,45,127.5,468.5,2.5,29.0,592.0,535.5,389.86
2016,6,19,12,0,52.0,449.0,2.6,29.0,501.0,437.1,319.49
2016,6,19,12,15,102.0,479.0,2.65,29.0,581.0,499.21,364.8
2016,6,19,12,30,152.0,509.0,2.7,29.0,661.0,561.8,408.86
2016,6,19,12,45,166.0,508.0,2.75,29.0,673.0,559.57,407.19
2016,6,19,13,0,180.0,507.0,2.8,29.0,685.0,555.79,404.76
2016,6,19,13,15,506.5,329.5,2.8,29.0,822.5,630.15,462.22
2016,6,19,13,30,833.0,152.0,2.8,29.0,960.0,669.51,492.73
2016,6,19,13,45,491.0,313.0,2.85,29.0,787.0,552.3,405.38
2016,6,19,14,0,149.0,474.0,2.9,29.0,614.0,453.61,331.93
2016,6,19,14,15,255.0,436.5,2.9,29.0,668.5,461.95,338.23
2016,6,19,14,30,361.0,399.0,2.9,29.0,723.0,465.24,339.05
2016,6,19,14,45,335.0,392.5,2.9,29.0,684.0,423.85,307.79
2016,6,19,15,0,309.0,386.0,2.9,29.0,645.0,384.67,278.11
2016,6,19,15,15,548.5,257.0,2.8,29.0,691.0,342.69,239.38
2016,6,19,15,30,788.0,128.0,2.7,29.0,737.0,281.14,182.02
2016,6,19,15,45,777.5,123.5,2.65,29.0,694.5,226.86,137.85
2016,6,19,16,0,767.0,119.0,2.6,29.0,652.0,173.19,98.11
2016,6,19,16,15,749.0,115.5,2.5,28.5,605.0,120.52,68.44
2016,6,19,16,30,731.0,112.0,2.4,28.0,558.0,80.92,61.61
2016,6,19,16,45,711.0,106.5,2.35,28.0,508.0,71.85,54.37
2016,6,19,17,0,691.0,101.0,2.3,28.0,458.0,69.89,52.95
2016,6,19,17,15,659.5,95.5,2.1,27.5,406.0,67.58,51.35
2016,6,19,17,30,628.0,90.0,1.9,27.0,354.0,65.13,49.6
2016,6,19,17,45,588.5,83.0,1.7,27.0,302.5,61.36,46.59
2016,6,19,18,0,549.0,76.0,1.5,27.0,251.0,57.44,43.36
2016,6,19,18,15,488.5,67.5,1.4,26.5,201.0,52.0,38.83
2016,6,19,18,30,428.0,59.0,1.3,26.0,151.0,46.41,33.98
2016,6,19,18,45,341.0,47.5,1.25,25.5,107.5,37.98,26.48
2016,6,19,19,0,254.0,36.0,1.2,25.0,64.0,27.84,17.21
2016,6,19,19,15,127.0,18.0,1.2,24.5,32.0,14.01,1.38
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,73.5,14.5,1.3,21.5,20.5,30.86,0.0
2016,6,20,6,0,147.0,29.0,1.5,22.0,41.0,92.56,57.56
2016,6,20,6,15,244.5,43.0,1.6,22.5,81.0,151.83,112.03
2016,6,20,6,30,342.0,57.0,1.7,23.0,121.0,221.16,170.32
2016,6,20,6,45,416.5,66.5,1.85,24.0,169.0,289.01,226.55
2016,6,20,7,0,491.0,76.0,2.0,25.0,217.0,360.54,284.04
2016,6,20,7,15,539.0,83.0,2.05,25.5,268.5,420.26,331.02
2016,6,20,7,30,587.0,90.0,2.1,26.0,320.0,482.82,378.51
2016,6,20,7,45,628.0,94.0,2.15,26.5,373.0,539.81,420.34
2016,6,20,8,0,669.0,98.0,2.2,27.0,426.0,598.09,461.81
2016,6,20,8,15,510.0,163.5,2.15,27.0,430.0,568.41,436.23
2016,6,20,8,30,351.0,229.0,2.1,27.0,434.0,515.56,393.99
2016,6,20,8,45,309.0,262.5,2.1,27.5,454.5,526.06,398.91
2016,6,20,9,0,267.0,296.0,2.1,28.0,475.0,532.41,400.32
2016,6,20,9,15,530.5,207.0,2.05,28.5,594.5,686.32,512.13
2016,6,20,9,30,794.0,118.0,2.0,29.0,714.0,835.23,610.89
2016,6,20,9,45,806.5,120.0,1.95,29.5,754.0,859.21,622.17
2016,6,20,10,0,819.0,122.0,1.9,30.0,794.0,870.14,626.09
2016,6,20,10,15,567.0,265.5,1.85,30.0,740.0,803.17,578.05
2016,6,20,10,30,315.0,409.0,1.8,30.0,686.0,692.76,497.81
2016,6,20,10,45,584.0,268.0,1.75,30.5,801.5,816.28,584.82
2016,6,20,11,0,853.0,127.0,1.7,31.0,917.0,902.0,638.65
2016,6,20,11,15,857.5,128.0,1.7,31.0,937.5,897.19,634.13
2016,6,20,11,30,862.0,129.0,1.7,31.0,958.0,888.75,628.36
2016,6,20,11,45,866.0,128.5,1.7,31.5,971.5,874.97,618.1
2016,6,20,12,0,870.0,128.0,1.7,32.0,985.0,857.69,605.78
2016,6,20,12,15,871.5,128.5,1.7,32.0,990.5,835.79,591.86
2016,6,20,12,30,873.0,129.0,1.7,32.0,996.0,810.9,576.06
2016,6,20,12,45,590.5,304.0,1.75,32.0,890.5,719.88,512.39
2016,6,20,13,0,308.0,479.0,1.8,32.0,785.0,627.91,445.97
2016,6,20,13,15,589.5,302.0,1.8,32.0,877.5,662.06,474.34
2016,6,20,13,30,871.0,125.0,1.8,32.0,970.0,675.56,486.29
2016,6,20,13,45,868.5,123.5,1.85,32.5,952.5,634.01,455.48
2016,6,20,14,0,866.0,122.0,1.9,33.0,935.0,590.34,422.88
2016,6,20,14,15,860.5,120.5,1.95,32.5,910.0,543.16,388.56
2016,6,20,14,30,855.0,119.0,2.0,32.0,885.0,494.5,351.91
2016,6,20,14,45,829.5,128.5,2.05,32.0,848.5,443.84,312.0
2016,6,20,15,0,804.0,138.0,2.1,32.0,812.0,390.22,269.1
2016,6,20,15,15,581.0,235.0,2.15,32.0,710.0,336.18,230.28
2016,6,20,15,30,358.0,332.0,2.2,32.0,608.0,313.86,217.78
2016,6,20,15,45,374.5,305.5,2.25,32.0,579.5,273.19,186.11
2016,6,20,16,0,391.0,279.0,2.3,32.0,551.0,230.88,154.9
2016,6,20,16,15,553.0,199.0,2.3,31.5,553.5,155.79,99.62
2016,6,20,16,30,715.0,119.0,2.3,31.0,556.0,77.55,58.04
2016,6,20,16,45,689.0,115.0,2.3,31.0,505.5,76.85,57.75
2016,6,20,17,0,663.0,111.0,2.3,31.0,455.0,76.05,57.32
2016,6,20,17,15,630.5,105.0,2.15,30.5,403.0,73.7,55.73
2016,6,20,17,30,598.0,99.0,2.0,30.0,351.0,71.2,53.99
2016,6,20,17,45,551.5,92.5,1.95,30.0,299.0,68.04,51.54
2016,6,20,18,0,505.0,86.0,1.9,30.0,247.0,64.8,48.94
2016,6,20,18,15,441.5,76.5,1.75,29.0,197.5,57.08,42.66
2016,6,20,18,30,378.0,67.0,1.6,28.0,148.0,50.46,37.07
2016,6,20,18,45,286.5,53.5,1.45,27.5,105.0,40.64,28.45
2016,6,20,19,0,195.0,40.0,1.3,27.0,62.0,30.64,19.32
2016,6,20,19,15,97.5,20.0,1.35,26.5,31.0,15.48,2.28
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,66.5,15.0,2.4,22.5,20.0,29.48,0.0
2016,6,21,6,0,133.0,30.0,2.7,23.0,40.0,89.28,54.92
2016,6,21,6,15,232.5,44.5,2.75,23.5,80.0,149.15,109.77
2016,6,21,6,30,332.0,59.0,2.8,24.0,120.0,219.09,168.56
2016,6,21,6,45,409.0,68.0,2.85,24.5,168.5,282.38,221.77
2016,6,21,7,0,486.0,77.0,2.9,25.0,217.0,358.62,283.77
2016,6,21,7,15,535.5,84.5,2.85,25.5,269.0,419.53,331.94
2016,6,21,7,30,585.0,92.0,2.8,26.0,321.0,483.44,380.7
2016,6,21,7,45,625.0,96.5,2.8,27.0,374.0,540.3,421.83
2016,6,21,8,0,665.0,101.0,2.8,28.0,427.0,598.38,462.36
2016,6,21,8,15,691.5,105.5,2.65,28.5,478.0,647.28,495.21
2016,6,21,8,30,718.0,110.0,2.5,29.0,529.0,695.59,525.98
2016,6,21,8,45,739.5,113.5,2.35,29.5,578.0,734.78,549.16
2016,6,21,9,0,761.0,117.0,2.2,30.0,627.0,775.33,572.71
2016,6,21,9,15,776.5,120.0,2.1,30.0,671.5,808.28,592.11
2016,6,21,9,30,792.0,123.0,2.0,30.0,716.0,838.71,609.62
2016,6,21,9,45,804.0,125.0,1.9,30.5,756.0,862.23,621.16
2016,6,21,10,0,816.0,127.0,1.8,31.0,796.0,882.7,630.62
2016,6,21,10,15,825.0,129.0,1.75,31.0,830.0,886.59,631.28
2016,6,21,10,30,834.0,131.0,1.7,31.0,864.0,897.46,636.62
2016,6,21,10,45,842.0,131.5,1.7,31.5,892.0,902.52,637.58
2016,6,21,11,0,850.0,132.0,1.7,32.0,920.0,904.02,636.46
2016,6,21,11,15,854.5,133.0,1.75,32.0,940.5,899.19,633.36
2016,6,21,11,30,859.0,134.0,1.8,32.0,961.0,890.72,628.12
2016,6,21,11,45,636.0,283.0,1.9,32.5,900.0,830.88,586.79
2016,6,21,12,0,413.0,432.0,2.0,33.0,839.0,751.04,529.1
2016,6,21,12,15,355.5,462.5,2.05,33.0,814.0,707.49,499.94
2016,6,21,12,30,298.0,493.0,2.1,33.0,789.0,669.06,473.52
2016,6,21,12,45,290.5,490.5,2.15,33.5,778.5,643.18,455.54
2016,6,21,13,0,283.0,488.0,2.2,34.0,768.0,616.96,437.13
2016,6,21,13,15,574.5,309.5,2.25,34.0,869.5,657.65,469.81
2016,6,21,13,30,866.0,131.0,2.3,34.0,971.0,677.28,486.21
2016,6,21,13,45,861.5,130.5,2.35,34.0,952.5,635.42,456.01
2016,6,21,14,0,857.0,130.0,2.4,34.0,934.0,591.63,424.05
2016,6,21,14,15,851.0,128.5,2.4,34.0,909.0,544.58,388.73
2016,6,21,14,30,845.0,127.0,2.4,34.0,884.0,496.12,351.38
2016,6,21,14,45,843.0,121.5,2.45,34.0,853.0,445.36,311.37
2016,6,21,15,0,841.0,116.0,2.5,34.0,822.0,393.21,269.16
2016,6,21,15,15,565.0,234.0,2.5,33.5,698.5,331.19,226.18
2016,6,21,15,30,289.0,352.0,2.5,33.0,575.0,309.43,216.35
2016,6,21,15,45,292.5,328.5,2.5,33.0,543.0,271.84,187.79
2016,6,21,16,0,296.0,305.0,2.5,33.0,511.0,234.1,160.47
