Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,16,15,528.0,202.5,2.45,32.5,538.0,156.76,100.48
2016,6,21,16,30,760.0,100.0,2.4,32.0,565.0,73.3,54.34
2016,6,21,16,45,739.0,96.0,2.4,32.0,515.0,71.94,53.51
2016,6,21,17,0,718.0,92.0,2.4,32.0,465.0,70.45,52.5
2016,6,21,17,15,687.5,87.5,2.3,31.5,412.5,62.51,46.28
2016,6,21,17,30,657.0,83.0,2.2,31.0,360.0,60.51,44.91
2016,6,21,17,45,618.5,76.5,2.1,31.0,308.0,56.89,42.05
2016,6,21,18,0,580.0,70.0,2.0,31.0,256.0,53.11,39.0
2016,6,21,18,15,520.5,63.0,1.8,30.0,205.5,48.64,35.41
2016,6,21,18,30,461.0,56.0,1.6,29.0,155.0,44.1,31.58
2016,6,21,18,45,373.0,45.5,1.45,28.0,111.0,36.38,24.85
2016,6,21,19,0,285.0,35.0,1.3,27.0,67.0,28.5,17.6
2016,6,21,19,15,142.5,17.5,1.35,26.5,33.5,13.65,1.53
2016,6,21,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,74.0,14.5,2.6,22.5,20.5,30.88,0.0
2016,6,22,6,0,148.0,29.0,2.9,23.0,41.0,92.33,56.31
2016,6,22,6,15,248.5,43.0,3.05,23.5,81.0,153.01,112.52
2016,6,22,6,30,349.0,57.0,3.2,24.0,121.0,223.65,172.1
2016,6,22,6,45,426.0,65.5,3.35,24.5,170.0,291.86,229.42
2016,6,22,7,0,503.0,74.0,3.5,25.0,219.0,364.04,288.59
2016,6,22,7,15,551.5,81.0,3.5,25.5,270.5,424.55,336.83
2016,6,22,7,30,600.0,88.0,3.5,26.0,322.0,487.95,385.64
2016,6,22,7,45,638.5,92.5,3.5,26.5,375.0,544.4,427.62
2016,6,22,8,0,677.0,97.0,3.5,27.0,428.0,601.93,469.1
2016,6,22,8,15,702.5,101.5,3.45,27.5,479.0,650.55,502.65
2016,6,22,8,30,728.0,106.0,3.4,28.0,530.0,695.74,532.07
2016,6,22,8,45,749.0,109.0,3.4,29.0,579.0,737.35,557.24
2016,6,22,9,0,770.0,112.0,3.4,30.0,628.0,777.25,580.7
2016,6,22,9,15,785.0,115.0,3.4,30.0,673.0,810.03,601.27
2016,6,22,9,30,800.0,118.0,3.4,30.0,718.0,840.27,620.03
2016,6,22,9,45,811.5,120.5,3.4,30.5,757.5,864.08,633.15
2016,6,22,10,0,823.0,123.0,3.4,31.0,797.0,874.73,637.53
2016,6,22,10,15,832.0,125.0,3.45,31.0,831.5,889.15,646.16
2016,6,22,10,30,841.0,127.0,3.5,31.0,866.0,900.17,652.61
2016,6,22,10,45,848.0,128.0,3.55,31.5,893.5,904.91,653.74
2016,6,22,11,0,855.0,129.0,3.6,32.0,921.0,906.05,652.67
2016,6,22,11,15,859.5,130.0,3.65,32.0,941.5,901.3,649.21
2016,6,22,11,30,864.0,131.0,3.7,32.0,962.0,892.89,643.5
2016,6,22,11,45,873.5,127.0,3.75,32.5,977.0,880.94,634.29
2016,6,22,12,0,883.0,123.0,3.8,33.0,992.0,865.4,622.85
2016,6,22,12,15,884.0,123.0,3.85,33.0,997.0,842.59,607.96
2016,6,22,12,30,885.0,123.0,3.9,33.0,1002.0,816.75,591.1
2016,6,22,12,45,886.0,122.0,3.95,33.5,1000.0,787.49,570.75
2016,6,22,13,0,887.0,121.0,4.0,34.0,998.0,755.7,548.61
2016,6,22,13,15,885.0,120.5,4.0,34.0,987.5,719.55,522.9
2016,6,22,13,30,883.0,120.0,4.0,34.0,977.0,680.98,495.02
2016,6,22,13,45,880.0,118.5,4.05,34.0,959.0,638.7,464.09
2016,6,22,14,0,877.0,117.0,4.1,34.0,941.0,594.31,430.87
2016,6,22,14,15,871.5,116.0,4.1,34.0,915.5,547.04,394.6
2016,6,22,14,30,866.0,115.0,4.1,34.0,890.0,498.25,356.22
2016,6,22,14,45,846.0,121.0,4.1,34.0,855.0,447.0,315.11
2016,6,22,15,0,826.0,127.0,4.1,34.0,820.0,396.0,273.33
2016,6,22,15,15,503.5,248.5,4.05,33.5,665.0,325.01,224.61
2016,6,22,15,30,181.0,370.0,4.0,33.0,510.0,303.04,216.45
2016,6,22,15,45,145.5,345.0,4.0,33.0,453.5,263.72,188.49
2016,6,22,16,0,110.0,320.0,4.0,33.0,397.0,239.04,172.2
2016,6,22,16,15,255.0,276.0,3.9,32.5,437.0,190.59,133.89
2016,6,22,16,30,400.0,232.0,3.8,32.0,477.0,142.13,109.86
2016,6,22,16,45,542.5,168.0,3.75,32.0,468.5,109.56,84.05
2016,6,22,17,0,685.0,104.0,3.7,32.0,460.0,71.69,53.51
2016,6,22,17,15,653.5,98.5,3.5,31.5,408.0,69.47,52.04
2016,6,22,17,30,622.0,93.0,3.3,31.0,356.0,67.12,50.41
2016,6,22,17,45,577.5,86.5,3.15,30.5,303.5,63.77,47.89
2016,6,22,18,0,533.0,80.0,3.0,30.0,251.0,60.31,45.21
2016,6,22,18,15,471.5,71.5,2.8,29.5,201.5,55.01,40.84
2016,6,22,18,30,410.0,63.0,2.6,29.0,152.0,49.58,36.17
2016,6,22,18,45,321.5,50.5,2.45,28.5,108.5,38.59,26.62
2016,6,22,19,0,233.0,38.0,2.3,28.0,65.0,29.26,18.13
2016,6,22,19,15,116.5,19.0,2.4,27.5,32.5,14.75,2.23
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,5,45,78.0,14.5,2.95,22.5,20.5,31.82,0.0
2016,6,23,6,0,156.0,29.0,3.1,23.0,41.0,94.51,57.15
2016,6,23,6,15,258.5,42.5,3.25,23.5,82.0,155.91,114.57
2016,6,23,6,30,361.0,56.0,3.4,24.0,123.0,227.29,174.86
2016,6,23,6,45,448.5,63.0,3.55,24.5,173.5,299.6,235.53
2016,6,23,7,0,536.0,70.0,3.7,25.0,224.0,376.63,298.61
2016,6,23,7,15,583.5,76.5,3.7,25.5,276.0,437.48,347.18
2016,6,23,7,30,631.0,83.0,3.7,26.0,328.0,501.11,396.17
2016,6,23,7,45,675.0,85.0,3.7,26.5,382.5,559.53,439.73
2016,6,23,8,0,719.0,87.0,3.7,27.0,437.0,617.36,481.55
2016,6,23,8,15,743.0,90.5,3.65,27.5,488.5,665.36,514.17
2016,6,23,8,30,767.0,94.0,3.6,28.0,540.0,712.4,544.6
2016,6,23,8,45,790.0,95.0,3.6,28.5,590.0,754.54,571.14
2016,6,23,9,0,813.0,96.0,3.6,29.0,640.0,787.32,590.79
2016,6,23,9,15,826.5,98.5,3.55,29.0,685.0,819.06,610.53
2016,6,23,9,30,840.0,101.0,3.5,29.0,730.0,848.12,628.31
2016,6,23,9,45,852.5,102.0,3.5,29.5,770.5,871.84,641.41
2016,6,23,10,0,865.0,103.0,3.5,30.0,811.0,892.46,652.42
2016,6,23,10,15,873.0,104.5,3.5,30.5,845.0,906.21,658.91
2016,6,23,10,30,881.0,106.0,3.5,31.0,879.0,916.43,663.18
2016,6,23,10,45,887.0,106.5,3.55,31.5,907.0,920.22,663.65
2016,6,23,11,0,893.0,107.0,3.6,32.0,935.0,920.31,661.88
2016,6,23,11,15,897.0,108.0,3.65,32.0,955.5,915.32,658.28
2016,6,23,11,30,901.0,109.0,3.7,32.0,976.0,906.58,652.37
2016,6,23,11,45,894.5,116.0,3.75,32.5,986.5,890.18,640.26
2016,6,23,12,0,888.0,123.0,3.8,33.0,997.0,870.15,625.91
2016,6,23,12,15,551.5,314.5,3.8,33.0,858.5,750.19,541.13
2016,6,23,12,30,215.0,506.0,3.8,33.0,720.0,610.61,438.61
2016,6,23,12,45,551.0,315.0,3.85,33.5,860.5,704.55,509.74
2016,6,23,13,0,887.0,124.0,3.9,34.0,1001.0,758.62,550.66
2016,6,23,13,15,885.0,123.5,3.9,34.0,990.5,722.47,524.5
2016,6,23,13,30,883.0,123.0,3.9,34.0,980.0,683.89,496.67
2016,6,23,13,45,583.0,290.0,3.95,34.0,851.5,589.22,426.24
2016,6,23,14,0,283.0,457.0,4.0,34.0,723.0,513.94,369.94
2016,6,23,14,15,573.0,288.0,3.95,34.0,807.5,516.03,371.95
2016,6,23,14,30,863.0,119.0,3.9,34.0,892.0,500.45,357.64
2016,6,23,14,45,593.0,251.0,3.9,34.0,773.5,428.29,303.95
2016,6,23,15,0,323.0,383.0,3.9,34.0,655.0,389.35,276.82
2016,6,23,15,15,233.5,376.5,3.85,33.5,568.0,341.04,242.92
2016,6,23,15,30,144.0,370.0,3.8,33.0,481.0,294.13,211.06
2016,6,23,15,45,473.0,237.5,3.8,33.0,572.5,243.04,160.18
2016,6,23,16,0,802.0,105.0,3.8,33.0,664.0,171.12,93.47
2016,6,23,16,15,784.5,102.0,3.75,32.5,616.5,116.74,62.49
2016,6,23,16,30,767.0,99.0,3.7,32.0,569.0,72.72,53.94
2016,6,23,16,45,740.0,97.0,3.7,32.0,517.5,72.61,54.07
2016,6,23,17,0,713.0,95.0,3.7,32.0,466.0,72.5,54.2
2016,6,23,17,15,682.0,90.0,3.5,31.5,413.5,64.08,47.58
2016,6,23,17,30,651.0,85.0,3.3,31.0,361.0,61.8,45.99
2016,6,23,17,45,601.5,81.0,3.15,30.5,307.5,59.95,44.71
2016,6,23,18,0,552.0,77.0,3.0,30.0,254.0,58.15,43.4
2016,6,23,18,15,491.0,68.5,2.75,29.5,204.0,52.73,38.93
2016,6,23,18,30,430.0,60.0,2.5,29.0,154.0,47.17,34.16
2016,6,23,18,45,334.5,49.0,2.3,28.5,109.5,37.55,25.76
2016,6,23,19,0,239.0,38.0,2.1,28.0,65.0,29.28,18.16
2016,6,23,19,15,119.5,19.0,2.2,27.5,32.5,14.75,2.37
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,73.5,14.5,1.8,22.5,20.0,30.65,0.0
2016,6,24,6,0,147.0,29.0,2.0,23.0,40.0,91.48,54.65
2016,6,24,6,15,251.0,43.0,2.15,23.5,80.5,153.71,112.69
2016,6,24,6,30,355.0,57.0,2.3,24.0,121.0,225.79,173.22
2016,6,24,6,45,449.5,62.5,2.5,24.5,172.0,299.29,234.47
2016,6,24,7,0,544.0,68.0,2.7,25.0,223.0,378.32,298.79
2016,6,24,7,15,591.5,74.0,2.75,25.5,275.5,438.94,346.87
2016,6,24,7,30,639.0,80.0,2.8,26.0,328.0,502.32,395.36
2016,6,24,7,45,688.5,80.0,2.85,26.5,383.5,560.35,438.47
2016,6,24,8,0,738.0,80.0,2.9,27.0,439.0,622.54,483.22
2016,6,24,8,15,534.0,156.5,2.95,27.5,432.0,577.94,445.45
2016,6,24,8,30,330.0,233.0,3.0,28.0,425.0,503.41,385.74
2016,6,24,8,45,291.0,265.0,3.05,28.5,445.5,514.19,391.2
2016,6,24,9,0,252.0,297.0,3.1,29.0,466.0,521.08,393.27
2016,6,24,9,15,555.5,194.0,3.15,29.0,599.5,701.53,527.4
2016,6,24,9,30,859.0,91.0,3.2,29.0,733.0,854.07,631.61
2016,6,24,9,45,650.0,205.5,3.3,29.5,707.0,813.69,600.5
2016,6,24,10,0,441.0,320.0,3.4,30.0,681.0,737.45,541.69
2016,6,24,10,15,440.0,337.5,3.5,30.0,710.5,753.8,552.48
2016,6,24,10,30,439.0,355.0,3.6,30.0,740.0,767.57,560.96
2016,6,24,10,45,452.5,371.0,3.7,30.5,779.0,790.54,574.8
2016,6,24,11,0,466.0,387.0,3.8,31.0,818.0,810.71,586.65
2016,6,24,11,15,390.5,423.5,3.9,31.0,790.5,756.88,548.38
2016,6,24,11,30,315.0,460.0,4.0,31.0,763.0,712.83,516.61
2016,6,24,11,45,292.0,474.5,4.1,31.0,758.5,694.07,503.26
2016,6,24,12,0,269.0,489.0,4.2,31.0,754.0,673.96,488.83
2016,6,24,12,15,272.5,491.0,4.25,31.0,760.5,664.08,481.99
2016,6,24,12,30,276.0,493.0,4.3,31.0,767.0,652.49,473.91
2016,6,24,12,45,329.5,467.0,4.4,31.0,793.5,655.26,477.0
2016,6,24,13,0,383.0,441.0,4.5,31.0,820.0,654.43,477.28
2016,6,24,13,15,337.0,457.5,4.5,31.0,788.5,613.07,447.23
2016,6,24,13,30,291.0,474.0,4.5,31.0,757.0,573.6,418.55
2016,6,24,13,45,566.0,306.5,4.55,31.0,843.5,596.09,437.62
2016,6,24,14,0,841.0,139.0,4.6,31.0,930.0,591.02,434.87
2016,6,24,14,15,656.5,251.0,4.55,30.5,858.5,533.8,390.79
2016,6,24,14,30,472.0,363.0,4.5,30.0,787.0,489.66,357.1
2016,6,24,14,45,270.0,374.0,4.5,30.0,614.5,386.26,282.18
2016,6,24,15,0,68.0,385.0,4.5,30.0,442.0,313.94,231.41
2016,6,24,15,15,161.5,372.5,4.4,30.0,500.0,316.76,231.01
2016,6,24,15,30,255.0,360.0,4.3,30.0,558.0,306.94,219.67
2016,6,24,15,45,507.0,242.0,4.25,30.0,605.5,252.88,168.32
2016,6,24,16,0,759.0,124.0,4.2,30.0,653.0,179.23,102.6
2016,6,24,16,15,716.0,132.0,4.05,29.5,602.5,125.23,71.64
2016,6,24,16,30,673.0,140.0,3.9,29.0,552.0,89.75,68.63
2016,6,24,16,45,375.5,179.0,3.8,29.0,405.5,113.34,88.25
2016,6,24,17,0,78.0,218.0,3.7,29.0,259.0,155.17,122.72
2016,6,24,17,15,121.5,195.5,3.45,28.5,251.0,135.69,107.4
2016,6,24,17,30,165.0,173.0,3.2,28.0,243.0,122.58,97.18
2016,6,24,17,45,153.0,149.5,2.95,28.0,207.5,107.66,85.1
2016,6,24,18,0,141.0,126.0,2.7,28.0,172.0,92.28,72.43
2016,6,24,18,15,121.5,103.5,2.45,27.5,138.0,76.99,59.73
2016,6,24,18,30,102.0,81.0,2.2,27.0,104.0,61.3,46.38
2016,6,24,18,45,72.5,60.0,2.0,26.5,74.0,46.15,33.21
2016,6,24,19,0,43.0,39.0,1.8,26.0,44.0,30.68,19.51
2016,6,24,19,15,21.5,19.5,1.85,25.5,22.0,15.9,3.2
2016,6,24,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,10.5,2.4,23.5,10.5,8.96,0.0
2016,6,25,6,0,0.0,21.0,2.5,24.0,21.0,17.35,6.23
2016,6,25,6,15,11.0,42.0,2.55,24.0,44.0,41.52,27.45
2016,6,25,6,30,22.0,63.0,2.6,24.0,67.0,70.71,51.96
2016,6,25,6,45,40.0,84.5,2.65,24.0,95.0,101.02,77.39
2016,6,25,7,0,58.0,106.0,2.7,24.0,123.0,132.81,103.82
2016,6,25,7,15,60.0,128.5,2.85,24.0,149.0,158.13,124.47
2016,6,25,7,30,62.0,151.0,3.0,24.0,175.0,183.33,144.6
2016,6,25,7,45,167.5,172.0,3.2,24.5,250.5,286.73,227.56
2016,6,25,8,0,273.0,193.0,3.4,25.0,326.0,400.76,316.11
2016,6,25,8,15,159.0,213.0,3.55,25.0,293.0,332.81,260.99
2016,6,25,8,30,45.0,233.0,3.7,25.0,260.0,255.16,197.78
2016,6,25,8,45,49.5,257.5,3.85,25.5,289.0,282.93,218.46
2016,6,25,9,0,54.0,282.0,4.0,26.0,318.0,310.61,238.54
2016,6,25,9,15,72.0,312.5,4.05,26.0,364.5,355.74,272.35
2016,6,25,9,30,90.0,343.0,4.1,26.0,411.0,401.06,305.81
2016,6,25,9,45,57.5,326.0,4.15,26.5,370.5,353.8,268.44
2016,6,25,10,0,25.0,309.0,4.2,27.0,330.0,306.4,231.15
2016,6,25,10,15,91.5,372.0,4.2,27.0,451.5,426.09,321.42
2016,6,25,10,30,158.0,435.0,4.2,27.0,573.0,560.81,419.13
2016,6,25,10,45,174.5,450.0,4.25,27.0,607.5,586.23,436.44
2016,6,25,11,0,191.0,465.0,4.3,27.0,642.0,610.35,453.22
2016,6,25,11,15,99.0,317.0,4.25,27.0,409.0,384.19,288.81
2016,6,25,11,30,7.0,169.0,4.2,27.0,176.0,149.01,110.27
2016,6,25,11,45,3.5,116.5,4.2,27.5,120.0,101.14,73.36
2016,6,25,12,0,0.0,64.0,4.2,28.0,64.0,53.77,36.4
2016,6,25,12,15,3.5,114.5,4.15,28.0,118.0,99.23,71.75
2016,6,25,12,30,7.0,165.0,4.1,28.0,172.0,144.36,106.39
2016,6,25,12,45,3.5,121.0,4.05,28.0,124.5,104.28,75.53
2016,6,25,13,0,0.0,77.0,4.0,28.0,77.0,64.61,44.81
2016,6,25,13,15,7.5,182.5,3.95,28.0,190.0,157.57,116.5
2016,6,25,13,30,15.0,288.0,3.9,28.0,303.0,248.08,184.71
2016,6,25,13,45,16.5,302.5,3.85,28.0,318.5,258.84,192.59
2016,6,25,14,0,18.0,317.0,3.8,28.0,334.0,269.06,200.23
2016,6,25,14,15,13.5,257.5,3.75,28.0,270.5,217.59,161.82
2016,6,25,14,30,9.0,198.0,3.7,28.0,207.0,166.84,123.62
2016,6,25,14,45,4.5,152.0,3.7,28.0,156.5,127.33,93.6
2016,6,25,15,0,0.0,106.0,3.7,28.0,106.0,88.18,63.54
2016,6,25,15,15,0.5,124.5,3.7,28.0,125.0,103.14,75.32
2016,6,25,15,30,1.0,143.0,3.7,28.0,144.0,117.65,86.72
2016,6,25,15,45,3.0,163.0,3.7,28.0,165.5,132.95,98.69
2016,6,25,16,0,5.0,183.0,3.7,28.0,187.0,147.07,109.79
2016,6,25,16,15,2.5,135.5,3.65,27.5,137.5,110.47,81.89
2016,6,25,16,30,0.0,88.0,3.6,27.0,88.0,73.2,55.51
2016,6,25,16,45,0.0,99.0,3.6,27.0,99.0,81.84,62.92
2016,6,25,17,0,0.0,110.0,3.6,27.0,110.0,89.84,69.81
2016,6,25,17,15,0.0,103.5,3.4,26.5,103.5,84.49,65.74
2016,6,25,17,30,0.0,97.0,3.2,26.0,97.0,79.07,61.57
2016,6,25,17,45,0.0,82.5,3.05,26.0,82.5,67.65,52.11
2016,6,25,18,0,0.0,68.0,2.9,26.0,68.0,56.14,42.45
2016,6,25,18,15,0.0,54.5,2.65,25.5,54.5,45.12,33.13
2016,6,25,18,30,0.0,41.0,2.4,25.0,41.0,33.89,23.44
2016,6,25,18,45,0.0,29.0,2.15,25.0,29.0,23.93,14.68
2016,6,25,19,0,0.0,17.0,1.9,25.0,17.0,13.99,5.89
2016,6,25,19,15,0.0,8.5,1.95,24.5,8.5,6.98,0.0
2016,6,25,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,11.5,1.2,22.5,11.5,9.82,0.0
2016,6,26,6,0,0.0,23.0,1.3,23.0,23.0,19.65,7.72
2016,6,26,6,15,23.0,44.0,1.45,23.0,48.0,51.9,35.69
2016,6,26,6,30,46.0,65.0,1.6,23.0,73.0,83.27,62.19
2016,6,26,6,45,72.0,86.0,1.8,23.5,104.0,125.85,97.63
2016,6,26,7,0,98.0,107.0,2.0,24.0,135.0,163.8,128.92
2016,6,26,7,15,155.5,128.5,2.05,24.0,184.0,222.41,176.65
2016,6,26,7,30,213.0,150.0,2.1,24.0,233.0,297.57,236.36
2016,6,26,7,45,427.5,128.0,2.2,24.5,325.5,436.25,345.06
2016,6,26,8,0,642.0,106.0,2.3,25.0,418.0,586.92,458.08
2016,6,26,8,15,669.5,111.0,2.35,25.5,469.0,636.46,491.83
2016,6,26,8,30,697.0,116.0,2.4,26.0,520.0,685.54,524.85
2016,6,26,8,45,495.0,202.0,2.45,26.5,502.0,627.94,477.75
2016,6,26,9,0,293.0,288.0,2.5,27.0,484.0,545.82,413.02
2016,6,26,9,15,290.5,312.0,2.55,27.5,517.5,573.09,430.94
2016,6,26,9,30,288.0,336.0,2.6,28.0,551.0,598.64,446.77
2016,6,26,9,45,210.0,365.5,2.7,28.5,527.0,544.89,405.41
2016,6,26,10,0,132.0,395.0,2.8,29.0,503.0,503.64,372.86
2016,6,26,10,15,294.0,372.5,2.85,29.0,626.5,641.71,473.45
2016,6,26,10,30,456.0,350.0,2.9,29.0,750.0,778.99,568.91
2016,6,26,10,45,435.0,370.5,3.0,29.5,762.0,774.75,562.96
2016,6,26,11,0,414.0,391.0,3.1,30.0,774.0,767.77,556.26
2016,6,26,11,15,412.0,403.0,3.15,30.0,792.0,767.9,555.79
2016,6,26,11,30,410.0,415.0,3.2,30.0,810.0,765.48,553.61
2016,6,26,11,45,431.0,426.0,3.25,30.5,846.0,779.71,561.91
2016,6,26,12,0,452.0,437.0,3.3,31.0,882.0,790.51,567.75
2016,6,26,12,15,466.5,436.5,3.3,31.0,898.0,783.02,562.47
2016,6,26,12,30,481.0,436.0,3.3,31.0,914.0,772.62,555.32
2016,6,26,12,45,469.0,438.5,3.35,31.0,903.5,741.39,534.01
2016,6,26,13,0,457.0,441.0,3.4,31.0,893.0,709.38,512.08
2016,6,26,13,15,384.0,456.5,3.4,31.0,833.5,646.23,467.62
2016,6,26,13,30,311.0,472.0,3.4,31.0,774.0,586.22,425.08
2016,6,26,13,45,568.0,309.5,3.4,31.0,848.5,600.86,438.37
2016,6,26,14,0,825.0,147.0,3.4,31.0,923.0,589.0,430.8
2016,6,26,14,15,648.0,255.0,3.35,31.0,854.0,533.67,387.81
2016,6,26,14,30,471.0,363.0,3.3,31.0,785.0,490.38,354.44
2016,6,26,14,45,483.5,340.5,3.3,31.0,760.5,448.48,322.25
2016,6,26,15,0,496.0,318.0,3.3,31.0,736.0,404.89,287.93
2016,6,26,15,15,513.0,292.5,3.25,31.0,707.0,359.09,251.03
2016,6,26,15,30,530.0,267.0,3.2,31.0,678.0,311.25,212.09
2016,6,26,15,45,639.5,196.5,3.15,31.0,663.5,248.26,158.58
2016,6,26,16,0,749.0,126.0,3.1,31.0,649.0,180.81,103.5
2016,6,26,16,15,663.0,149.0,2.95,30.5,587.5,133.64,78.87
2016,6,26,16,30,577.0,172.0,2.8,30.0,526.0,108.81,83.78
2016,6,26,16,45,474.5,182.5,2.7,30.0,456.5,117.04,90.79
2016,6,26,17,0,372.0,193.0,2.6,30.0,387.0,131.14,102.57
2016,6,26,17,15,249.0,183.5,2.3,29.5,307.5,124.58,97.76
2016,6,26,17,30,126.0,174.0,2.0,29.0,228.0,122.68,96.73
2016,6,26,17,45,116.5,150.0,1.7,28.5,194.5,107.58,84.72
2016,6,26,18,0,107.0,126.0,1.4,28.0,161.0,91.98,72.08
2016,6,26,18,15,90.5,103.5,1.3,27.5,129.0,76.76,59.49
2016,6,26,18,30,74.0,81.0,1.2,27.0,97.0,61.14,46.24
2016,6,26,18,45,50.0,59.5,1.15,26.5,69.0,46.51,33.53
2016,6,26,19,0,26.0,38.0,1.1,26.0,41.0,30.41,19.32
2016,6,26,19,15,13.0,19.0,1.1,26.0,20.5,15.76,3.29
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,80.0,13.0,1.4,22.5,19.5,30.85,0.0
2016,6,27,6,0,160.0,26.0,1.6,23.0,39.0,90.75,51.74
2016,6,27,6,15,263.5,39.5,1.65,23.5,78.5,153.71,112.06
2016,6,27,6,30,367.0,53.0,1.7,24.0,118.0,228.91,174.98
2016,6,27,6,45,448.5,60.0,1.75,24.5,167.5,295.55,230.64
2016,6,27,7,0,530.0,67.0,1.8,25.0,217.0,369.28,290.31
2016,6,27,7,15,348.5,110.0,1.75,25.5,217.5,333.86,262.94
2016,6,27,7,30,167.0,153.0,1.7,26.0,218.0,261.13,204.86
2016,6,27,7,45,211.0,174.0,1.7,26.5,268.0,317.61,248.56
2016,6,27,8,0,255.0,195.0,1.7,27.0,318.0,390.45,302.69
2016,6,27,8,15,348.5,199.5,1.7,27.5,389.0,471.77,362.53
2016,6,27,8,30,442.0,204.0,1.7,28.0,460.0,574.59,435.39
2016,6,27,8,45,621.5,150.0,1.75,28.5,545.0,682.92,512.15
2016,6,27,9,0,801.0,96.0,1.8,29.0,630.0,785.1,579.18
2016,6,27,9,15,814.5,98.5,1.8,29.5,674.5,809.04,591.36
2016,6,27,9,30,828.0,101.0,1.8,30.0,719.0,838.07,607.53
2016,6,27,9,45,839.0,103.0,1.8,30.5,759.0,861.51,619.87
2016,6,27,10,0,850.0,105.0,1.8,31.0,799.0,881.84,630.2
2016,6,27,10,15,858.0,106.5,1.8,31.0,833.0,895.64,637.69
2016,6,27,10,30,866.0,108.0,1.8,31.0,867.0,905.98,643.12
2016,6,27,10,45,871.5,109.5,1.8,31.5,894.5,910.44,643.67
2016,6,27,11,0,877.0,111.0,1.8,32.0,922.0,911.24,642.08
2016,6,27,11,15,881.0,112.0,1.8,32.0,942.5,906.49,638.47
2016,6,27,11,30,885.0,113.0,1.8,32.0,963.0,898.04,632.7
2016,6,27,11,45,674.0,274.0,1.8,32.5,926.5,859.21,604.49
2016,6,27,12,0,463.0,435.0,1.8,33.0,890.0,798.81,558.74
2016,6,27,12,15,417.0,441.5,1.8,33.0,853.5,742.99,522.32
2016,6,27,12,30,371.0,448.0,1.8,33.0,817.0,692.55,488.79
2016,6,27,12,45,403.5,445.5,1.8,33.5,845.5,696.32,490.7
2016,6,27,13,0,436.0,443.0,1.8,34.0,874.0,695.99,489.35
2016,6,27,13,15,653.5,283.0,1.85,34.0,922.0,696.82,494.04
2016,6,27,13,30,871.0,123.0,1.9,34.0,970.0,679.05,485.31
2016,6,27,13,45,625.5,268.5,1.95,34.5,870.5,602.35,428.47
2016,6,27,14,0,380.0,414.0,2.0,35.0,771.0,540.28,382.33
2016,6,27,14,15,615.5,267.0,2.0,35.0,827.0,525.98,372.87
2016,6,27,14,30,851.0,120.0,2.0,35.0,883.0,498.76,351.23
2016,6,27,14,45,643.5,227.5,2.0,35.0,792.5,435.72,304.59
2016,6,27,15,0,436.0,335.0,2.0,35.0,702.0,394.72,275.23
2016,6,27,15,15,385.0,338.0,2.0,34.5,651.0,356.39,247.24
2016,6,27,15,30,334.0,341.0,2.0,34.0,600.0,316.47,218.59
2016,6,27,15,45,286.5,329.5,2.05,34.0,542.5,273.65,188.26
2016,6,27,16,0,239.0,318.0,2.1,34.0,485.0,246.22,170.62
2016,6,27,16,15,265.5,288.5,2.1,33.5,461.5,199.95,139.04
2016,6,27,16,30,292.0,259.0,2.1,33.0,438.0,163.93,126.3
2016,6,27,16,45,346.0,223.0,2.15,33.0,417.0,146.71,113.18
2016,6,27,17,0,400.0,187.0,2.2,33.0,396.0,121.19,93.2
2016,6,27,17,15,282.5,180.0,2.1,32.5,319.5,122.99,95.24
2016,6,27,17,30,165.0,173.0,2.0,32.0,243.0,122.61,95.47
2016,6,27,17,45,154.5,149.5,1.9,32.0,208.0,107.72,83.62
2016,6,27,18,0,144.0,126.0,1.8,32.0,173.0,92.34,71.2
2016,6,27,18,15,125.0,103.5,1.65,31.0,139.0,77.05,58.86
2016,6,27,18,30,106.0,81.0,1.5,30.0,105.0,61.36,45.82
2016,6,27,18,45,78.5,60.0,1.35,29.0,75.0,46.21,32.9
2016,6,27,19,0,51.0,39.0,1.2,28.0,45.0,30.73,19.39
2016,6,27,19,15,25.5,19.5,1.2,27.5,22.5,15.92,3.38
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,28,5,45,47.0,13.0,2.05,23.5,16.5,22.67,0.0
2016,6,28,6,0,94.0,26.0,2.4,24.0,33.0,63.85,34.42
2016,6,28,6,15,175.5,45.0,2.45,24.5,71.0,120.98,87.49
2016,6,28,6,30,257.0,64.0,2.5,25.0,109.0,192.78,147.22
2016,6,28,6,45,321.5,78.5,2.6,26.0,155.5,252.22,196.53
2016,6,28,7,0,386.0,93.0,2.7,27.0,202.0,317.8,249.38
2016,6,28,7,15,435.5,104.5,2.5,27.5,252.0,377.13,295.89
2016,6,28,7,30,485.0,116.0,2.3,28.0,302.0,440.0,343.32
2016,6,28,7,45,522.0,125.0,2.1,29.0,353.0,494.94,382.21
2016,6,28,8,0,559.0,134.0,1.9,30.0,404.0,558.48,425.36
2016,6,28,8,15,588.0,141.0,1.7,30.5,454.5,608.62,458.08
2016,6,28,8,30,617.0,148.0,1.5,31.0,505.0,658.52,489.32
2016,6,28,8,45,639.0,154.0,1.35,31.5,552.5,701.19,514.7
2016,6,28,9,0,661.0,160.0,1.2,32.0,600.0,742.49,538.24
2016,6,28,9,15,678.5,165.0,1.2,32.0,644.5,777.26,559.23
2016,6,28,9,30,696.0,170.0,1.2,32.0,689.0,809.86,578.48
2016,6,28,9,45,407.5,281.0,1.25,32.5,589.0,667.92,478.53
2016,6,28,10,0,119.0,392.0,1.3,33.0,489.0,489.33,350.96
2016,6,28,10,15,428.0,290.0,1.4,33.0,661.5,698.74,500.56
2016,6,28,10,30,737.0,188.0,1.5,33.0,834.0,885.02,623.53
2016,6,28,10,45,738.0,195.0,1.65,33.5,859.5,889.9,624.2
2016,6,28,11,0,739.0,202.0,1.8,34.0,885.0,891.27,624.62
2016,6,28,11,15,485.0,342.0,1.9,34.0,794.5,780.15,548.77
2016,6,28,11,30,231.0,482.0,2.0,34.0,704.0,648.9,457.7
2016,6,28,11,45,271.0,480.0,2.1,34.0,744.5,682.18,481.41
2016,6,28,12,0,311.0,478.0,2.2,34.0,785.0,701.88,495.06
2016,6,28,12,15,247.0,493.5,2.25,34.0,738.0,641.09,453.44
2016,6,28,12,30,183.0,509.0,2.3,34.0,691.0,589.1,417.64
2016,6,28,12,45,489.0,345.0,2.4,34.0,829.0,684.09,488.48
2016,6,28,13,0,795.0,181.0,2.5,34.0,967.0,746.64,534.89
2016,6,28,13,15,452.5,334.0,2.55,33.5,780.5,600.43,431.34
2016,6,28,13,30,110.0,487.0,2.6,33.0,594.0,468.98,336.54
2016,6,28,13,45,106.0,475.5,2.7,33.0,577.0,447.21,322.07
2016,6,28,14,0,102.0,464.0,2.8,33.0,560.0,425.77,307.18
2016,6,28,14,15,57.5,359.5,2.9,33.0,413.5,315.16,228.8
2016,6,28,14,30,13.0,255.0,3.0,33.0,267.0,213.76,155.5
2016,6,28,14,45,6.5,169.5,3.1,33.0,175.5,142.19,102.7
2016,6,28,15,0,0.0,84.0,3.2,33.0,84.0,70.18,48.43
2016,6,28,15,15,0.0,95.0,3.25,32.5,95.0,79.2,55.61
2016,6,28,15,30,0.0,106.0,3.3,32.0,106.0,88.06,62.66
2016,6,28,15,45,0.0,69.5,3.35,31.5,69.5,57.87,39.58
2016,6,28,16,0,0.0,33.0,3.4,31.0,33.0,27.39,15.93
2016,6,28,16,15,0.0,23.0,3.35,30.5,23.0,19.06,9.45
2016,6,28,16,30,0.0,13.0,3.3,30.0,13.0,10.76,3.29
2016,6,28,16,45,0.0,11.5,3.25,30.0,11.5,9.5,2.27
2016,6,28,17,0,0.0,10.0,3.2,30.0,10.0,8.26,1.26
2016,6,28,17,15,0.0,31.5,3.0,29.5,31.5,26.03,16.25
2016,6,28,17,30,0.0,53.0,2.8,29.0,53.0,43.87,31.38
2016,6,28,17,45,0.0,45.0,2.6,28.5,45.0,37.2,25.93
2016,6,28,18,0,0.0,37.0,2.4,28.0,37.0,30.55,20.41
2016,6,28,18,15,0.0,29.5,2.15,27.5,29.5,24.32,15.15
2016,6,28,18,30,0.0,22.0,1.9,27.0,22.0,18.11,9.82
2016,6,28,18,45,0.0,15.5,1.7,26.5,15.5,12.74,5.13
2016,6,28,19,0,0.0,9.0,1.5,26.0,9.0,7.39,0.43
2016,6,28,19,15,0.0,4.5,1.35,26.0,4.5,3.69,0.0
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,74.0,12.5,2.05,23.5,18.0,28.86,0.0
2016,6,29,6,0,148.0,25.0,2.3,24.0,36.0,85.3,46.38
2016,6,29,6,15,246.0,39.5,2.3,24.0,75.0,147.41,107.09
2016,6,29,6,30,344.0,54.0,2.3,24.0,114.0,217.18,166.19
2016,6,29,6,45,419.0,63.0,2.35,24.5,162.5,284.58,222.7
2016,6,29,7,0,494.0,72.0,2.4,25.0,211.0,355.77,280.78
2016,6,29,7,15,542.5,79.5,2.4,25.5,262.5,416.42,328.84
2016,6,29,7,30,591.0,87.0,2.4,26.0,314.0,480.06,377.42
2016,6,29,7,45,630.5,91.5,2.4,26.5,366.5,536.94,419.29
2016,6,29,8,0,670.0,96.0,2.4,27.0,419.0,595.04,460.69
2016,6,29,8,15,696.0,101.0,2.4,27.5,470.5,644.59,494.56
2016,6,29,8,30,722.0,106.0,2.4,28.0,522.0,690.71,524.41
2016,6,29,8,45,741.0,110.0,2.4,28.5,570.5,731.93,549.97
2016,6,29,9,0,760.0,114.0,2.4,29.0,619.0,771.37,573.9
2016,6,29,9,15,468.5,233.0,2.45,29.0,551.5,660.79,492.45
2016,6,29,9,30,177.0,352.0,2.5,29.0,484.0,502.7,373.98
2016,6,29,9,45,234.5,364.0,2.55,29.5,549.5,565.71,419.18
2016,6,29,10,0,292.0,376.0,2.6,30.0,615.0,645.23,473.31
2016,6,29,10,15,288.0,396.0,2.65,30.0,639.5,660.2,482.06
2016,6,29,10,30,284.0,416.0,2.7,30.0,664.0,673.26,489.95
2016,6,29,10,45,554.5,282.0,2.75,30.5,787.0,802.25,582.37
2016,6,29,11,0,825.0,148.0,2.8,31.0,910.0,898.97,646.57
2016,6,29,11,15,538.5,312.5,2.85,31.0,814.5,801.85,577.54
2016,6,29,11,30,252.0,477.0,2.9,31.0,719.0,674.15,484.72
2016,6,29,11,45,550.0,311.5,2.95,31.5,849.5,785.7,566.93
2016,6,29,12,0,848.0,146.0,3.0,32.0,980.0,858.85,617.49
2016,6,29,12,15,849.0,146.5,3.0,32.0,985.5,837.0,602.44
2016,6,29,12,30,850.0,147.0,3.0,32.0,991.0,812.23,586.21
2016,6,29,12,45,840.0,154.0,3.05,32.5,986.0,781.24,564.95
2016,6,29,13,0,830.0,161.0,3.1,33.0,981.0,757.39,547.23
2016,6,29,13,15,827.5,160.0,3.1,33.0,971.0,720.79,521.59
2016,6,29,13,30,825.0,159.0,3.1,33.0,961.0,681.99,494.02
2016,6,29,13,45,813.5,163.0,3.1,33.0,941.0,639.35,463.1
2016,6,29,14,0,802.0,167.0,3.1,33.0,921.0,595.43,430.6
2016,6,29,14,15,795.5,165.5,3.1,33.0,896.0,549.04,395.63
2016,6,29,14,30,789.0,164.0,3.1,33.0,871.0,501.47,358.87
2016,6,29,14,45,775.5,164.5,3.1,33.0,838.5,451.43,319.38
2016,6,29,15,0,762.0,165.0,3.1,33.0,806.0,401.38,278.95
2016,6,29,15,15,750.0,161.5,3.15,32.5,768.5,349.19,236.8
2016,6,29,15,30,738.0,158.0,3.2,32.0,731.0,297.38,194.53
2016,6,29,15,45,719.5,156.0,3.25,32.0,687.5,238.99,148.09
2016,6,29,16,0,701.0,154.0,3.3,32.0,644.0,188.14,110.46
2016,6,29,16,15,383.5,207.5,3.3,31.5,473.0,153.6,101.78
2016,6,29,16,30,66.0,261.0,3.3,31.0,302.0,181.62,141.82
2016,6,29,16,45,338.5,196.0,3.35,31.0,376.5,131.32,101.92
2016,6,29,17,0,611.0,131.0,3.4,31.0,451.0,88.64,67.61
2016,6,29,17,15,577.5,124.0,3.2,30.5,399.5,86.21,66.05
2016,6,29,17,30,544.0,117.0,3.0,30.0,348.0,83.61,64.29
2016,6,29,17,45,504.0,106.5,2.85,30.0,297.5,76.46,58.55
2016,6,29,18,0,464.0,96.0,2.7,30.0,247.0,69.96,53.26
2016,6,29,18,15,404.5,84.5,2.4,29.0,198.0,62.35,47.1
2016,6,29,18,30,345.0,73.0,2.1,28.0,149.0,54.52,40.5
2016,6,29,18,45,273.0,57.0,1.85,27.5,106.5,43.11,30.55
2016,6,29,19,0,201.0,41.0,1.6,27.0,64.0,31.39,20.03
2016,6,29,19,15,100.5,20.5,1.55,26.5,32.0,15.86,3.44
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,62.0,13.0,1.2,23.5,17.5,26.31,0.0
2016,6,30,6,0,124.0,26.0,1.4,24.0,35.0,79.12,41.87
2016,6,30,6,15,218.5,41.5,1.45,24.5,73.5,140.07,101.31
2016,6,30,6,30,313.0,57.0,1.5,25.0,112.0,207.89,158.02
2016,6,30,6,45,388.5,67.5,1.6,26.0,160.0,270.92,210.11
2016,6,30,7,0,464.0,78.0,1.7,27.0,208.0,346.32,270.18
2016,6,30,7,15,513.5,86.5,1.8,27.5,259.0,407.4,317.96
2016,6,30,7,30,563.0,95.0,1.9,28.0,310.0,471.58,366.48
2016,6,30,7,45,601.5,101.0,2.0,28.5,362.5,528.48,408.07
2016,6,30,8,0,640.0,107.0,2.1,29.0,415.0,586.56,449.28
2016,6,30,8,15,667.0,112.0,2.15,29.0,466.0,635.84,483.78
2016,6,30,8,30,694.0,117.0,2.2,29.0,517.0,684.63,517.11
2016,6,30,8,45,500.5,200.5,2.25,29.5,502.0,631.28,473.77
2016,6,30,9,0,307.0,284.0,2.3,30.0,487.0,553.92,413.59
2016,6,30,9,15,339.0,298.0,2.3,30.0,537.5,600.72,446.36
2016,6,30,9,30,371.0,312.0,2.3,30.0,588.0,647.37,477.76
2016,6,30,9,45,297.5,351.0,2.35,30.5,580.5,624.98,458.28
2016,6,30,10,0,224.0,390.0,2.4,31.0,573.0,582.3,425.55
2016,6,30,10,15,278.0,397.5,2.45,31.0,634.5,652.93,474.53
2016,6,30,10,30,332.0,405.0,2.5,31.0,696.0,706.8,510.94
2016,6,30,10,45,354.0,405.5,2.55,31.5,725.0,723.2,520.51
2016,6,30,11,0,376.0,406.0,2.6,32.0,754.0,737.8,529.09
2016,6,30,11,15,606.0,278.0,2.6,32.0,853.5,832.91,596.95
2016,6,30,11,30,836.0,150.0,2.6,32.0,953.0,888.78,634.57
2016,6,30,11,45,572.0,313.0,2.65,32.5,866.0,805.06,574.4
2016,6,30,12,0,308.0,476.0,2.7,33.0,779.0,698.6,496.58
2016,6,30,12,15,577.0,314.0,2.75,33.0,885.5,771.48,552.22
2016,6,30,12,30,846.0,152.0,2.8,33.0,992.0,813.68,584.14
2016,6,30,12,45,597.0,305.0,2.85,33.5,897.5,731.93,523.89
2016,6,30,13,0,348.0,458.0,2.9,34.0,803.0,645.36,459.77
2016,6,30,13,15,597.0,302.5,2.95,34.0,886.0,674.15,484.15
2016,6,30,13,30,846.0,147.0,3.0,34.0,969.0,682.57,492.76
2016,6,30,13,45,842.0,145.5,3.05,34.0,951.0,641.17,462.76
2016,6,30,14,0,838.0,144.0,3.1,34.0,933.0,597.83,430.93
2016,6,30,14,15,532.5,293.0,3.15,34.0,790.0,506.89,364.05
2016,6,30,14,30,227.0,442.0,3.2,34.0,647.0,442.4,317.27
2016,6,30,14,45,268.5,415.0,3.3,34.0,648.0,415.61,297.45
2016,6,30,15,0,310.0,388.0,3.4,34.0,649.0,391.08,278.08
2016,6,30,15,15,556.0,256.0,3.45,34.0,698.0,351.19,241.82
2016,6,30,15,30,802.0,124.0,3.5,34.0,747.0,290.54,186.15
2016,6,30,15,45,788.5,121.5,3.55,34.0,704.0,236.12,142.25
2016,6,30,16,0,775.0,119.0,3.6,34.0,661.0,182.59,102.44
2016,6,30,16,15,757.0,115.0,3.6,33.5,613.5,128.81,70.61
2016,6,30,16,30,739.0,111.0,3.6,33.0,566.0,80.16,59.7
2016,6,30,16,45,715.5,107.0,3.65,33.0,515.5,72.04,53.36
2016,6,30,17,0,692.0,103.0,3.7,33.0,465.0,71.02,52.74
2016,6,30,17,15,661.5,98.0,3.6,32.5,413.0,69.13,51.52
2016,6,30,17,30,631.0,93.0,3.5,32.0,361.0,67.12,50.18
2016,6,30,17,45,588.0,86.5,3.4,31.5,308.5,63.78,47.68
2016,6,30,18,0,545.0,80.0,3.3,31.0,256.0,60.31,45.01
2016,6,30,18,15,486.0,71.0,3.0,30.0,206.0,54.62,40.43
2016,6,30,18,30,427.0,62.0,2.7,29.0,156.0,48.75,35.49
2016,6,30,18,45,341.5,50.0,2.4,28.5,112.0,38.31,26.41
2016,6,30,19,0,256.0,38.0,2.1,28.0,68.0,29.33,18.25
2016,6,30,19,15,128.0,19.0,2.05,27.5,34.0,14.77,2.78
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,81.5,12.5,1.4,23.5,18.5,30.64,0.0
2016,7,1,6,0,163.0,25.0,1.6,24.0,37.0,89.37,46.26
2016,7,1,6,15,267.5,38.5,1.6,24.5,77.0,153.93,111.15
2016,7,1,6,30,372.0,52.0,1.6,25.0,117.0,229.43,174.25
2016,7,1,6,45,447.5,61.0,1.65,25.5,166.5,295.62,229.43
2016,7,1,7,0,523.0,70.0,1.7,26.0,216.0,368.47,288.2
2016,7,1,7,15,572.5,77.5,1.75,26.5,268.5,431.11,337.21
2016,7,1,7,30,622.0,85.0,1.8,27.0,321.0,496.78,386.68
2016,7,1,7,45,659.5,89.5,1.9,28.0,375.0,553.73,427.4
2016,7,1,8,0,697.0,94.0,2.0,29.0,429.0,611.68,467.41
2016,7,1,8,15,723.0,98.5,2.05,29.0,481.5,659.11,500.38
2016,7,1,8,30,749.0,103.0,2.1,29.0,534.0,708.52,533.0
2016,7,1,8,45,770.0,106.0,2.15,29.5,583.5,751.19,559.36
2016,7,1,9,0,791.0,109.0,2.2,30.0,633.0,792.1,584.16
2016,7,1,9,15,805.5,112.0,2.2,30.5,678.5,825.42,603.2
2016,7,1,9,30,820.0,115.0,2.2,31.0,724.0,856.12,620.35
2016,7,1,9,45,833.0,116.5,2.25,31.5,765.0,871.45,627.81
2016,7,1,10,0,846.0,118.0,2.3,32.0,806.0,893.0,639.47
2016,7,1,10,15,854.0,120.0,2.35,32.0,841.0,907.26,647.71
2016,7,1,10,30,862.0,122.0,2.4,32.0,876.0,918.03,653.88
2016,7,1,10,45,869.5,122.5,2.45,32.5,904.5,923.31,655.36
2016,7,1,11,0,877.0,123.0,2.5,33.0,933.0,924.94,654.67
2016,7,1,11,15,881.5,124.0,2.55,33.0,954.0,920.58,651.65
2016,7,1,11,30,886.0,125.0,2.6,33.0,975.0,912.48,646.42
2016,7,1,11,45,883.0,129.5,2.65,33.5,986.5,897.08,635.33
2016,7,1,12,0,880.0,134.0,2.7,34.0,998.0,878.1,622.09
2016,7,1,12,15,880.5,134.0,2.75,34.0,1003.5,855.04,607.57
2016,7,1,12,30,881.0,134.0,2.8,34.0,1009.0,828.96,591.09
2016,7,1,12,45,881.0,133.5,2.9,34.5,1006.5,799.46,571.43
2016,7,1,13,0,881.0,133.0,3.0,35.0,1004.0,767.5,549.99
2016,7,1,13,15,878.5,132.5,3.05,35.0,993.5,731.25,525.04
2016,7,1,13,30,876.0,132.0,3.1,35.0,983.0,692.64,497.95
2016,7,1,13,45,871.5,131.5,3.2,35.0,964.5,650.47,467.95
