Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,14,0,867.0,131.0,3.3,35.0,946.0,606.32,435.73
2016,7,1,14,15,861.0,129.5,3.35,35.0,920.5,558.84,400.13
2016,7,1,14,30,855.0,128.0,3.4,35.0,895.0,509.9,362.44
2016,7,1,14,45,846.5,126.5,3.5,35.0,862.5,458.64,322.06
2016,7,1,15,0,838.0,125.0,3.6,35.0,830.0,406.59,279.99
2016,7,1,15,15,827.0,122.5,3.65,35.0,792.0,352.54,235.58
2016,7,1,15,30,816.0,120.0,3.7,35.0,754.0,292.18,186.33
2016,7,1,15,45,800.5,118.0,3.75,35.0,710.0,236.89,141.87
2016,7,1,16,0,785.0,116.0,3.8,35.0,666.0,182.7,101.67
2016,7,1,16,15,767.0,113.0,3.8,34.5,618.0,128.97,69.92
2016,7,1,16,30,749.0,110.0,3.8,34.0,570.0,79.65,59.04
2016,7,1,16,45,722.0,107.0,3.85,33.5,518.5,72.14,53.33
2016,7,1,17,0,695.0,104.0,3.9,33.0,467.0,71.72,53.31
2016,7,1,17,15,663.5,98.5,3.75,32.5,414.5,69.49,51.82
2016,7,1,17,30,632.0,93.0,3.6,32.0,362.0,67.13,50.18
2016,7,1,17,45,587.5,86.5,3.5,31.5,309.0,63.77,47.68
2016,7,1,18,0,543.0,80.0,3.4,31.0,256.0,60.29,44.99
2016,7,1,18,15,482.5,71.5,3.15,30.0,206.0,54.99,40.74
2016,7,1,18,30,422.0,63.0,2.9,29.0,156.0,49.55,36.17
2016,7,1,18,45,335.5,50.5,2.65,28.5,111.5,38.65,26.69
2016,7,1,19,0,249.0,38.0,2.4,28.0,67.0,29.3,18.23
2016,7,1,19,15,124.5,19.0,2.45,27.5,33.5,14.76,2.75
2016,7,1,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,29.5,13.0,2.65,23.5,15.0,18.31,0.0
2016,7,2,6,0,59.0,26.0,2.9,24.0,30.0,53.06,25.09
2016,7,2,6,15,145.5,45.5,3.1,24.5,67.5,111.49,80.14
2016,7,2,6,30,232.0,65.0,3.3,25.0,105.0,175.44,133.69
2016,7,2,6,45,317.5,77.0,3.5,25.5,153.0,248.66,194.45
2016,7,2,7,0,403.0,89.0,3.7,26.0,201.0,322.13,254.56
2016,7,2,7,15,456.5,99.0,3.75,26.5,252.0,382.93,303.23
2016,7,2,7,30,510.0,109.0,3.8,27.0,303.0,447.66,353.42
2016,7,2,7,45,563.0,112.0,3.9,27.5,357.0,515.04,404.15
2016,7,2,8,0,616.0,115.0,4.0,28.0,411.0,578.75,450.85
2016,7,2,8,15,645.0,121.0,4.05,28.5,462.0,629.89,486.76
2016,7,2,8,30,674.0,127.0,4.1,29.0,513.0,680.71,521.6
2016,7,2,8,45,704.0,127.5,4.15,29.5,563.5,725.6,551.01
2016,7,2,9,0,734.0,128.0,4.2,30.0,614.0,765.45,576.08
2016,7,2,9,15,750.5,131.5,4.25,30.5,659.0,799.69,596.97
2016,7,2,9,30,767.0,135.0,4.3,31.0,704.0,831.53,616.05
2016,7,2,9,45,784.5,135.0,4.35,31.5,745.5,857.99,631.34
2016,7,2,10,0,802.0,135.0,4.4,32.0,787.0,881.61,644.69
2016,7,2,10,15,811.5,137.5,4.4,32.5,822.0,897.47,652.64
2016,7,2,10,30,821.0,140.0,4.4,33.0,857.0,909.93,658.42
2016,7,2,10,45,831.0,139.5,4.45,33.5,885.5,904.64,652.85
2016,7,2,11,0,841.0,139.0,4.5,34.0,914.0,907.52,652.9
2016,7,2,11,15,845.5,140.0,4.5,34.0,935.0,903.15,649.37
2016,7,2,11,30,850.0,141.0,4.5,34.0,956.0,895.16,643.63
2016,7,2,11,45,851.5,143.0,4.55,34.5,969.5,881.76,633.36
2016,7,2,12,0,853.0,145.0,4.6,35.0,983.0,864.86,620.93
2016,7,2,12,15,854.0,145.5,4.6,35.0,988.5,843.02,606.41
2016,7,2,12,30,855.0,146.0,4.6,35.0,994.0,818.23,589.98
2016,7,2,12,45,854.5,146.0,4.65,35.5,992.0,789.31,569.79
2016,7,2,13,0,854.0,146.0,4.7,36.0,990.0,758.09,547.61
2016,7,2,13,15,851.5,145.5,4.7,36.0,980.0,722.7,522.54
2016,7,2,13,30,849.0,145.0,4.7,36.0,970.0,685.04,495.42
2016,7,2,13,45,844.0,144.5,4.75,36.0,952.0,643.6,465.35
2016,7,2,14,0,839.0,144.0,4.8,36.0,934.0,600.29,433.22
2016,7,2,14,15,833.0,142.5,4.8,36.0,908.5,554.05,398.06
2016,7,2,14,30,827.0,141.0,4.8,36.0,883.0,506.4,360.96
2016,7,2,14,45,817.5,139.5,4.85,36.0,851.0,453.77,319.45
2016,7,2,15,0,808.0,138.0,4.9,36.0,819.0,401.62,277.22
2016,7,2,15,15,797.0,135.5,4.9,35.5,781.0,347.99,233.59
2016,7,2,15,30,786.0,133.0,4.9,35.0,743.0,294.49,189.68
2016,7,2,15,45,538.5,220.5,4.9,35.0,627.5,250.38,162.38
2016,7,2,16,0,291.0,308.0,4.9,35.0,512.0,239.56,164.09
2016,7,2,16,15,501.5,215.0,4.85,34.5,536.0,168.57,108.0
2016,7,2,16,30,712.0,122.0,4.8,34.0,560.0,79.11,58.61
2016,7,2,16,45,456.0,172.5,4.75,34.0,444.0,110.66,84.32
2016,7,2,17,0,200.0,223.0,4.7,34.0,328.0,152.73,118.38
2016,7,2,17,15,391.5,164.0,4.5,33.5,340.5,109.11,83.8
2016,7,2,17,30,583.0,105.0,4.3,33.0,353.0,75.18,56.56
2016,7,2,17,45,532.5,98.0,4.15,32.5,300.5,71.81,54.12
2016,7,2,18,0,482.0,91.0,4.0,32.0,248.0,66.7,50.12
2016,7,2,18,15,418.5,81.0,3.75,31.0,198.5,60.0,44.75
2016,7,2,18,30,355.0,71.0,3.5,30.0,149.0,53.14,39.01
2016,7,2,18,45,263.5,57.0,3.3,29.5,106.0,43.06,30.22
2016,7,2,19,0,172.0,43.0,3.1,29.0,63.0,32.79,20.94
2016,7,2,19,15,86.0,21.5,3.15,28.5,31.5,17.06,3.97
2016,7,2,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,23.5,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,5.5,4.75,23.5,5.5,4.69,0.0
2016,7,3,6,0,0.0,11.0,4.9,24.0,11.0,9.05,0.0
2016,7,3,6,15,0.0,26.0,5.1,24.5,26.0,21.47,11.37
2016,7,3,6,30,0.0,41.0,5.3,25.0,41.0,34.2,22.17
2016,7,3,6,45,0.0,59.5,5.5,25.5,59.5,50.82,36.02
2016,7,3,7,0,0.0,78.0,5.7,26.0,78.0,67.29,49.56
2016,7,3,7,15,0.0,68.0,5.75,26.5,68.0,56.59,40.72
2016,7,3,7,30,0.0,58.0,5.8,27.0,58.0,48.02,33.58
2016,7,3,7,45,0.0,71.0,5.9,27.5,71.0,58.88,42.16
2016,7,3,8,0,0.0,84.0,6.0,28.0,84.0,69.79,50.66
2016,7,3,8,15,0.0,119.0,6.0,28.5,119.0,100.74,74.96
2016,7,3,8,30,0.0,154.0,6.0,29.0,154.0,132.09,99.17
2016,7,3,8,45,2.5,167.5,6.05,29.5,169.0,145.76,109.34
2016,7,3,9,0,5.0,181.0,6.1,30.0,184.0,159.58,119.54
2016,7,3,9,15,38.0,256.5,6.05,30.5,284.5,270.85,204.89
2016,7,3,9,30,71.0,332.0,6.0,31.0,385.0,374.48,281.95
2016,7,3,9,45,274.0,318.5,5.95,31.5,539.0,572.23,430.24
2016,7,3,10,0,477.0,305.0,5.9,32.0,693.0,758.51,563.54
2016,7,3,10,15,312.5,368.5,5.8,32.5,627.0,656.94,485.4
2016,7,3,10,30,148.0,432.0,5.7,33.0,561.0,550.87,404.39
2016,7,3,10,45,255.0,422.5,5.65,33.5,654.0,650.31,475.62
2016,7,3,11,0,362.0,413.0,5.6,34.0,747.0,733.21,533.11
2016,7,3,11,15,592.5,283.5,5.5,34.0,845.0,827.66,602.21
2016,7,3,11,30,823.0,154.0,5.4,34.0,943.0,882.98,640.9
2016,7,3,11,45,637.5,296.0,5.35,34.5,912.5,850.6,613.95
2016,7,3,12,0,452.0,438.0,5.3,35.0,882.0,795.97,570.07
2016,7,3,12,15,640.5,297.5,5.2,35.0,931.0,813.67,586.57
2016,7,3,12,30,829.0,157.0,5.1,35.0,980.0,806.55,584.68
2016,7,3,12,45,829.0,156.5,5.05,35.5,977.5,778.26,564.22
2016,7,3,13,0,829.0,156.0,5.0,36.0,975.0,747.76,541.7
2016,7,3,13,15,826.5,155.5,4.9,36.0,965.0,713.19,516.68
2016,7,3,13,30,824.0,155.0,4.8,36.0,955.0,676.43,489.78
2016,7,3,13,45,821.5,152.5,4.75,36.0,937.5,636.14,460.16
2016,7,3,14,0,819.0,150.0,4.7,36.0,920.0,593.84,428.5
2016,7,3,14,15,813.0,148.0,4.6,36.0,895.5,548.95,394.19
2016,7,3,14,30,807.0,146.0,4.5,36.0,871.0,500.49,356.54
2016,7,3,14,45,800.0,143.0,4.45,36.0,839.5,449.81,316.42
2016,7,3,15,0,793.0,140.0,4.4,36.0,808.0,398.4,274.78
2016,7,3,15,15,782.0,137.5,4.4,36.0,770.5,345.56,231.46
2016,7,3,15,30,771.0,135.0,4.4,36.0,733.0,292.89,188.04
2016,7,3,15,45,758.5,131.0,4.4,36.0,691.0,239.26,144.93
2016,7,3,16,0,746.0,127.0,4.4,36.0,649.0,186.46,105.64
2016,7,3,16,15,727.5,123.0,4.4,35.5,602.0,134.23,74.47
2016,7,3,16,30,709.0,119.0,4.4,35.0,555.0,77.22,56.84
2016,7,3,16,45,688.5,113.0,4.45,35.0,506.0,75.36,55.58
2016,7,3,17,0,668.0,107.0,4.5,35.0,457.0,73.27,54.11
2016,7,3,17,15,636.0,101.5,4.4,34.5,405.0,71.16,52.73
2016,7,3,17,30,604.0,96.0,4.3,34.0,353.0,68.92,51.22
2016,7,3,17,45,564.5,88.0,4.25,33.5,302.0,64.63,47.97
2016,7,3,18,0,525.0,80.0,4.2,33.0,251.0,60.12,44.46
2016,7,3,18,15,463.5,71.5,4.1,32.0,201.5,54.84,40.26
2016,7,3,18,30,402.0,63.0,4.0,31.0,152.0,47.71,34.31
2016,7,3,18,45,313.0,51.0,3.95,30.5,108.5,38.9,26.65
2016,7,3,19,0,224.0,39.0,3.9,30.0,65.0,29.97,18.56
2016,7,3,19,15,112.0,19.5,4.0,29.5,32.5,15.12,2.78
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,7.0,4.2,24.5,7.0,5.97,0.0
2016,7,4,6,0,0.0,14.0,4.3,25.0,14.0,11.53,0.75
2016,7,4,6,15,0.0,33.0,4.45,25.0,33.0,28.28,16.7
2016,7,4,6,30,0.0,52.0,4.6,25.0,52.0,45.71,31.49
2016,7,4,6,45,9.5,74.0,4.75,25.5,76.5,70.35,51.94
2016,7,4,7,0,19.0,96.0,4.9,26.0,101.0,95.64,72.77
2016,7,4,7,15,52.0,122.5,5.0,26.0,141.5,147.88,115.53
2016,7,4,7,30,85.0,149.0,5.1,26.0,182.0,196.29,154.74
2016,7,4,7,45,286.0,147.5,5.2,26.5,280.5,350.87,279.21
2016,7,4,8,0,487.0,146.0,5.3,27.0,379.0,514.92,406.51
2016,7,4,8,15,563.0,141.0,5.35,27.5,440.5,591.09,462.69
2016,7,4,8,30,639.0,136.0,5.4,28.0,502.0,664.05,515.57
2016,7,4,8,45,548.0,186.0,5.5,28.5,519.5,655.26,504.95
2016,7,4,9,0,457.0,236.0,5.6,29.0,537.0,645.7,493.79
2016,7,4,9,15,599.0,190.5,5.6,29.5,615.5,737.52,560.72
2016,7,4,9,30,741.0,145.0,5.6,30.0,694.0,820.05,617.28
2016,7,4,9,45,761.5,144.0,5.65,30.5,736.0,847.89,633.79
2016,7,4,10,0,782.0,143.0,5.7,31.0,778.0,873.02,648.62
2016,7,4,10,15,792.5,145.5,5.65,31.5,813.0,889.65,657.09
2016,7,4,10,30,803.0,148.0,5.6,32.0,848.0,902.94,663.36
2016,7,4,10,45,816.5,145.5,5.55,32.5,878.0,910.55,665.85
2016,7,4,11,0,830.0,143.0,5.5,33.0,908.0,902.67,658.09
2016,7,4,11,15,835.5,144.5,5.45,33.5,930.0,899.73,653.87
2016,7,4,11,30,841.0,146.0,5.4,34.0,952.0,893.16,647.34
2016,7,4,11,45,624.0,289.0,5.35,34.5,891.5,833.66,602.6
2016,7,4,12,0,407.0,432.0,5.3,35.0,831.0,747.33,537.0
2016,7,4,12,15,622.5,295.0,5.2,35.0,910.0,797.5,575.87
2016,7,4,12,30,838.0,158.0,5.1,35.0,989.0,815.6,590.85
2016,7,4,12,45,845.5,152.5,5.1,35.5,989.5,789.18,571.77
2016,7,4,13,0,853.0,147.0,5.1,36.0,990.0,760.1,550.77
2016,7,4,13,15,851.0,146.5,5.05,36.0,980.0,725.09,525.63
2016,7,4,13,30,849.0,146.0,5.0,36.0,970.0,687.76,498.5
2016,7,4,13,45,851.0,141.0,5.0,36.5,954.5,647.48,468.05
2016,7,4,14,0,853.0,136.0,5.0,37.0,939.0,604.74,435.3
2016,7,4,14,15,704.5,235.0,5.0,37.0,886.0,555.85,397.43
2016,7,4,14,30,556.0,334.0,5.0,37.0,833.0,516.85,367.08
2016,7,4,14,45,450.0,356.0,5.0,37.0,750.5,450.03,318.39
2016,7,4,15,0,344.0,378.0,5.0,37.0,668.0,399.33,281.62
2016,7,4,15,15,358.0,354.5,4.95,37.0,644.0,362.2,252.7
2016,7,4,15,30,372.0,331.0,4.9,37.0,620.0,323.54,222.26
2016,7,4,15,45,564.0,230.5,4.9,37.0,639.5,263.11,169.37
2016,7,4,16,0,756.0,130.0,4.9,37.0,659.0,190.7,107.98
2016,7,4,16,15,737.0,126.0,4.8,36.5,611.5,137.77,76.37
2016,7,4,16,30,718.0,122.0,4.7,36.0,564.0,79.22,58.19
2016,7,4,16,45,693.5,117.0,4.65,35.5,513.0,77.98,57.58
2016,7,4,17,0,669.0,112.0,4.6,35.0,462.0,76.6,56.81
2016,7,4,17,15,590.0,116.0,4.4,34.5,399.5,80.65,60.44
2016,7,4,17,30,511.0,120.0,4.2,34.0,337.0,84.23,63.73
2016,7,4,17,45,469.0,109.5,4.05,33.5,287.5,78.07,59.02
2016,7,4,18,0,427.0,99.0,3.9,33.0,238.0,71.66,53.99
2016,7,4,18,15,374.0,86.0,3.7,32.0,191.0,63.16,47.17
2016,7,4,18,30,321.0,73.0,3.5,31.0,144.0,54.36,39.84
2016,7,4,18,45,241.5,57.5,3.35,30.5,102.5,43.32,30.29
2016,7,4,19,0,162.0,42.0,3.2,30.0,61.0,32.52,20.61
2016,7,4,19,15,81.0,21.0,3.3,29.5,30.5,16.68,3.56
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,42.0,12.5,4.15,24.5,15.0,20.91,0.0
2016,7,5,6,0,84.0,25.0,4.2,25.0,30.0,59.06,24.27
2016,7,5,6,15,184.5,41.5,4.35,25.0,68.0,128.45,92.21
2016,7,5,6,30,285.0,58.0,4.5,25.0,106.0,197.78,150.91
2016,7,5,6,45,379.0,67.0,4.65,25.5,155.5,266.13,208.49
2016,7,5,7,0,473.0,76.0,4.8,26.0,205.0,348.88,276.49
2016,7,5,7,15,525.0,83.5,4.9,26.0,256.5,410.9,327.27
2016,7,5,7,30,577.0,91.0,5.0,26.0,308.0,476.21,379.26
2016,7,5,7,45,630.5,92.0,5.1,26.5,363.5,538.12,426.66
2016,7,5,8,0,684.0,93.0,5.2,27.0,419.0,602.24,474.43
2016,7,5,8,15,710.5,97.5,5.25,27.5,470.5,652.39,510.18
2016,7,5,8,30,737.0,102.0,5.3,28.0,522.0,699.33,541.75
2016,7,5,8,45,765.5,101.5,5.35,28.5,573.0,744.0,571.1
2016,7,5,9,0,794.0,101.0,5.4,29.0,624.0,787.34,599.06
2016,7,5,9,15,808.5,103.5,5.4,29.5,669.5,820.44,619.24
2016,7,5,9,30,823.0,106.0,5.4,30.0,715.0,842.14,631.34
2016,7,5,9,45,838.5,106.0,5.4,30.5,756.5,867.79,646.18
2016,7,5,10,0,854.0,106.0,5.4,31.0,798.0,890.52,658.93
2016,7,5,10,15,862.0,107.5,5.4,31.5,832.5,904.76,665.91
2016,7,5,10,30,870.0,109.0,5.4,32.0,867.0,915.51,670.64
2016,7,5,10,45,656.5,246.5,5.4,32.5,830.0,869.59,636.16
2016,7,5,11,0,443.0,384.0,5.4,33.0,793.0,792.81,576.15
2016,7,5,11,15,454.0,399.0,5.35,33.5,826.0,807.54,584.32
2016,7,5,11,30,465.0,414.0,5.3,34.0,859.0,819.22,589.96
2016,7,5,11,45,675.0,268.0,5.3,34.5,924.5,861.3,622.29
2016,7,5,12,0,885.0,122.0,5.3,35.0,990.0,876.19,632.3
2016,7,5,12,15,886.0,122.0,5.25,35.0,995.5,853.82,616.87
2016,7,5,12,30,887.0,122.0,5.2,35.0,1001.0,828.35,599.6
2016,7,5,12,45,887.5,121.0,5.2,35.5,999.5,798.9,578.73
2016,7,5,13,0,888.0,120.0,5.2,36.0,998.0,766.89,556.17
2016,7,5,13,15,659.5,273.0,5.2,36.0,921.5,700.57,505.68
2016,7,5,13,30,431.0,426.0,5.2,36.0,845.0,634.68,455.62
2016,7,5,13,45,424.0,413.5,5.2,36.0,819.5,594.24,427.19
2016,7,5,14,0,417.0,401.0,5.2,36.0,794.0,553.69,398.14
2016,7,5,14,15,642.0,257.5,5.15,36.0,843.0,539.86,388.4
2016,7,5,14,30,867.0,114.0,5.1,36.0,892.0,509.63,364.19
2016,7,5,14,45,854.5,115.5,5.1,36.0,859.0,458.18,323.04
2016,7,5,15,0,842.0,117.0,5.1,36.0,826.0,406.29,280.64
2016,7,5,15,15,832.0,115.0,5.1,36.0,788.5,352.63,236.16
2016,7,5,15,30,822.0,113.0,5.1,36.0,751.0,298.81,191.32
2016,7,5,15,45,809.5,110.0,5.1,36.0,708.0,236.51,141.29
2016,7,5,16,0,797.0,107.0,5.1,36.0,665.0,181.42,99.88
2016,7,5,16,15,780.0,104.0,5.1,35.5,617.5,126.92,66.95
2016,7,5,16,30,763.0,101.0,5.1,35.0,570.0,74.16,54.4
2016,7,5,16,45,740.0,97.5,5.1,35.0,519.5,72.85,53.58
2016,7,5,17,0,717.0,94.0,5.1,35.0,469.0,71.74,52.89
2016,7,5,17,15,687.0,89.5,5.0,34.5,416.5,63.73,46.68
2016,7,5,17,30,657.0,85.0,4.9,34.0,364.0,61.8,45.39
2016,7,5,17,45,613.0,79.5,4.8,33.5,311.0,58.91,43.26
2016,7,5,18,0,569.0,74.0,4.7,33.0,258.0,55.95,41.01
2016,7,5,18,15,508.5,66.5,4.55,32.0,207.5,51.22,37.25
2016,7,5,18,30,448.0,59.0,4.4,31.0,157.0,46.41,33.22
2016,7,5,18,45,352.5,48.5,4.3,30.5,112.5,38.78,26.54
2016,7,5,19,0,257.0,38.0,4.2,30.0,68.0,29.33,18.03
2016,7,5,19,15,128.5,19.0,4.25,29.5,34.0,14.77,2.4
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,24.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,35.0,12.0,4.7,24.0,14.5,18.77,0.0
2016,7,6,6,0,70.0,24.0,4.8,24.0,29.0,53.4,20.12
2016,7,6,6,15,166.5,41.5,4.9,24.5,66.0,122.2,87.69
2016,7,6,6,30,263.0,59.0,5.0,25.0,103.0,190.0,144.98
2016,7,6,6,45,358.5,68.0,5.15,25.5,151.5,257.88,202.21
2016,7,6,7,0,454.0,77.0,5.3,26.0,200.0,340.14,270.02
2016,7,6,7,15,506.5,85.5,5.4,26.5,251.5,402.66,320.75
2016,7,6,7,30,559.0,94.0,5.5,27.0,303.0,468.6,372.6
2016,7,6,7,45,608.5,96.5,5.6,27.5,357.0,528.96,418.84
2016,7,6,8,0,658.0,99.0,5.7,28.0,411.0,591.29,465.32
2016,7,6,8,15,685.5,103.5,5.75,28.5,462.5,641.29,501.12
2016,7,6,8,30,713.0,108.0,5.8,29.0,514.0,690.83,535.13
2016,7,6,8,45,737.5,110.5,5.9,29.5,564.0,731.84,562.16
2016,7,6,9,0,762.0,113.0,6.0,30.0,614.0,774.53,590.06
2016,7,6,9,15,777.5,116.0,6.0,30.5,659.5,808.29,610.91
2016,7,6,9,30,793.0,119.0,6.0,31.0,705.0,839.56,629.85
2016,7,6,9,45,807.5,120.0,6.05,31.5,746.0,865.06,644.88
2016,7,6,10,0,822.0,121.0,6.1,32.0,787.0,877.49,650.91
2016,7,6,10,15,831.5,123.0,6.05,32.5,822.0,893.12,658.78
2016,7,6,10,30,841.0,125.0,6.0,33.0,857.0,905.35,664.35
2016,7,6,10,45,849.5,125.0,6.0,33.5,886.0,911.25,665.97
2016,7,6,11,0,858.0,125.0,6.0,34.0,915.0,913.58,665.34
2016,7,6,11,15,863.0,126.0,5.95,34.0,936.5,909.99,662.0
2016,7,6,11,30,868.0,127.0,5.9,34.0,958.0,902.71,656.34
2016,7,6,11,45,873.0,126.5,5.9,34.5,972.5,890.44,646.37
2016,7,6,12,0,878.0,126.0,5.9,35.0,987.0,874.59,634.15
2016,7,6,12,15,879.5,126.0,5.85,35.0,993.5,852.74,619.11
2016,7,6,12,30,881.0,126.0,5.8,35.0,1000.0,827.78,602.05
2016,7,6,12,45,882.0,125.5,5.8,35.5,998.5,799.24,581.59
2016,7,6,13,0,883.0,125.0,5.8,36.0,997.0,768.11,559.43
2016,7,6,13,15,881.0,124.5,5.75,36.0,987.0,732.2,533.74
2016,7,6,13,30,879.0,124.0,5.7,36.0,977.0,693.87,505.66
2016,7,6,13,45,875.0,123.5,5.7,36.5,959.5,651.92,473.66
2016,7,6,14,0,871.0,123.0,5.7,37.0,942.0,607.91,439.65
2016,7,6,14,15,865.5,121.5,5.7,37.0,917.0,560.5,403.41
2016,7,6,14,30,860.0,120.0,5.7,37.0,892.0,511.55,365.11
2016,7,6,14,45,845.5,123.0,5.7,37.0,858.5,460.54,324.36
2016,7,6,15,0,831.0,126.0,5.7,37.0,825.0,409.26,282.5
2016,7,6,15,15,820.5,123.5,5.7,36.5,787.5,355.59,238.65
2016,7,6,15,30,810.0,121.0,5.7,36.0,750.0,295.73,189.85
2016,7,6,15,45,791.0,120.5,5.7,36.0,705.5,240.91,145.5
2016,7,6,16,0,772.0,120.0,5.7,36.0,661.0,187.58,105.58
2016,7,6,16,15,753.5,116.5,5.7,35.5,613.5,133.99,73.03
2016,7,6,16,30,735.0,113.0,5.7,35.0,566.0,82.37,61.02
2016,7,6,16,45,704.5,111.5,5.75,35.0,514.0,74.68,55.06
2016,7,6,17,0,674.0,110.0,5.8,35.0,462.0,75.36,55.83
2016,7,6,17,15,641.0,104.5,5.7,34.5,409.5,73.31,54.51
2016,7,6,17,30,608.0,99.0,5.6,34.0,357.0,71.15,53.07
2016,7,6,17,45,556.0,93.5,5.55,33.5,304.0,68.68,51.33
2016,7,6,18,0,504.0,88.0,5.5,33.0,251.0,66.21,49.51
2016,7,6,18,15,439.0,78.5,5.3,32.0,201.0,58.42,43.25
2016,7,6,18,30,374.0,69.0,5.1,31.0,151.0,51.84,37.75
2016,7,6,18,45,277.5,56.0,4.95,30.5,107.5,42.41,29.53
2016,7,6,19,0,181.0,43.0,4.8,30.0,64.0,32.83,20.83
2016,7,6,19,15,90.5,21.5,4.7,29.5,32.0,17.05,3.49
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,24.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,10.0,4.9,24.5,10.0,8.54,0.0
2016,7,7,6,0,0.0,20.0,5.0,25.0,20.0,17.14,2.34
2016,7,7,6,15,35.0,40.0,5.1,25.5,46.0,53.02,35.39
2016,7,7,6,30,70.0,60.0,5.2,26.0,72.0,95.68,70.96
2016,7,7,6,45,103.0,81.5,5.35,26.5,106.0,136.54,105.16
2016,7,7,7,0,136.0,103.0,5.5,27.0,140.0,180.32,141.4
2016,7,7,7,15,153.5,125.5,5.55,27.5,176.0,219.33,173.02
2016,7,7,7,30,171.0,148.0,5.6,28.0,212.0,259.44,204.75
2016,7,7,7,45,434.0,118.0,5.65,28.5,315.0,430.64,341.02
2016,7,7,8,0,697.0,88.0,5.7,29.0,418.0,606.11,475.56
2016,7,7,8,15,723.0,92.0,5.75,29.5,470.0,653.64,508.61
2016,7,7,8,30,749.0,96.0,5.8,30.0,522.0,702.81,541.69
2016,7,7,8,45,775.0,96.5,5.85,30.5,572.5,747.0,570.58
2016,7,7,9,0,801.0,97.0,5.9,31.0,623.0,789.74,598.04
2016,7,7,9,15,815.0,99.5,5.9,31.5,668.5,814.45,612.3
2016,7,7,9,30,829.0,102.0,5.9,32.0,714.0,844.46,630.24
2016,7,7,9,45,842.0,103.0,5.9,32.5,755.0,869.19,644.37
2016,7,7,10,0,855.0,104.0,5.9,33.0,796.0,890.87,656.4
2016,7,7,10,15,863.0,106.0,5.85,33.5,831.0,905.76,663.57
2016,7,7,10,30,871.0,108.0,5.8,34.0,866.0,917.14,668.44
2016,7,7,10,45,877.5,109.0,5.8,34.5,894.5,922.52,669.66
2016,7,7,11,0,884.0,110.0,5.8,35.0,923.0,924.21,668.56
2016,7,7,11,15,888.0,110.5,5.75,35.0,944.0,919.41,664.42
2016,7,7,11,30,892.0,111.0,5.7,35.0,965.0,910.87,657.96
2016,7,7,11,45,884.5,119.0,5.7,35.5,976.0,895.1,645.73
2016,7,7,12,0,877.0,127.0,5.7,36.0,987.0,875.66,631.22
2016,7,7,12,15,878.0,127.0,5.65,36.0,992.5,853.41,616.03
2016,7,7,12,30,879.0,127.0,5.6,36.0,998.0,828.08,598.84
2016,7,7,12,45,876.5,128.5,5.55,36.5,995.5,798.41,577.55
2016,7,7,13,0,874.0,130.0,5.5,37.0,993.0,766.32,554.71
2016,7,7,13,15,871.5,129.5,5.45,37.0,983.0,730.33,529.07
2016,7,7,13,30,869.0,129.0,5.4,37.0,973.0,691.97,501.22
2016,7,7,13,45,863.0,129.5,5.4,37.0,954.5,649.86,470.35
2016,7,7,14,0,857.0,130.0,5.4,37.0,936.0,605.88,437.48
2016,7,7,14,15,851.0,128.5,5.4,37.0,911.0,558.79,401.64
2016,7,7,14,30,845.0,127.0,5.4,37.0,886.0,510.24,363.81
2016,7,7,14,45,568.5,260.5,5.4,37.0,763.0,434.97,307.96
2016,7,7,15,0,292.0,394.0,5.4,37.0,640.0,391.9,277.76
2016,7,7,15,15,547.0,258.5,5.4,37.0,693.0,355.03,243.88
2016,7,7,15,30,802.0,123.0,5.4,37.0,746.0,295.91,189.4
2016,7,7,15,45,784.0,122.0,5.4,37.0,702.0,241.35,145.45
2016,7,7,16,0,766.0,121.0,5.4,37.0,658.0,188.18,105.75
2016,7,7,16,15,748.0,117.5,5.45,36.5,610.5,134.94,73.42
2016,7,7,16,30,730.0,114.0,5.5,36.0,563.0,83.61,61.74
2016,7,7,16,45,701.5,111.5,5.55,35.5,512.0,74.64,54.9
2016,7,7,17,0,673.0,109.0,5.6,35.0,461.0,74.69,55.28
2016,7,7,17,15,640.5,103.5,5.55,34.5,409.0,72.63,53.94
2016,7,7,17,30,608.0,98.0,5.5,34.0,357.0,70.44,52.48
2016,7,7,17,45,563.0,91.0,5.45,33.5,304.5,66.89,49.85
2016,7,7,18,0,518.0,84.0,5.4,33.0,252.0,63.21,47.03
2016,7,7,18,15,454.5,75.0,5.25,32.0,202.0,57.65,42.6
2016,7,7,18,30,391.0,66.0,5.1,31.0,152.0,49.8,36.04
2016,7,7,18,45,301.0,53.5,5.0,30.5,108.5,40.69,28.1
2016,7,7,19,0,211.0,41.0,4.9,30.0,65.0,31.43,19.69
2016,7,7,19,15,105.5,20.5,4.75,29.5,32.5,15.88,2.69
2016,7,7,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,32.5,11.5,3.85,24.5,13.5,17.73,0.0
2016,7,8,6,0,65.0,23.0,4.0,25.0,27.0,50.45,15.12
2016,7,8,6,15,163.5,41.0,4.15,25.5,64.5,113.16,80.01
2016,7,8,6,30,262.0,59.0,4.3,26.0,102.0,189.91,144.03
2016,7,8,6,45,356.0,68.5,4.5,26.5,151.0,257.62,200.82
2016,7,8,7,0,450.0,78.0,4.7,27.0,200.0,334.71,264.23
2016,7,8,7,15,504.0,86.5,4.75,27.5,251.5,402.62,318.68
2016,7,8,7,30,558.0,95.0,4.8,28.0,303.0,469.51,370.72
2016,7,8,7,45,401.5,142.5,4.85,28.5,304.5,436.27,342.81
2016,7,8,8,0,245.0,190.0,4.9,29.0,306.0,380.11,296.56
2016,7,8,8,15,483.5,148.5,4.9,29.5,411.5,534.33,415.68
2016,7,8,8,30,722.0,107.0,4.9,30.0,517.0,697.59,535.33
2016,7,8,8,45,751.0,107.0,4.95,30.5,568.0,739.93,562.05
2016,7,8,9,0,780.0,107.0,5.0,31.0,619.0,784.09,590.22
2016,7,8,9,15,795.0,110.0,5.0,31.5,664.5,817.99,610.62
2016,7,8,9,30,810.0,113.0,5.0,32.0,710.0,849.34,629.1
2016,7,8,9,45,826.0,112.5,5.0,32.5,751.5,865.52,637.16
2016,7,8,10,0,842.0,112.0,5.0,33.0,793.0,888.11,649.65
2016,7,8,10,15,850.5,114.0,4.95,33.5,828.0,903.25,656.78
2016,7,8,10,30,859.0,116.0,4.9,34.0,863.0,914.92,661.67
2016,7,8,10,45,867.5,116.0,4.9,34.5,892.0,921.06,663.34
2016,7,8,11,0,876.0,116.0,4.9,35.0,921.0,923.58,662.77
2016,7,8,11,15,880.5,117.0,4.85,35.0,942.5,919.66,659.2
2016,7,8,11,30,885.0,118.0,4.8,35.0,964.0,912.0,653.34
2016,7,8,11,45,886.0,119.5,4.8,35.5,977.5,897.96,642.41
2016,7,8,12,0,887.0,121.0,4.8,36.0,991.0,880.33,629.3
2016,7,8,12,15,888.0,121.5,4.8,36.0,997.0,858.42,614.82
2016,7,8,12,30,889.0,122.0,4.8,36.0,1003.0,833.36,598.3
2016,7,8,12,45,889.0,121.5,4.8,36.5,1001.0,803.87,577.63
2016,7,8,13,0,889.0,121.0,4.8,37.0,999.0,771.79,555.29
2016,7,8,13,15,887.0,121.0,4.8,37.0,989.5,736.07,530.61
2016,7,8,13,30,885.0,121.0,4.8,37.0,980.0,697.87,503.29
2016,7,8,13,45,880.5,120.5,4.8,37.0,962.0,655.34,472.41
2016,7,8,14,0,876.0,120.0,4.8,37.0,944.0,610.77,439.4
2016,7,8,14,15,572.5,276.5,4.8,37.0,809.5,519.13,371.5
2016,7,8,14,30,269.0,433.0,4.8,37.0,675.0,454.19,323.82
2016,7,8,14,45,554.0,277.0,4.8,37.0,751.5,443.88,313.66
2016,7,8,15,0,839.0,121.0,4.8,37.0,828.0,410.73,282.69
2016,7,8,15,15,559.5,238.5,4.8,36.5,701.0,344.21,235.9
2016,7,8,15,30,280.0,356.0,4.8,36.0,574.0,316.95,221.46
2016,7,8,15,45,532.5,235.5,4.8,36.0,619.5,262.57,171.03
2016,7,8,16,0,785.0,115.0,4.8,36.0,665.0,187.52,104.78
2016,7,8,16,15,767.5,111.5,4.8,35.5,617.5,133.14,71.51
2016,7,8,16,30,750.0,108.0,4.8,35.0,570.0,80.59,59.56
2016,7,8,16,45,722.5,106.0,4.8,35.0,518.5,78.51,58.14
2016,7,8,17,0,695.0,104.0,4.8,35.0,467.0,71.74,52.88
2016,7,8,17,15,663.0,98.5,4.7,34.5,414.5,69.51,51.4
2016,7,8,17,30,631.0,93.0,4.6,34.0,362.0,67.15,49.78
2016,7,8,17,45,584.0,87.5,4.5,33.5,309.0,64.52,47.89
2016,7,8,18,0,537.0,82.0,4.4,33.0,256.0,61.84,45.89
2016,7,8,18,15,473.5,73.5,4.15,32.0,205.5,56.6,41.72
2016,7,8,18,30,410.0,65.0,3.9,31.0,155.0,49.21,35.55
2016,7,8,18,45,314.5,52.5,3.7,30.5,110.5,40.03,27.55
2016,7,8,19,0,219.0,40.0,3.5,30.0,66.0,30.71,19.1
2016,7,8,19,15,109.5,20.0,3.55,29.5,33.0,15.5,2.3
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,13.5,10.5,3.45,24.0,11.5,12.25,0.0
2016,7,9,6,0,27.0,21.0,3.6,24.0,23.0,31.98,6.38
2016,7,9,6,15,93.0,41.0,3.75,24.5,55.0,88.36,62.0
2016,7,9,6,30,159.0,61.0,3.9,25.0,87.0,141.74,107.2
2016,7,9,6,45,216.0,78.5,4.05,25.5,128.0,194.51,151.68
2016,7,9,7,0,273.0,96.0,4.2,26.0,169.0,252.94,200.08
2016,7,9,7,15,316.5,110.0,4.2,26.5,213.5,316.93,251.52
2016,7,9,7,30,360.0,124.0,4.2,27.0,258.0,373.58,295.93
2016,7,9,7,45,431.5,131.5,4.2,27.5,317.0,444.48,350.38
2016,7,9,8,0,503.0,139.0,4.2,28.0,376.0,520.07,406.8
2016,7,9,8,15,419.0,181.5,4.2,28.5,395.0,522.33,404.85
2016,7,9,8,30,335.0,224.0,4.2,29.0,414.0,500.86,385.57
2016,7,9,8,45,189.0,245.0,4.2,30.0,354.0,399.08,305.11
2016,7,9,9,0,43.0,266.0,4.2,31.0,294.0,287.01,215.98
2016,7,9,9,15,33.0,269.0,4.15,31.5,291.5,280.1,209.72
2016,7,9,9,30,23.0,272.0,4.1,32.0,289.0,258.21,192.15
2016,7,9,9,45,17.0,252.5,4.1,32.5,265.5,234.02,173.21
2016,7,9,10,0,11.0,233.0,4.1,33.0,242.0,210.35,154.75
2016,7,9,10,15,75.0,330.5,4.05,33.0,395.5,373.03,275.73
2016,7,9,10,30,139.0,428.0,4.0,33.0,549.0,541.05,395.04
2016,7,9,10,45,242.0,425.0,4.0,33.5,643.5,644.01,466.59
2016,7,9,11,0,345.0,422.0,4.0,34.0,738.0,730.04,525.07
2016,7,9,11,15,600.0,279.0,3.95,34.5,845.5,835.7,599.86
2016,7,9,11,30,855.0,136.0,3.9,35.0,953.0,902.14,643.31
2016,7,9,11,45,849.0,142.5,3.85,35.5,964.0,886.2,630.55
2016,7,9,12,0,843.0,149.0,3.8,36.0,975.0,866.77,616.21
2016,7,9,12,15,844.0,149.0,3.75,36.0,980.5,844.86,601.65
2016,7,9,12,30,845.0,149.0,3.7,36.0,986.0,820.0,585.21
2016,7,9,12,45,841.5,151.0,3.65,36.0,983.0,790.51,565.76
2016,7,9,13,0,838.0,153.0,3.6,36.0,980.0,758.82,544.43
2016,7,9,13,15,563.5,313.5,3.55,36.0,867.5,671.97,479.94
2016,7,9,13,30,289.0,474.0,3.5,36.0,755.0,581.01,413.12
2016,7,9,13,45,552.5,314.5,3.5,36.5,838.5,605.59,432.55
2016,7,9,14,0,816.0,155.0,3.5,37.0,922.0,604.51,431.92
2016,7,9,14,15,809.5,153.5,3.45,36.5,897.0,557.37,397.43
2016,7,9,14,30,803.0,152.0,3.4,36.0,872.0,508.99,361.23
2016,7,9,14,45,797.0,148.0,3.35,36.0,841.5,457.96,321.34
2016,7,9,15,0,791.0,144.0,3.3,36.0,811.0,406.11,279.82
2016,7,9,15,15,780.0,141.5,3.2,36.0,773.0,353.11,236.67
2016,7,9,15,30,769.0,139.0,3.1,36.0,735.0,300.26,193.33
2016,7,9,15,45,749.5,138.0,3.05,36.0,691.5,247.13,150.93
2016,7,9,16,0,730.0,137.0,3.0,36.0,648.0,188.7,107.53
2016,7,9,16,15,646.0,157.5,3.0,35.5,585.5,146.61,85.3
2016,7,9,16,30,562.0,178.0,3.0,35.0,523.0,115.77,87.55
2016,7,9,16,45,536.0,167.5,3.0,35.0,473.5,109.04,82.53
2016,7,9,17,0,510.0,157.0,3.0,35.0,424.0,104.36,79.09
2016,7,9,17,15,481.0,146.0,2.85,34.5,375.5,98.99,75.23
2016,7,9,17,30,452.0,135.0,2.7,34.0,327.0,93.3,71.05
2016,7,9,17,45,450.5,116.5,2.55,33.5,285.0,82.58,62.67
2016,7,9,18,0,449.0,98.0,2.4,33.0,243.0,71.22,53.59
2016,7,9,18,15,384.0,86.5,2.35,32.0,194.0,63.62,47.53
2016,7,9,18,30,319.0,75.0,2.3,31.0,145.0,55.82,41.03
2016,7,9,18,45,231.0,59.0,2.25,30.5,102.5,44.4,31.16
2016,7,9,19,0,143.0,43.0,2.2,30.0,60.0,33.11,21.01
2016,7,9,19,15,71.5,21.5,2.5,29.5,30.0,17.0,2.81
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,5.0,2.35,24.0,5.0,4.27,0.0
2016,7,10,6,0,0.0,10.0,2.5,24.0,10.0,8.22,0.0
2016,7,10,6,15,0.0,27.0,2.75,24.5,27.0,22.32,11.82
2016,7,10,6,30,0.0,44.0,3.0,25.0,44.0,37.74,24.95
2016,7,10,6,45,0.5,66.0,3.3,25.5,66.5,58.31,42.07
2016,7,10,7,0,1.0,88.0,3.6,26.0,89.0,78.62,58.75
2016,7,10,7,15,9.5,109.5,3.7,26.5,113.0,102.77,78.32
2016,7,10,7,30,18.0,131.0,3.8,27.0,137.0,127.58,98.09
2016,7,10,7,45,27.0,155.0,3.9,27.5,166.5,165.93,128.24
2016,7,10,8,0,36.0,179.0,4.0,28.0,196.0,196.18,151.47
2016,7,10,8,15,28.0,190.5,4.0,28.5,205.0,201.01,154.15
2016,7,10,8,30,20.0,202.0,4.0,29.0,214.0,193.26,147.08
2016,7,10,8,45,22.5,221.5,4.0,29.5,236.0,212.93,161.46
2016,7,10,9,0,25.0,241.0,4.0,30.0,258.0,232.63,175.64
2016,7,10,9,15,70.5,292.5,3.95,30.5,343.5,336.5,253.77
2016,7,10,9,30,116.0,344.0,3.9,31.0,429.0,444.5,332.13
2016,7,10,9,45,69.0,319.0,3.9,31.5,371.0,359.51,267.63
2016,7,10,10,0,22.0,294.0,3.9,32.0,313.0,276.0,204.13
2016,7,10,10,15,26.5,320.0,3.9,32.0,343.0,318.59,235.26
2016,7,10,10,30,31.0,346.0,3.9,32.0,373.0,345.92,254.71
2016,7,10,10,45,34.5,355.5,3.9,32.5,386.5,356.0,261.13
2016,7,10,11,0,38.0,365.0,3.9,33.0,400.0,365.76,267.33
2016,7,10,11,15,76.5,421.5,3.9,33.5,494.0,451.01,327.97
2016,7,10,11,30,115.0,478.0,3.9,34.0,588.0,546.52,393.76
2016,7,10,11,45,150.5,489.5,3.9,34.5,635.5,581.18,416.84
2016,7,10,12,0,186.0,501.0,3.9,35.0,683.0,613.3,438.11
2016,7,10,12,15,196.5,503.5,3.9,35.0,697.0,613.51,438.02
2016,7,10,12,30,207.0,506.0,3.9,35.0,711.0,611.97,436.89
2016,7,10,12,45,222.5,502.5,3.95,35.0,722.0,607.61,434.12
2016,7,10,13,0,238.0,499.0,4.0,35.0,733.0,601.45,430.07
2016,7,10,13,15,236.5,493.5,4.05,35.0,724.5,579.71,415.05
2016,7,10,13,30,235.0,488.0,4.1,35.0,716.0,557.51,399.64
2016,7,10,13,45,513.5,329.5,4.15,35.5,816.0,593.17,427.07
2016,7,10,14,0,792.0,171.0,4.2,36.0,916.0,603.73,434.68
2016,7,10,14,15,785.5,169.5,4.2,36.0,891.5,557.54,399.83
2016,7,10,14,30,779.0,168.0,4.2,36.0,867.0,510.18,363.48
2016,7,10,14,45,764.0,169.5,4.2,36.0,834.0,460.34,324.46
2016,7,10,15,0,749.0,171.0,4.2,36.0,801.0,410.65,284.66
2016,7,10,15,15,736.5,168.0,4.2,35.5,764.0,353.96,239.63
2016,7,10,15,30,724.0,165.0,4.2,35.0,727.0,301.67,197.25
2016,7,10,15,45,696.5,167.0,4.25,35.0,682.0,250.31,156.39
2016,7,10,16,0,669.0,169.0,4.3,35.0,637.0,201.56,120.3
2016,7,10,16,15,647.5,163.5,4.3,34.5,590.0,151.3,89.17
2016,7,10,16,30,626.0,158.0,4.3,34.0,543.0,103.55,78.24
2016,7,10,16,45,580.0,158.5,4.3,34.0,490.5,103.73,78.71
2016,7,10,17,0,534.0,159.0,4.3,34.0,438.0,105.97,80.81
2016,7,10,17,15,496.5,150.0,4.1,33.5,386.5,101.76,77.87
2016,7,10,17,30,459.0,141.0,3.9,33.0,335.0,97.31,74.69
2016,7,10,17,45,391.5,133.0,3.75,32.5,282.5,92.98,71.54
2016,7,10,18,0,324.0,125.0,3.6,32.0,230.0,90.61,69.89
2016,7,10,18,15,260.0,108.5,3.4,31.5,182.5,79.23,60.6
2016,7,10,18,30,196.0,92.0,3.2,31.0,135.0,67.58,50.79
2016,7,10,18,45,120.0,69.0,3.0,30.5,93.0,51.96,37.37
2016,7,10,19,0,44.0,46.0,2.8,30.0,51.0,35.56,22.94
2016,7,10,19,15,22.0,23.0,2.9,29.5,25.5,18.52,3.23
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,5.0,9.0,4.5,24.5,9.5,8.9,0.0
2016,7,11,6,0,10.0,18.0,4.6,25.0,19.0,19.59,0.0
2016,7,11,6,15,72.0,42.5,4.75,25.0,54.0,77.21,53.25
2016,7,11,6,30,134.0,67.0,4.9,25.0,89.0,140.01,105.95
2016,7,11,6,45,222.5,83.0,5.1,25.5,135.5,203.7,159.16
2016,7,11,7,0,311.0,99.0,5.3,26.0,182.0,276.77,219.57
2016,7,11,7,15,369.5,111.5,5.45,26.5,232.0,349.15,278.09
2016,7,11,7,30,428.0,124.0,5.6,27.0,282.0,415.97,330.93
2016,7,11,7,45,491.5,127.5,5.75,28.0,336.5,480.36,380.07
2016,7,11,8,0,555.0,131.0,5.9,29.0,391.0,555.59,435.82
2016,7,11,8,15,588.0,137.5,6.0,29.5,443.0,608.71,474.17
2016,7,11,8,30,621.0,144.0,6.1,30.0,495.0,661.9,511.78
2016,7,11,8,45,654.0,146.0,6.2,30.5,546.0,710.03,545.1
2016,7,11,9,0,687.0,148.0,6.3,31.0,597.0,757.37,576.76
2016,7,11,9,15,706.5,152.0,6.35,31.5,643.0,794.12,600.03
2016,7,11,9,30,726.0,156.0,6.4,32.0,689.0,828.75,621.61
2016,7,11,9,45,744.0,157.5,6.5,32.5,731.5,851.09,634.69
2016,7,11,10,0,762.0,159.0,6.6,33.0,774.0,876.67,650.05
2016,7,11,10,15,773.0,162.0,6.6,33.5,809.5,894.31,659.5
2016,7,11,10,30,784.0,165.0,6.6,34.0,845.0,908.64,666.75
2016,7,11,10,45,793.5,166.0,6.65,34.5,874.5,916.19,669.7
2016,7,11,11,0,803.0,167.0,6.7,35.0,904.0,920.19,670.39
2016,7,11,11,15,809.0,168.5,6.65,35.0,926.5,917.82,667.87
2016,7,11,11,30,815.0,170.0,6.6,35.0,949.0,911.78,663.04
2016,7,11,11,45,805.5,180.5,6.6,35.5,959.5,896.41,650.91
2016,7,11,12,0,796.0,191.0,6.6,36.0,970.0,877.51,636.57
2016,7,11,12,15,797.5,191.5,6.55,36.0,976.5,856.2,621.86
2016,7,11,12,30,799.0,192.0,6.5,36.0,983.0,831.84,605.14
2016,7,11,12,45,798.0,193.0,6.45,36.5,981.5,803.17,583.61
2016,7,11,13,0,797.0,194.0,6.4,37.0,980.0,772.14,560.21
2016,7,11,13,15,794.5,193.0,6.3,37.0,970.0,736.19,534.25
2016,7,11,13,30,792.0,192.0,6.2,37.0,960.0,698.15,506.5
2016,7,11,13,45,786.5,191.5,6.15,37.0,942.5,656.59,475.95
2016,7,11,14,0,781.0,191.0,6.1,37.0,925.0,613.42,443.66
2016,7,11,14,15,774.0,189.0,6.05,37.0,900.0,566.9,408.33
2016,7,11,14,30,767.0,187.0,6.0,37.0,875.0,519.3,371.41
2016,7,11,14,45,760.5,182.5,5.95,37.0,844.0,469.24,331.86
