Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,15,0,754.0,178.0,5.9,37.0,813.0,418.51,290.9
2016,7,11,15,15,741.0,175.0,5.85,36.5,774.5,361.14,245.09
2016,7,11,15,30,728.0,172.0,5.8,36.0,736.0,308.32,202.12
2016,7,11,15,45,709.5,169.0,5.8,36.0,692.5,255.08,159.37
2016,7,11,16,0,691.0,166.0,5.8,36.0,649.0,203.46,120.64
2016,7,11,16,15,669.0,161.0,5.75,35.5,601.0,152.1,88.73
2016,7,11,16,30,647.0,156.0,5.7,35.0,553.0,103.28,77.78
2016,7,11,16,45,615.0,151.0,5.7,35.0,502.0,99.21,74.82
2016,7,11,17,0,583.0,146.0,5.7,35.0,451.0,98.84,74.8
2016,7,11,17,15,545.5,138.5,5.6,34.5,398.5,95.16,72.27
2016,7,11,17,30,508.0,131.0,5.5,34.0,346.0,91.42,69.65
2016,7,11,17,45,452.5,122.0,5.45,33.5,293.5,86.31,65.83
2016,7,11,18,0,397.0,113.0,5.4,33.0,241.0,81.03,61.77
2016,7,11,18,15,329.5,99.0,5.3,32.0,191.5,71.99,54.51
2016,7,11,18,30,262.0,85.0,5.2,31.0,142.0,63.47,47.4
2016,7,11,18,45,175.5,66.0,5.1,30.5,99.5,49.65,35.46
2016,7,11,19,0,89.0,47.0,5.0,30.0,57.0,35.95,23.22
2016,7,11,19,15,44.5,23.5,5.0,29.5,28.5,18.69,2.91
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,23.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.0,10.5,4.9,23.5,11.5,13.6,0.0
2016,7,12,6,0,38.0,21.0,5.0,24.0,23.0,35.56,1.43
2016,7,12,6,15,131.5,40.5,5.15,24.5,59.5,102.5,71.79
2016,7,12,6,30,225.0,60.0,5.3,25.0,96.0,176.71,134.36
2016,7,12,6,45,325.5,70.5,5.45,25.5,144.5,246.7,193.28
2016,7,12,7,0,426.0,81.0,5.6,26.0,193.0,326.87,259.72
2016,7,12,7,15,482.5,90.0,5.6,26.5,244.5,389.69,310.9
2016,7,12,7,30,539.0,99.0,5.6,27.0,296.0,463.36,368.77
2016,7,12,7,45,595.5,100.5,5.7,27.5,351.5,527.06,417.72
2016,7,12,8,0,652.0,102.0,5.8,28.0,407.0,593.18,467.2
2016,7,12,8,15,680.5,107.0,5.85,28.5,459.0,644.66,504.1
2016,7,12,8,30,709.0,112.0,5.9,29.0,511.0,695.77,539.32
2016,7,12,8,45,736.0,113.5,5.95,30.0,562.0,737.52,565.52
2016,7,12,9,0,763.0,115.0,6.0,31.0,613.0,781.58,592.89
2016,7,12,9,15,779.0,118.0,6.0,31.5,658.5,816.15,614.14
2016,7,12,9,30,795.0,121.0,6.0,32.0,704.0,848.24,633.47
2016,7,12,9,45,809.0,122.5,6.0,32.5,745.5,874.19,648.43
2016,7,12,10,0,823.0,124.0,6.0,33.0,787.0,886.65,654.14
2016,7,12,10,15,832.0,126.0,5.95,33.5,822.0,902.07,661.74
2016,7,12,10,30,841.0,128.0,5.9,34.0,857.0,914.06,667.04
2016,7,12,10,45,849.5,128.0,5.9,34.5,886.0,920.16,668.74
2016,7,12,11,0,858.0,128.0,5.9,35.0,915.0,922.67,668.18
2016,7,12,11,15,536.5,304.5,5.85,35.0,801.0,802.74,582.54
2016,7,12,11,30,215.0,481.0,5.8,35.0,687.0,640.54,462.48
2016,7,12,11,45,551.5,300.5,5.8,35.5,838.0,787.29,571.07
2016,7,12,12,0,888.0,120.0,5.8,36.0,989.0,885.15,638.62
2016,7,12,12,15,625.5,285.5,5.75,36.0,899.5,800.7,577.81
2016,7,12,12,30,363.0,451.0,5.7,36.0,810.0,699.33,502.16
2016,7,12,12,45,628.5,284.0,5.7,36.5,904.0,752.19,543.31
2016,7,12,13,0,894.0,117.0,5.7,37.0,998.0,777.27,563.15
2016,7,12,13,15,891.5,116.5,5.65,37.0,988.0,740.57,537.38
2016,7,12,13,30,889.0,116.0,5.6,37.0,978.0,701.43,508.96
2016,7,12,13,45,886.0,115.0,5.6,37.0,960.5,659.22,478.03
2016,7,12,14,0,883.0,114.0,5.6,37.0,943.0,614.84,444.85
2016,7,12,14,15,877.0,113.0,5.55,37.0,918.0,566.82,408.17
2016,7,12,14,30,871.0,112.0,5.5,37.0,893.0,517.27,369.45
2016,7,12,14,45,864.0,110.0,5.5,37.0,861.0,465.24,328.03
2016,7,12,15,0,857.0,108.0,5.5,37.0,829.0,412.24,284.81
2016,7,12,15,15,847.0,106.0,5.5,37.0,791.0,357.5,239.52
2016,7,12,15,30,837.0,104.0,5.5,37.0,753.0,302.58,193.76
2016,7,12,15,45,820.0,103.5,5.5,37.0,709.0,247.26,148.8
2016,7,12,16,0,803.0,103.0,5.5,37.0,665.0,184.87,101.72
2016,7,12,16,15,785.5,100.0,5.5,36.5,617.0,129.59,67.36
2016,7,12,16,30,768.0,97.0,5.5,36.0,569.0,76.09,55.73
2016,7,12,16,45,739.0,96.0,5.55,35.5,517.0,71.88,52.69
2016,7,12,17,0,710.0,95.0,5.6,35.0,465.0,72.44,53.47
2016,7,12,17,15,679.0,90.0,5.55,34.5,412.5,64.03,46.95
2016,7,12,17,30,648.0,85.0,5.5,34.0,360.0,61.77,45.38
2016,7,12,17,45,596.5,81.0,5.5,33.5,306.0,59.92,44.11
2016,7,12,18,0,545.0,77.0,5.5,33.0,252.0,58.13,42.82
2016,7,12,18,15,482.0,69.0,5.4,32.5,202.0,53.13,38.75
2016,7,12,18,30,419.0,61.0,5.3,32.0,152.0,48.03,34.39
2016,7,12,18,45,323.0,49.5,5.25,31.5,107.5,37.88,25.62
2016,7,12,19,0,227.0,38.0,5.2,31.0,63.0,29.26,17.74
2016,7,12,19,15,113.5,19.0,5.15,30.5,31.5,14.75,0.71
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,42.5,10.0,4.05,24.5,12.5,18.91,0.0
2016,7,13,6,0,85.0,20.0,4.2,25.0,25.0,52.25,0.53
2016,7,13,6,15,199.0,35.0,4.35,25.5,62.0,127.39,89.16
2016,7,13,6,30,313.0,50.0,4.5,26.0,99.0,201.51,152.38
2016,7,13,6,45,415.0,57.0,4.65,26.5,149.0,277.4,216.14
2016,7,13,7,0,517.0,64.0,4.8,27.0,199.0,360.59,284.67
2016,7,13,7,15,569.5,70.5,4.9,27.5,251.5,423.95,335.99
2016,7,13,7,30,622.0,77.0,5.0,28.0,304.0,490.74,388.22
2016,7,13,7,45,670.0,78.5,5.15,29.0,359.0,551.56,433.66
2016,7,13,8,0,718.0,80.0,5.3,30.0,414.0,612.39,477.66
2016,7,13,8,15,743.5,83.5,5.4,30.5,466.5,662.46,512.24
2016,7,13,8,30,769.0,87.0,5.5,31.0,519.0,711.76,545.18
2016,7,13,8,45,791.0,88.5,5.6,31.5,569.5,754.81,573.12
2016,7,13,9,0,813.0,90.0,5.7,32.0,620.0,788.48,594.11
2016,7,13,9,15,827.5,92.5,5.7,32.5,666.0,822.24,614.58
2016,7,13,9,30,842.0,95.0,5.7,33.0,712.0,853.39,633.04
2016,7,13,9,45,853.0,96.5,5.75,33.5,753.0,877.48,646.79
2016,7,13,10,0,864.0,98.0,5.8,34.0,794.0,898.42,658.42
2016,7,13,10,15,872.0,100.0,5.85,34.5,829.0,913.77,666.31
2016,7,13,10,30,880.0,102.0,5.9,35.0,864.0,925.57,671.92
2016,7,13,10,45,885.5,103.5,5.95,35.5,892.5,930.89,673.3
2016,7,13,11,0,891.0,105.0,6.0,36.0,921.0,932.45,672.35
2016,7,13,11,15,895.5,105.5,6.0,36.0,942.5,928.33,668.93
2016,7,13,11,30,900.0,106.0,6.0,36.0,964.0,920.45,663.17
2016,7,13,11,45,881.5,121.5,6.0,36.5,972.5,901.72,648.95
2016,7,13,12,0,863.0,137.0,6.0,37.0,981.0,879.1,632.33
2016,7,13,12,15,864.0,137.5,6.0,37.0,987.0,857.46,617.8
2016,7,13,12,30,865.0,138.0,6.0,37.0,993.0,832.74,601.23
2016,7,13,12,45,864.0,138.5,6.05,37.5,991.0,803.65,580.71
2016,7,13,13,0,863.0,139.0,6.1,38.0,989.0,772.09,558.55
2016,7,13,13,15,860.5,138.5,6.1,38.0,979.5,736.25,533.2
2016,7,13,13,30,858.0,138.0,6.1,38.0,970.0,698.08,505.62
2016,7,13,13,45,853.5,137.5,6.1,38.0,952.0,656.38,475.05
2016,7,13,14,0,849.0,137.0,6.1,38.0,934.0,612.72,442.43
2016,7,13,14,15,843.0,135.5,6.05,38.0,909.5,565.74,406.59
2016,7,13,14,30,837.0,134.0,6.0,38.0,885.0,517.3,368.84
2016,7,13,14,45,815.5,140.5,6.0,38.0,850.0,464.42,327.14
2016,7,13,15,0,794.0,147.0,6.0,38.0,815.0,413.16,285.74
2016,7,13,15,15,782.5,144.5,5.95,37.5,777.0,359.58,242.37
2016,7,13,15,30,771.0,142.0,5.9,37.0,739.0,306.21,198.7
2016,7,13,15,45,749.5,142.0,5.9,37.0,695.0,252.98,155.83
2016,7,13,16,0,728.0,142.0,5.9,37.0,651.0,194.49,111.96
2016,7,13,16,15,708.5,137.5,5.85,36.5,603.5,141.48,78.79
2016,7,13,16,30,689.0,133.0,5.8,36.0,556.0,90.62,67.36
2016,7,13,16,45,655.5,130.5,5.75,35.5,504.0,86.24,64.26
2016,7,13,17,0,622.0,128.0,5.7,35.0,452.0,86.89,65.17
2016,7,13,17,15,586.5,121.5,5.6,34.5,400.0,84.71,63.79
2016,7,13,17,30,551.0,115.0,5.5,34.0,348.0,82.39,62.28
2016,7,13,17,45,498.5,107.5,5.4,34.0,295.5,77.15,58.18
2016,7,13,18,0,446.0,100.0,5.3,34.0,243.0,72.61,54.57
2016,7,13,18,15,378.5,88.5,5.0,33.0,193.5,65.03,48.51
2016,7,13,18,30,311.0,77.0,4.7,32.0,144.0,57.25,42.03
2016,7,13,18,45,221.0,60.5,4.45,31.5,101.0,46.16,32.41
2016,7,13,19,0,131.0,44.0,4.2,31.0,58.0,33.7,21.24
2016,7,13,19,15,65.5,22.0,4.05,30.5,29.0,17.31,1.31
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,14,5,45,52.5,9.5,3.6,23.5,12.5,20.94,0.0
2016,7,14,6,0,105.0,19.0,3.8,24.0,25.0,61.85,0.0
2016,7,14,6,15,228.0,33.0,3.95,24.5,63.0,135.43,94.83
2016,7,14,6,30,351.0,47.0,4.1,25.0,101.0,216.55,164.26
2016,7,14,6,45,435.0,56.0,4.25,25.5,150.0,285.96,223.37
2016,7,14,7,0,519.0,65.0,4.4,26.0,199.0,363.09,287.29
2016,7,14,7,15,572.5,71.5,4.5,26.5,252.0,427.24,339.28
2016,7,14,7,30,626.0,78.0,4.6,27.0,305.0,494.88,392.18
2016,7,14,7,45,663.0,83.0,4.75,28.0,359.0,552.88,435.29
2016,7,14,8,0,700.0,88.0,4.9,29.0,413.0,611.93,477.73
2016,7,14,8,15,726.5,92.5,4.9,29.5,466.0,660.74,511.44
2016,7,14,8,30,753.0,97.0,4.9,30.0,519.0,711.46,544.97
2016,7,14,8,45,772.0,100.5,4.95,31.0,569.0,753.97,571.03
2016,7,14,9,0,791.0,104.0,5.0,32.0,619.0,794.63,595.31
2016,7,14,9,15,806.0,107.0,4.95,32.5,665.0,829.17,615.69
2016,7,14,9,30,821.0,110.0,4.9,33.0,711.0,861.1,634.07
2016,7,14,9,45,831.0,113.0,4.85,33.5,751.5,876.05,640.85
2016,7,14,10,0,841.0,116.0,4.8,34.0,792.0,897.11,651.81
2016,7,14,10,15,849.5,118.0,4.75,34.5,827.5,912.44,658.91
2016,7,14,10,30,858.0,120.0,4.7,35.0,863.0,924.29,663.97
2016,7,14,10,45,863.0,122.5,4.7,35.5,891.0,929.76,665.16
2016,7,14,11,0,868.0,125.0,4.7,36.0,919.0,931.5,664.09
2016,7,14,11,15,872.0,126.0,4.7,36.0,940.5,927.18,660.59
2016,7,14,11,30,876.0,127.0,4.7,36.0,962.0,919.13,654.84
2016,7,14,11,45,877.0,128.5,4.7,36.5,975.0,905.13,644.01
2016,7,14,12,0,878.0,130.0,4.7,37.0,988.0,887.57,631.02
2016,7,14,12,15,879.0,130.0,4.7,37.0,994.0,865.34,616.41
2016,7,14,12,30,880.0,130.0,4.7,37.0,1000.0,839.98,599.79
2016,7,14,12,45,878.0,131.0,4.75,37.5,997.5,810.18,579.22
2016,7,14,13,0,876.0,132.0,4.8,38.0,995.0,777.86,556.99
2016,7,14,13,15,873.5,131.5,4.85,38.0,985.0,741.58,532.33
2016,7,14,13,30,871.0,131.0,4.9,38.0,975.0,702.93,505.11
2016,7,14,13,45,865.5,131.0,4.95,38.0,956.5,660.43,474.63
2016,7,14,14,0,860.0,131.0,5.0,38.0,938.0,616.01,442.07
2016,7,14,14,15,854.5,129.5,5.05,37.5,913.5,568.77,407.54
2016,7,14,14,30,849.0,128.0,5.1,37.0,889.0,520.0,370.77
2016,7,14,14,45,838.0,128.0,5.15,37.0,856.0,468.53,330.17
2016,7,14,15,0,827.0,128.0,5.2,37.0,823.0,416.5,288.12
2016,7,14,15,15,816.5,126.0,5.25,37.0,785.5,358.22,240.72
2016,7,14,15,30,806.0,124.0,5.3,37.0,748.0,303.59,195.51
2016,7,14,15,45,790.0,122.0,5.35,37.0,704.5,248.07,150.58
2016,7,14,16,0,774.0,120.0,5.4,37.0,661.0,193.7,109.44
2016,7,14,16,15,755.5,116.5,5.35,36.5,613.0,139.49,75.58
2016,7,14,16,30,737.0,113.0,5.3,36.0,565.0,87.24,64.65
2016,7,14,16,45,709.0,110.5,5.25,35.5,513.5,74.26,54.61
2016,7,14,17,0,681.0,108.0,5.2,35.0,462.0,74.29,54.97
2016,7,14,17,15,648.0,102.5,5.05,34.5,409.5,72.18,53.59
2016,7,14,17,30,615.0,97.0,4.9,34.0,357.0,69.96,52.1
2016,7,14,17,45,564.0,91.0,4.8,34.0,303.5,67.07,49.89
2016,7,14,18,0,513.0,85.0,4.7,34.0,250.0,64.13,47.58
2016,7,14,18,15,447.0,76.0,4.45,33.0,199.5,56.79,41.69
2016,7,14,18,30,381.0,67.0,4.2,32.0,149.0,50.51,36.43
2016,7,14,18,45,280.5,54.0,4.0,31.5,104.5,41.01,28.17
2016,7,14,19,0,180.0,41.0,3.8,31.0,60.0,31.37,19.36
2016,7,14,19,15,90.0,20.5,3.8,30.5,30.0,15.87,0.19
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,12.5,9.0,3.65,24.5,10.0,10.74,0.0
2016,7,15,6,0,25.0,18.0,3.8,25.0,20.0,27.77,0.0
2016,7,15,6,15,115.0,39.0,3.85,25.0,55.5,95.75,65.91
2016,7,15,6,30,205.0,60.0,3.9,25.0,91.0,161.56,122.11
2016,7,15,6,45,302.0,72.0,4.0,25.5,139.5,238.43,186.12
2016,7,15,7,0,399.0,84.0,4.1,26.0,188.0,317.44,251.13
2016,7,15,7,15,458.5,94.0,4.15,26.5,240.0,381.92,303.18
2016,7,15,7,30,518.0,104.0,4.2,27.0,292.0,451.03,357.17
2016,7,15,7,45,564.0,110.0,4.3,28.0,345.5,517.96,406.9
2016,7,15,8,0,610.0,116.0,4.4,29.0,399.0,580.91,452.11
2016,7,15,8,15,641.5,122.0,4.4,29.5,451.5,634.52,489.72
2016,7,15,8,30,673.0,128.0,4.4,30.0,504.0,688.01,526.27
2016,7,15,8,45,688.5,136.0,4.45,30.5,552.5,730.25,553.52
2016,7,15,9,0,704.0,144.0,4.5,31.0,601.0,770.65,578.9
2016,7,15,9,15,722.0,148.0,4.45,31.5,647.5,806.76,600.63
2016,7,15,9,30,740.0,152.0,4.4,32.0,694.0,840.63,620.55
2016,7,15,9,45,748.0,159.0,4.35,33.0,733.5,866.23,633.4
2016,7,15,10,0,756.0,166.0,4.3,34.0,773.0,882.25,639.78
2016,7,15,10,15,766.5,168.5,4.15,34.5,808.0,899.04,647.57
2016,7,15,10,30,777.0,171.0,4.0,35.0,843.0,912.51,653.14
2016,7,15,10,45,778.5,177.0,3.85,35.5,870.0,917.51,653.24
2016,7,15,11,0,780.0,183.0,3.7,36.0,897.0,918.87,651.14
2016,7,15,11,15,785.5,184.5,3.55,36.0,918.5,916.1,647.85
2016,7,15,11,30,791.0,186.0,3.4,36.0,940.0,909.73,642.38
2016,7,15,11,45,787.0,192.0,3.3,36.5,951.5,895.25,630.84
2016,7,15,12,0,783.0,198.0,3.2,37.0,963.0,877.35,617.31
2016,7,15,12,15,784.0,198.5,3.2,37.0,969.0,855.83,603.45
2016,7,15,12,30,785.0,199.0,3.2,37.0,975.0,831.31,587.68
2016,7,15,12,45,783.0,200.0,3.2,37.5,972.5,802.12,566.94
2016,7,15,13,0,781.0,201.0,3.2,38.0,970.0,770.63,544.55
2016,7,15,13,15,778.0,200.0,3.3,38.0,960.0,734.68,520.54
2016,7,15,13,30,775.0,199.0,3.4,38.0,950.0,696.74,494.68
2016,7,15,13,45,770.0,198.0,3.5,38.5,932.5,655.61,465.07
2016,7,15,14,0,765.0,197.0,3.6,39.0,915.0,612.89,433.76
2016,7,15,14,15,757.5,195.0,3.7,38.5,890.0,566.62,401.03
2016,7,15,14,30,750.0,193.0,3.8,38.0,865.0,519.38,366.52
2016,7,15,14,45,738.0,191.5,3.95,38.0,832.5,466.83,326.58
2016,7,15,15,0,726.0,190.0,4.1,38.0,800.0,415.93,286.73
2016,7,15,15,15,713.0,186.5,4.1,38.0,762.5,363.46,244.82
2016,7,15,15,30,700.0,183.0,4.1,38.0,725.0,311.55,202.99
2016,7,15,15,45,685.0,177.5,4.2,38.0,682.0,258.65,161.18
2016,7,15,16,0,670.0,172.0,4.3,38.0,639.0,207.04,122.74
2016,7,15,16,15,647.5,166.5,4.3,37.5,591.5,156.28,91.19
2016,7,15,16,30,625.0,161.0,4.3,37.0,544.0,108.17,80.91
2016,7,15,16,45,596.5,154.5,4.3,36.5,493.5,101.48,76.08
2016,7,15,17,0,568.0,148.0,4.3,36.0,443.0,100.23,75.54
2016,7,15,17,15,530.0,140.0,4.15,35.5,391.0,95.99,72.58
2016,7,15,17,30,492.0,132.0,4.0,35.0,339.0,91.96,69.74
2016,7,15,17,45,438.5,122.0,3.85,35.0,287.0,86.24,65.31
2016,7,15,18,0,385.0,112.0,3.7,35.0,235.0,80.32,60.61
2016,7,15,18,15,317.5,97.5,3.4,34.0,186.0,70.92,53.12
2016,7,15,18,30,250.0,83.0,3.1,33.0,137.0,62.03,45.75
2016,7,15,18,45,165.0,63.5,2.8,32.0,95.0,47.87,33.7
2016,7,15,19,0,80.0,44.0,2.5,31.0,53.0,33.86,21.28
2016,7,15,19,15,40.0,22.0,2.55,30.5,26.5,17.54,0.11
2016,7,15,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,7.0,2.7,23.5,7.0,5.97,0.0
2016,7,16,6,0,0.0,14.0,2.9,24.0,14.0,11.55,0.0
2016,7,16,6,15,29.0,34.0,2.95,24.5,38.5,45.17,28.52
2016,7,16,6,30,58.0,54.0,3.0,25.0,63.0,85.5,62.75
2016,7,16,6,45,91.5,76.0,3.15,25.5,97.0,126.92,97.47
2016,7,16,7,0,125.0,98.0,3.3,26.0,131.0,171.24,134.21
2016,7,16,7,15,146.0,120.0,3.3,26.5,166.5,211.33,166.75
2016,7,16,7,30,167.0,142.0,3.3,27.0,202.0,252.92,199.64
2016,7,16,7,45,151.5,167.5,3.35,27.5,229.0,275.71,216.43
2016,7,16,8,0,136.0,193.0,3.4,28.0,256.0,296.44,231.1
2016,7,16,8,15,167.5,217.5,3.4,28.5,304.5,349.02,270.56
2016,7,16,8,30,199.0,242.0,3.4,29.0,353.0,403.14,310.21
2016,7,16,8,45,216.0,265.5,3.45,30.0,396.5,445.65,339.51
2016,7,16,9,0,233.0,289.0,3.5,31.0,440.0,488.15,368.17
2016,7,16,9,15,270.5,305.0,3.45,31.5,493.5,556.9,415.79
2016,7,16,9,30,308.0,321.0,3.4,32.0,547.0,609.7,451.21
2016,7,16,9,45,571.0,220.0,3.4,33.0,667.5,770.18,564.45
2016,7,16,10,0,834.0,119.0,3.4,34.0,788.0,896.04,645.06
2016,7,16,10,15,843.0,120.5,3.35,34.0,823.5,911.3,652.56
2016,7,16,10,30,852.0,122.0,3.3,34.0,859.0,923.12,658.71
2016,7,16,10,45,860.0,123.0,3.3,34.5,888.0,929.95,660.72
2016,7,16,11,0,868.0,124.0,3.3,35.0,917.0,933.12,660.54
2016,7,16,11,15,872.5,125.0,3.3,35.5,939.0,929.31,656.05
2016,7,16,11,30,877.0,126.0,3.3,36.0,961.0,921.77,649.38
2016,7,16,11,45,863.0,138.5,3.3,36.5,970.5,903.96,636.32
2016,7,16,12,0,849.0,151.0,3.3,37.0,980.0,882.43,621.09
2016,7,16,12,15,850.0,151.5,3.35,37.0,986.0,860.82,607.46
2016,7,16,12,30,851.0,152.0,3.4,37.0,992.0,836.18,591.87
2016,7,16,12,45,849.5,152.5,3.5,37.5,990.0,806.82,572.22
2016,7,16,13,0,848.0,153.0,3.6,38.0,988.0,775.06,550.91
2016,7,16,13,15,845.5,152.0,3.65,38.0,978.0,739.13,526.4
2016,7,16,13,30,843.0,151.0,3.7,38.0,968.0,700.94,499.89
2016,7,16,13,45,838.0,151.0,3.8,38.0,950.0,659.66,470.81
2016,7,16,14,0,833.0,151.0,3.9,38.0,932.0,616.49,439.67
2016,7,16,14,15,826.5,149.5,4.0,38.0,907.0,571.09,406.11
2016,7,16,14,30,820.0,148.0,4.1,38.0,882.0,521.56,368.73
2016,7,16,14,45,816.5,142.5,4.2,38.0,851.0,469.3,328.32
2016,7,16,15,0,813.0,137.0,4.3,38.0,820.0,415.92,285.92
2016,7,16,15,15,801.5,134.5,4.35,37.5,782.0,361.16,242.12
2016,7,16,15,30,790.0,132.0,4.4,37.0,744.0,306.57,197.82
2016,7,16,15,45,774.5,129.5,4.45,37.0,700.0,251.55,153.5
2016,7,16,16,0,759.0,127.0,4.5,37.0,656.0,197.67,112.79
2016,7,16,16,15,740.0,123.0,4.55,36.5,608.0,143.81,79.04
2016,7,16,16,30,721.0,119.0,4.6,36.0,560.0,84.28,62.25
2016,7,16,16,45,695.0,115.0,4.65,35.5,509.0,76.96,56.77
2016,7,16,17,0,669.0,111.0,4.7,35.0,458.0,76.17,56.49
2016,7,16,17,15,635.5,105.0,4.65,34.5,405.0,73.82,54.92
2016,7,16,17,30,602.0,99.0,4.6,34.0,352.0,71.32,53.21
2016,7,16,17,45,556.5,91.5,4.55,34.0,299.5,67.44,50.2
2016,7,16,18,0,511.0,84.0,4.5,34.0,247.0,63.41,46.98
2016,7,16,18,15,446.0,74.5,4.25,33.0,196.5,57.46,42.23
2016,7,16,18,30,381.0,65.0,4.0,32.0,146.0,49.09,35.24
2016,7,16,18,45,289.0,51.5,3.75,31.5,102.5,39.22,26.68
2016,7,16,19,0,197.0,38.0,3.5,31.0,59.0,29.19,17.53
2016,7,16,19,15,98.5,19.0,3.4,30.5,29.5,14.74,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,30.5,9.0,2.65,23.5,10.0,15.18,0.0
2016,7,17,6,0,61.0,18.0,2.9,24.0,20.0,42.36,0.0
2016,7,17,6,15,169.0,35.0,2.95,24.5,56.5,118.22,81.42
2016,7,17,6,30,277.0,52.0,3.0,25.0,93.0,190.51,143.95
2016,7,17,6,45,372.5,62.0,3.15,25.5,142.0,260.52,202.99
2016,7,17,7,0,468.0,72.0,3.3,26.0,191.0,345.15,272.37
2016,7,17,7,15,523.5,80.0,3.3,26.5,243.5,410.17,324.53
2016,7,17,7,30,579.0,88.0,3.3,27.0,296.0,478.9,377.65
2016,7,17,7,45,627.0,91.5,3.3,27.5,351.0,540.88,423.91
2016,7,17,8,0,675.0,95.0,3.3,28.0,406.0,604.79,470.05
2016,7,17,8,15,703.5,100.0,3.3,28.5,459.0,657.44,506.38
2016,7,17,8,30,732.0,105.0,3.3,29.0,512.0,706.47,538.17
2016,7,17,8,45,755.0,108.0,3.35,30.0,563.0,751.26,565.42
2016,7,17,9,0,778.0,111.0,3.4,31.0,614.0,794.45,591.0
2016,7,17,9,15,793.5,114.0,3.4,31.5,660.5,829.25,611.4
2016,7,17,9,30,809.0,117.0,3.4,32.0,707.0,861.5,629.91
2016,7,17,9,45,822.0,119.0,3.45,32.5,748.5,887.61,644.47
2016,7,17,10,0,835.0,121.0,3.5,33.0,790.0,900.17,650.15
2016,7,17,10,15,844.0,123.0,3.5,33.5,825.5,915.95,657.81
2016,7,17,10,30,853.0,125.0,3.5,34.0,861.0,928.25,663.24
2016,7,17,10,45,859.5,126.0,3.55,34.5,890.0,933.66,664.63
2016,7,17,11,0,866.0,127.0,3.6,35.0,919.0,935.4,663.83
2016,7,17,11,15,870.0,128.5,3.65,35.0,940.0,931.57,660.97
2016,7,17,11,30,874.0,130.0,3.7,35.0,961.0,923.99,655.85
2016,7,17,11,45,880.5,127.5,3.75,35.5,976.0,911.41,646.31
2016,7,17,12,0,887.0,125.0,3.8,36.0,991.0,895.22,634.57
2016,7,17,12,15,887.5,125.5,3.85,36.0,996.5,872.9,620.28
2016,7,17,12,30,888.0,126.0,3.9,36.0,1002.0,847.39,603.94
2016,7,17,12,45,887.0,125.5,4.0,36.5,1000.0,816.98,583.36
2016,7,17,13,0,886.0,125.0,4.1,37.0,998.0,783.95,561.04
2016,7,17,13,15,883.5,124.5,4.1,37.0,987.5,747.26,536.34
2016,7,17,13,30,881.0,124.0,4.1,37.0,977.0,708.15,508.75
2016,7,17,13,45,876.5,123.5,4.2,37.0,958.5,665.42,478.37
2016,7,17,14,0,872.0,123.0,4.3,37.0,940.0,620.65,445.78
2016,7,17,14,15,866.0,122.0,4.3,37.0,915.0,572.83,409.97
2016,7,17,14,30,860.0,121.0,4.3,37.0,890.0,523.49,372.1
2016,7,17,14,45,851.0,119.5,4.35,37.0,857.5,471.15,331.12
2016,7,17,15,0,842.0,118.0,4.4,37.0,825.0,418.06,288.47
2016,7,17,15,15,831.5,116.0,4.4,37.0,787.0,363.59,243.87
2016,7,17,15,30,821.0,114.0,4.4,37.0,749.0,309.0,198.75
2016,7,17,15,45,807.0,111.5,4.4,37.0,705.0,246.44,148.59
2016,7,17,16,0,793.0,109.0,4.4,37.0,661.0,190.88,106.37
2016,7,17,16,15,775.5,106.0,4.4,36.5,613.5,135.79,71.68
2016,7,17,16,30,758.0,103.0,4.4,36.0,566.0,82.51,60.84
2016,7,17,16,45,733.5,99.5,4.4,35.5,514.5,74.34,54.66
2016,7,17,17,0,709.0,96.0,4.4,35.0,463.0,66.93,49.0
2016,7,17,17,15,677.5,91.0,4.3,34.5,410.0,64.81,47.58
2016,7,17,17,30,646.0,86.0,4.2,34.0,357.0,62.58,46.05
2016,7,17,17,45,600.5,80.5,4.15,34.0,304.0,59.74,43.86
2016,7,17,18,0,555.0,75.0,4.1,34.0,251.0,56.84,41.56
2016,7,17,18,15,491.5,66.5,3.85,33.0,200.0,51.37,37.18
2016,7,17,18,30,428.0,58.0,3.6,32.0,149.0,45.76,32.48
2016,7,17,18,45,330.5,46.5,3.35,31.5,104.5,37.29,25.08
2016,7,17,19,0,233.0,35.0,3.1,31.0,60.0,27.05,15.79
2016,7,17,19,15,116.5,17.5,3.05,30.5,30.0,13.62,0.0
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,5,45,24.5,8.0,1.75,23.5,9.0,6.83,0.0
2016,7,18,6,0,49.0,16.0,2.0,24.0,18.0,35.98,0.0
2016,7,18,6,15,152.5,33.5,2.15,24.5,53.5,110.77,75.59
2016,7,18,6,30,256.0,51.0,2.3,25.0,89.0,181.02,136.44
2016,7,18,6,45,347.5,61.5,2.5,25.5,136.0,248.67,193.41
2016,7,18,7,0,439.0,72.0,2.7,26.0,183.0,330.49,260.43
2016,7,18,7,15,495.0,80.5,2.75,26.5,234.5,394.97,312.08
2016,7,18,7,30,551.0,89.0,2.8,27.0,286.0,463.32,364.87
2016,7,18,7,45,602.0,92.0,2.85,27.5,340.0,525.6,411.43
2016,7,18,8,0,653.0,95.0,2.9,28.0,394.0,590.1,458.12
2016,7,18,8,15,681.0,99.5,2.9,28.5,446.0,641.02,493.22
2016,7,18,8,30,709.0,104.0,2.9,29.0,498.0,691.57,526.14
2016,7,18,8,45,734.0,106.5,2.95,29.5,548.5,733.58,552.58
2016,7,18,9,0,759.0,109.0,3.0,30.0,599.0,777.36,579.86
2016,7,18,9,15,775.0,112.0,2.95,30.5,645.0,812.18,600.08
2016,7,18,9,30,791.0,115.0,2.9,31.0,691.0,844.54,618.41
2016,7,18,9,45,803.0,118.0,2.9,31.5,732.0,870.59,632.68
2016,7,18,10,0,815.0,121.0,2.9,32.0,773.0,883.08,638.05
2016,7,18,10,15,824.0,123.0,2.9,32.5,808.5,898.71,645.63
2016,7,18,10,30,833.0,125.0,2.9,33.0,844.0,910.94,651.03
2016,7,18,10,45,839.5,127.0,2.9,33.5,872.5,917.31,652.77
2016,7,18,11,0,846.0,129.0,2.9,34.0,901.0,920.06,652.35
2016,7,18,11,15,850.5,130.0,2.9,34.0,922.5,916.34,649.28
2016,7,18,11,30,855.0,131.0,2.9,34.0,944.0,908.97,644.05
2016,7,18,11,45,854.5,134.5,2.9,34.5,957.5,895.63,633.84
2016,7,18,12,0,854.0,138.0,2.9,35.0,971.0,878.75,621.53
2016,7,18,12,15,855.5,138.0,2.9,35.0,977.0,857.34,607.7
2016,7,18,12,30,857.0,138.0,2.9,35.0,983.0,832.84,591.93
2016,7,18,12,45,856.5,138.0,2.95,35.0,981.5,803.92,573.57
2016,7,18,13,0,856.0,138.0,3.0,35.0,980.0,772.46,553.47
2016,7,18,13,15,854.0,137.5,3.05,35.0,970.5,737.05,529.63
2016,7,18,13,30,852.0,137.0,3.1,35.0,961.0,699.28,503.3
2016,7,18,13,45,849.5,135.0,3.15,35.5,944.0,657.8,472.89
2016,7,18,14,0,847.0,133.0,3.2,36.0,927.0,614.21,440.38
2016,7,18,14,15,841.0,131.5,3.25,36.0,902.0,567.09,405.51
2016,7,18,14,30,835.0,130.0,3.3,36.0,877.0,518.52,368.59
2016,7,18,14,45,818.5,133.5,3.35,36.0,843.5,467.51,328.88
2016,7,18,15,0,802.0,137.0,3.4,36.0,810.0,413.47,286.02
2016,7,18,15,15,514.0,250.5,3.45,35.5,674.5,346.66,239.46
2016,7,18,15,30,226.0,364.0,3.5,35.0,539.0,320.03,225.84
2016,7,18,15,45,486.5,246.0,3.55,35.0,593.0,265.66,175.67
2016,7,18,16,0,747.0,128.0,3.6,35.0,647.0,197.8,114.16
2016,7,18,16,15,728.0,124.0,3.65,34.5,599.5,144.53,80.41
2016,7,18,16,30,709.0,120.0,3.7,34.0,552.0,85.54,55.48
2016,7,18,16,45,576.0,147.5,3.8,34.0,478.0,96.54,72.94
2016,7,18,17,0,443.0,175.0,3.9,34.0,404.0,114.74,87.9
2016,7,18,17,15,319.5,171.5,3.9,33.5,327.5,118.56,91.5
2016,7,18,17,30,196.0,168.0,3.9,33.0,251.0,119.98,93.19
2016,7,18,17,45,180.5,145.0,3.95,33.0,213.0,105.16,81.39
2016,7,18,18,0,165.0,122.0,4.0,33.0,175.0,89.89,69.02
2016,7,18,18,15,141.0,100.0,3.9,32.5,139.0,74.73,56.61
2016,7,18,18,30,117.0,78.0,3.8,32.0,103.0,59.2,43.59
2016,7,18,18,45,82.5,57.0,3.75,31.5,72.0,43.93,30.5
2016,7,18,19,0,48.0,36.0,3.7,31.0,41.0,28.37,16.77
2016,7,18,19,15,24.0,18.0,3.7,30.5,20.5,14.61,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,9.5,1.2,24.5,9.5,8.11,0.0
2016,7,19,6,0,0.0,19.0,1.4,25.0,19.0,16.22,0.0
2016,7,19,6,15,162.5,31.0,1.35,25.5,55.0,111.41,75.08
2016,7,19,6,30,325.0,43.0,1.3,26.0,91.0,203.22,152.04
2016,7,19,6,45,418.0,51.0,1.3,26.5,139.5,274.5,211.34
2016,7,19,7,0,511.0,59.0,1.3,27.0,188.0,354.56,275.84
2016,7,19,7,15,563.5,65.5,1.3,27.5,239.5,417.93,325.44
2016,7,19,7,30,616.0,72.0,1.3,28.0,291.0,484.84,375.59
2016,7,19,7,45,660.0,75.0,1.3,28.5,345.5,544.89,418.78
2016,7,19,8,0,704.0,78.0,1.3,29.0,400.0,604.71,460.24
2016,7,19,8,15,730.0,81.5,1.35,29.5,452.0,655.02,492.82
2016,7,19,8,30,756.0,85.0,1.4,30.0,504.0,704.65,524.0
2016,7,19,8,45,778.0,87.0,1.5,30.5,554.5,748.24,550.93
2016,7,19,9,0,800.0,89.0,1.6,31.0,605.0,782.36,571.24
2016,7,19,9,15,814.5,91.5,1.75,31.5,651.0,816.14,591.67
2016,7,19,9,30,829.0,94.0,1.9,32.0,697.0,847.35,610.28
2016,7,19,9,45,841.5,95.5,2.1,32.5,738.5,872.87,625.57
2016,7,19,10,0,854.0,97.0,2.3,33.0,780.0,895.31,638.87
2016,7,19,10,15,862.5,98.5,2.45,33.5,815.5,910.76,647.3
2016,7,19,10,30,871.0,100.0,2.6,34.0,851.0,922.71,653.59
2016,7,19,10,45,877.0,101.5,2.8,34.5,880.0,928.69,656.55
2016,7,19,11,0,883.0,103.0,3.0,35.0,909.0,930.93,657.22
2016,7,19,11,15,887.5,103.5,3.15,35.0,930.5,927.03,655.06
2016,7,19,11,30,892.0,104.0,3.3,35.0,952.0,919.37,650.61
2016,7,19,11,45,891.5,107.0,3.45,35.5,965.5,905.74,641.06
2016,7,19,12,0,891.0,110.0,3.6,36.0,979.0,888.46,629.25
2016,7,19,12,15,606.5,291.5,3.75,36.0,885.0,798.2,567.67
2016,7,19,12,30,322.0,473.0,3.9,36.0,791.0,690.7,489.76
2016,7,19,12,45,606.5,292.0,4.05,36.5,889.5,749.75,535.66
2016,7,19,13,0,891.0,111.0,4.2,37.0,988.0,779.3,558.72
2016,7,19,13,15,548.0,300.5,4.25,37.0,838.5,656.89,470.32
2016,7,19,13,30,205.0,490.0,4.3,37.0,689.0,544.12,387.07
2016,7,19,13,45,541.5,300.5,4.4,37.0,811.0,597.59,429.05
2016,7,19,14,0,878.0,111.0,4.5,37.0,933.0,617.48,444.73
2016,7,19,14,15,872.5,110.0,4.55,36.5,908.5,569.64,409.45
2016,7,19,14,30,867.0,109.0,4.6,36.0,884.0,520.22,372.14
2016,7,19,14,45,586.5,248.0,4.65,36.0,764.0,444.16,315.55
2016,7,19,15,0,306.0,387.0,4.7,36.0,644.0,399.32,283.76
2016,7,19,15,15,343.0,356.0,4.7,36.0,631.0,366.54,257.78
2016,7,19,15,30,380.0,325.0,4.7,36.0,618.0,329.82,228.08
2016,7,19,15,45,326.0,317.5,4.75,36.0,558.5,284.16,194.93
2016,7,19,16,0,272.0,310.0,4.8,36.0,499.0,244.55,167.72
2016,7,19,16,15,274.5,285.0,4.8,35.5,464.0,206.44,142.02
2016,7,19,16,30,277.0,260.0,4.8,35.0,429.0,168.46,121.52
2016,7,19,16,45,337.0,222.5,4.8,34.5,409.5,146.44,112.71
2016,7,19,17,0,397.0,185.0,4.8,34.0,390.0,120.29,92.39
2016,7,19,17,15,436.5,154.0,4.7,33.5,356.0,103.75,79.55
2016,7,19,17,30,476.0,123.0,4.6,33.0,322.0,86.01,65.5
2016,7,19,17,45,446.5,108.0,4.6,33.0,273.5,77.05,58.35
2016,7,19,18,0,417.0,93.0,4.6,33.0,225.0,67.65,50.7
2016,7,19,18,15,418.5,75.0,4.35,32.5,185.0,55.94,41.05
2016,7,19,18,30,420.0,57.0,4.1,32.0,145.0,44.97,31.8
2016,7,19,18,45,320.0,45.5,3.95,31.5,101.0,34.97,23.14
2016,7,19,19,0,220.0,34.0,3.8,31.0,57.0,26.27,15.05
2016,7,19,19,15,110.0,17.0,3.7,30.5,28.5,13.23,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,21.5,7.5,1.45,24.5,8.5,0.0,0.0
2016,7,20,6,0,43.0,15.0,1.7,25.0,17.0,25.76,0.0
2016,7,20,6,15,149.5,32.0,1.75,25.0,51.5,108.6,72.79
2016,7,20,6,30,256.0,49.0,1.8,25.0,86.0,179.47,134.89
2016,7,20,6,45,353.0,59.0,1.85,25.5,134.0,249.2,193.32
2016,7,20,7,0,450.0,69.0,1.9,26.0,182.0,334.13,262.34
2016,7,20,7,15,506.5,77.0,1.9,26.5,233.5,398.96,313.77
2016,7,20,7,30,563.0,85.0,1.9,27.0,285.0,467.71,366.21
2016,7,20,7,45,612.5,88.5,1.9,28.0,339.5,530.13,411.24
2016,7,20,8,0,662.0,92.0,1.9,29.0,394.0,594.69,456.0
2016,7,20,8,15,690.5,96.5,1.95,29.5,446.5,646.45,490.91
2016,7,20,8,30,719.0,101.0,2.0,30.0,499.0,694.87,521.79
2016,7,20,8,45,742.5,103.5,2.05,30.5,549.0,739.26,549.29
2016,7,20,9,0,766.0,106.0,2.1,31.0,599.0,782.14,575.32
2016,7,20,9,15,455.5,223.5,2.2,31.5,522.5,652.31,481.32
2016,7,20,9,30,145.0,341.0,2.3,32.0,446.0,471.67,347.0
2016,7,20,9,45,486.0,228.0,2.45,32.5,610.5,698.76,512.86
2016,7,20,10,0,827.0,115.0,2.6,33.0,775.0,890.53,639.7
2016,7,20,10,15,836.0,117.0,2.75,33.0,810.5,906.44,648.25
2016,7,20,10,30,845.0,119.0,2.9,33.0,846.0,918.9,656.15
2016,7,20,10,45,852.5,120.0,3.05,33.5,875.5,925.41,659.01
2016,7,20,11,0,860.0,121.0,3.2,34.0,905.0,928.29,659.64
2016,7,20,11,15,495.0,299.5,3.3,34.5,753.5,768.3,549.73
2016,7,20,11,30,130.0,478.0,3.4,35.0,602.0,565.52,403.24
2016,7,20,11,45,133.5,486.5,3.5,35.5,615.5,568.99,405.63
2016,7,20,12,0,137.0,495.0,3.6,36.0,629.0,571.19,406.22
2016,7,20,12,15,495.5,318.5,3.65,36.0,806.0,729.69,521.96
2016,7,20,12,30,854.0,142.0,3.7,36.0,983.0,836.33,596.78
2016,7,20,12,45,852.5,142.5,3.8,36.0,981.0,806.97,577.26
2016,7,20,13,0,851.0,143.0,3.9,36.0,979.0,775.12,556.85
2016,7,20,13,15,848.5,142.5,3.95,36.0,969.5,739.36,532.48
2016,7,20,13,30,846.0,142.0,4.0,36.0,960.0,701.31,505.73
2016,7,20,13,45,487.0,305.5,4.05,36.5,775.0,567.3,407.45
2016,7,20,14,0,128.0,469.0,4.1,37.0,590.0,449.46,320.51
2016,7,20,14,15,103.0,446.0,4.1,36.5,541.5,409.0,292.96
2016,7,20,14,30,78.0,423.0,4.1,36.0,493.0,368.93,265.21
2016,7,20,14,45,184.5,407.0,4.2,36.0,564.0,389.84,279.46
2016,7,20,15,0,291.0,391.0,4.3,36.0,635.0,396.68,281.94
2016,7,20,15,15,508.5,276.5,4.3,36.0,678.5,363.62,251.98
2016,7,20,15,30,726.0,162.0,4.3,36.0,722.0,307.91,201.84
2016,7,20,15,45,707.5,159.5,4.3,36.0,678.5,254.61,159.06
2016,7,20,16,0,689.0,157.0,4.3,36.0,635.0,202.91,119.96
2016,7,20,16,15,638.0,162.0,4.25,35.5,579.5,155.08,90.98
2016,7,20,16,30,587.0,167.0,4.2,35.0,524.0,113.44,77.15
2016,7,20,16,45,546.0,162.0,4.2,35.0,470.5,106.25,80.42
2016,7,20,17,0,505.0,157.0,4.2,35.0,417.0,104.62,79.42
2016,7,20,17,15,367.0,160.5,4.1,34.5,338.5,106.99,81.82
2016,7,20,17,30,229.0,164.0,4.0,34.0,260.0,113.4,87.5
2016,7,20,17,45,206.5,143.5,3.95,33.5,220.5,100.97,77.8
2016,7,20,18,0,184.0,123.0,3.9,33.0,181.0,90.57,69.58
2016,7,20,18,15,245.5,98.0,3.6,32.5,158.5,72.3,54.59
2016,7,20,18,30,307.0,73.0,3.3,32.0,136.0,54.47,39.65
2016,7,20,18,45,221.5,56.0,3.0,31.5,94.5,42.29,29.12
2016,7,20,19,0,136.0,39.0,2.7,31.0,53.0,30.11,18.0
2016,7,20,19,15,68.0,19.5,2.7,30.5,26.5,15.39,0.0
2016,7,20,19,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,21,5,45,44.5,7.5,2.25,23.5,9.0,0.0,0.0
2016,7,21,6,0,89.0,15.0,2.5,24.0,18.0,39.68,0.0
2016,7,21,6,15,213.5,29.0,2.6,24.5,54.5,127.94,85.54
2016,7,21,6,30,338.0,43.0,2.7,25.0,91.0,209.27,157.59
2016,7,21,6,45,433.0,50.5,2.8,26.0,140.0,281.94,218.81
2016,7,21,7,0,528.0,58.0,2.9,27.0,189.0,363.48,285.29
2016,7,21,7,15,581.0,64.5,2.8,27.5,242.0,428.13,336.85
2016,7,21,7,30,634.0,71.0,2.7,28.0,295.0,496.35,388.91
2016,7,21,7,45,674.5,74.5,2.6,29.0,349.5,555.63,431.4
2016,7,21,8,0,715.0,78.0,2.5,30.0,404.0,614.3,471.62
2016,7,21,8,15,741.5,82.0,2.3,30.5,457.0,666.13,504.53
2016,7,21,8,30,768.0,86.0,2.1,31.0,510.0,717.29,535.64
2016,7,21,8,45,788.0,89.0,1.9,32.0,560.5,760.95,559.37
2016,7,21,9,0,808.0,92.0,1.7,33.0,611.0,802.8,580.92
2016,7,21,9,15,822.5,94.5,1.7,33.5,657.5,828.77,594.5
2016,7,21,9,30,837.0,97.0,1.7,34.0,704.0,860.21,611.6
2016,7,21,9,45,848.0,99.5,1.75,34.5,745.5,885.61,625.18
2016,7,21,10,0,859.0,102.0,1.8,35.0,787.0,907.82,636.78
2016,7,21,10,15,867.5,103.5,1.95,35.0,822.5,923.3,646.59
2016,7,21,10,30,876.0,105.0,2.1,35.0,858.0,935.24,654.32
2016,7,21,10,45,881.0,107.0,2.25,35.5,887.0,940.72,656.77
2016,7,21,11,0,886.0,109.0,2.4,36.0,916.0,942.42,656.97
2016,7,21,11,15,890.5,110.0,2.45,36.5,938.0,938.87,653.14
2016,7,21,11,30,895.0,111.0,2.5,37.0,960.0,931.52,647.11
2016,7,21,11,45,895.5,113.0,2.65,37.5,974.0,917.66,637.94
