Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,12,0,896.0,115.0,2.8,38.0,988.0,900.14,626.53
2016,7,21,12,15,897.5,115.0,2.9,38.0,994.0,878.24,613.33
2016,7,21,12,30,899.0,115.0,3.0,38.0,1000.0,853.06,598.01
2016,7,21,12,45,898.0,115.0,3.1,38.0,998.5,822.81,579.35
2016,7,21,13,0,897.0,115.0,3.2,38.0,997.0,789.8,558.8
2016,7,21,13,15,895.0,115.0,3.25,38.0,987.0,753.39,535.42
2016,7,21,13,30,893.0,115.0,3.3,38.0,977.0,714.45,508.6
2016,7,21,13,45,892.5,112.0,3.4,38.5,960.0,671.72,477.82
2016,7,21,14,0,892.0,109.0,3.5,39.0,943.0,626.59,444.69
2016,7,21,14,15,886.5,108.0,3.55,38.5,918.0,577.95,409.89
2016,7,21,14,30,881.0,107.0,3.6,38.0,893.0,527.69,372.72
2016,7,21,14,45,875.0,104.5,3.65,38.0,861.0,474.7,331.61
2016,7,21,15,0,869.0,102.0,3.7,38.0,829.0,420.6,288.48
2016,7,21,15,15,859.0,100.5,3.7,38.0,791.0,365.0,243.21
2016,7,21,15,30,849.0,99.0,3.7,38.0,753.0,309.18,197.26
2016,7,21,15,45,837.0,96.5,3.7,38.0,709.5,252.26,151.15
2016,7,21,16,0,825.0,94.0,3.7,38.0,666.0,195.86,108.22
2016,7,21,16,15,808.5,91.0,3.65,37.5,618.0,139.45,72.58
2016,7,21,16,30,792.0,88.0,3.6,37.0,570.0,75.19,45.55
2016,7,21,16,45,770.5,84.5,3.6,37.0,518.5,64.75,46.62
2016,7,21,17,0,749.0,81.0,3.6,37.0,467.0,63.25,45.61
2016,7,21,17,15,719.5,77.0,3.5,36.5,413.5,61.18,44.23
2016,7,21,17,30,690.0,73.0,3.4,36.0,360.0,59.03,42.75
2016,7,21,17,45,649.0,68.0,3.35,35.5,306.5,51.3,36.66
2016,7,21,18,0,608.0,63.0,3.3,35.0,253.0,48.35,34.39
2016,7,21,18,15,547.0,56.0,2.9,34.0,201.5,43.64,30.62
2016,7,21,18,30,486.0,49.0,2.5,33.0,150.0,38.86,26.59
2016,7,21,18,45,389.5,39.5,2.15,32.5,104.5,31.74,20.36
2016,7,21,19,0,293.0,30.0,1.8,32.0,59.0,24.53,13.49
2016,7,21,19,15,146.5,15.0,1.8,31.5,29.5,12.15,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,57.0,7.0,2.15,24.5,9.0,0.0,0.0
2016,7,22,6,0,114.0,14.0,2.4,25.0,18.0,46.45,0.0
2016,7,22,6,15,244.0,26.5,2.35,25.5,54.5,138.74,91.64
2016,7,22,6,30,374.0,39.0,2.3,26.0,91.0,220.66,165.18
2016,7,22,6,45,460.0,46.5,2.3,27.0,140.0,290.68,224.2
2016,7,22,7,0,546.0,54.0,2.3,28.0,189.0,368.85,287.54
2016,7,22,7,15,597.5,60.0,2.15,28.5,241.5,432.91,338.02
2016,7,22,7,30,649.0,66.0,2.0,29.0,294.0,500.41,388.67
2016,7,22,7,45,687.0,70.0,1.9,30.0,348.5,557.45,428.75
2016,7,22,8,0,725.0,74.0,1.8,31.0,403.0,617.71,469.05
2016,7,22,8,15,750.5,77.5,1.85,31.5,455.5,668.63,501.77
2016,7,22,8,30,776.0,81.0,1.9,32.0,508.0,718.81,533.24
2016,7,22,8,45,796.0,83.5,2.0,32.5,558.5,762.19,559.85
2016,7,22,9,0,816.0,86.0,2.1,33.0,609.0,795.97,579.75
2016,7,22,9,15,830.5,88.5,2.2,33.5,655.5,830.34,599.93
2016,7,22,9,30,845.0,91.0,2.3,34.0,702.0,862.09,618.22
2016,7,22,9,45,856.0,92.5,2.4,34.5,743.5,886.69,631.82
2016,7,22,10,0,867.0,94.0,2.5,35.0,785.0,908.11,643.43
2016,7,22,10,15,875.0,96.0,2.55,35.5,820.5,923.89,651.1
2016,7,22,10,30,883.0,98.0,2.6,36.0,856.0,936.07,656.61
2016,7,22,10,45,889.0,99.0,2.65,36.5,885.5,941.66,658.11
2016,7,22,11,0,895.0,100.0,2.7,37.0,915.0,943.47,657.41
2016,7,22,11,15,899.0,101.0,2.75,37.0,936.5,939.6,654.68
2016,7,22,11,30,903.0,102.0,2.8,37.0,958.0,931.89,649.71
2016,7,22,11,45,900.0,107.0,2.85,37.5,971.0,917.73,639.48
2016,7,22,12,0,897.0,112.0,2.9,38.0,984.0,899.84,627.05
2016,7,22,12,15,898.0,112.0,2.95,38.0,990.5,877.55,613.22
2016,7,22,12,30,899.0,112.0,3.0,38.0,997.0,851.98,597.34
2016,7,22,12,45,898.0,112.0,3.05,38.5,995.0,821.75,577.22
2016,7,22,13,0,897.0,112.0,3.1,39.0,993.0,788.74,555.31
2016,7,22,13,15,895.5,112.0,3.15,39.0,983.5,752.68,532.43
2016,7,22,13,30,894.0,112.0,3.2,39.0,974.0,714.04,505.96
2016,7,22,13,45,890.0,111.0,3.25,39.0,956.5,670.51,475.61
2016,7,22,14,0,886.0,110.0,3.3,39.0,939.0,624.87,443.04
2016,7,22,14,15,881.0,109.0,3.3,39.0,914.0,576.72,407.7
2016,7,22,14,30,876.0,108.0,3.3,39.0,889.0,526.92,370.16
2016,7,22,14,45,862.0,110.5,3.35,39.0,855.5,474.19,329.59
2016,7,22,15,0,848.0,113.0,3.4,39.0,822.0,421.13,287.64
2016,7,22,15,15,838.0,111.0,3.4,38.5,784.0,366.17,243.8
2016,7,22,15,30,828.0,109.0,3.4,38.0,746.0,311.02,199.1
2016,7,22,15,45,814.5,106.5,3.4,38.0,702.5,254.83,153.78
2016,7,22,16,0,801.0,104.0,3.4,38.0,659.0,191.53,105.91
2016,7,22,16,15,783.5,101.0,3.4,37.5,611.0,135.61,70.43
2016,7,22,16,30,766.0,98.0,3.4,37.0,563.0,81.49,50.37
2016,7,22,16,45,742.0,94.5,3.4,37.0,511.5,71.19,51.78
2016,7,22,17,0,718.0,91.0,3.4,37.0,460.0,69.98,51.02
2016,7,22,17,15,687.5,86.5,3.3,36.5,407.0,62.09,44.96
2016,7,22,17,30,657.0,82.0,3.2,36.0,354.0,60.08,43.61
2016,7,22,17,45,612.0,76.5,3.15,36.0,300.5,57.11,41.33
2016,7,22,18,0,567.0,71.0,3.1,36.0,247.0,54.08,38.92
2016,7,22,18,15,504.5,62.5,2.75,35.0,196.0,48.49,34.45
2016,7,22,18,30,442.0,54.0,2.4,34.0,145.0,42.75,29.65
2016,7,22,18,45,344.0,43.0,2.05,33.5,100.5,34.57,22.54
2016,7,22,19,0,246.0,32.0,1.7,33.0,56.0,24.85,13.57
2016,7,22,19,15,123.0,16.0,1.75,32.5,28.0,12.49,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,37.0,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,74.0,13.0,2.6,25.0,16.0,33.54,0.0
2016,7,23,6,15,189.5,28.0,2.6,25.5,51.0,118.86,77.27
2016,7,23,6,30,305.0,43.0,2.6,26.0,86.0,193.84,145.04
2016,7,23,6,45,395.5,52.5,2.65,26.5,134.0,267.42,207.04
2016,7,23,7,0,486.0,62.0,2.7,27.0,182.0,347.27,272.55
2016,7,23,7,15,540.5,69.5,2.55,27.5,234.0,412.19,324.21
2016,7,23,7,30,595.0,77.0,2.4,28.0,286.0,480.87,376.48
2016,7,23,7,45,640.0,81.0,2.3,29.0,340.5,542.33,420.53
2016,7,23,8,0,685.0,85.0,2.2,30.0,395.0,605.59,463.91
2016,7,23,8,15,712.5,89.5,2.2,30.5,447.5,655.11,496.43
2016,7,23,8,30,740.0,94.0,2.2,31.0,500.0,706.77,529.19
2016,7,23,8,45,765.0,95.5,2.2,32.0,551.0,752.06,555.68
2016,7,23,9,0,790.0,97.0,2.2,33.0,602.0,795.88,580.56
2016,7,23,9,15,805.5,99.5,2.25,33.5,648.5,830.77,600.64
2016,7,23,9,30,821.0,102.0,2.3,34.0,695.0,853.98,613.0
2016,7,23,9,45,835.0,103.0,2.35,34.5,737.5,880.24,627.39
2016,7,23,10,0,849.0,104.0,2.4,35.0,780.0,903.49,639.77
2016,7,23,10,15,858.0,105.5,2.45,35.5,816.0,919.36,647.5
2016,7,23,10,30,867.0,107.0,2.5,36.0,852.0,931.73,653.13
2016,7,23,10,45,875.0,107.5,2.65,36.5,881.5,938.52,656.2
2016,7,23,11,0,883.0,108.0,2.8,37.0,911.0,941.6,657.06
2016,7,23,11,15,887.5,109.0,2.9,37.0,933.0,938.1,654.91
2016,7,23,11,30,892.0,110.0,3.0,37.0,955.0,930.81,650.5
2016,7,23,11,45,893.0,111.5,3.1,37.5,969.0,917.0,640.75
2016,7,23,12,0,894.0,113.0,3.2,38.0,983.0,899.56,628.81
2016,7,23,12,15,895.0,113.5,3.25,38.0,989.0,877.72,615.17
2016,7,23,12,30,896.0,114.0,3.3,38.0,995.0,852.61,599.44
2016,7,23,12,45,896.0,113.5,3.4,38.5,993.5,822.78,579.69
2016,7,23,13,0,896.0,113.0,3.5,39.0,992.0,790.14,558.09
2016,7,23,13,15,894.0,113.0,3.55,39.0,982.0,753.69,534.79
2016,7,23,13,30,892.0,113.0,3.6,39.0,972.0,714.69,507.92
2016,7,23,13,45,887.5,112.5,3.65,39.0,954.5,671.23,477.44
2016,7,23,14,0,883.0,112.0,3.7,39.0,937.0,625.7,444.77
2016,7,23,14,15,877.5,110.5,3.7,39.0,911.5,576.96,408.88
2016,7,23,14,30,872.0,109.0,3.7,39.0,886.0,526.62,370.86
2016,7,23,14,45,857.5,112.0,3.7,39.0,852.5,474.16,330.26
2016,7,23,15,0,843.0,115.0,3.7,39.0,819.0,421.4,288.37
2016,7,23,15,15,832.5,113.0,3.7,38.5,781.0,366.46,244.49
2016,7,23,15,30,822.0,111.0,3.7,38.0,743.0,311.39,199.81
2016,7,23,15,45,808.0,108.5,3.75,38.0,699.0,248.42,149.54
2016,7,23,16,0,794.0,106.0,3.8,38.0,655.0,192.36,106.89
2016,7,23,16,15,776.5,103.0,3.8,37.5,607.0,136.77,71.51
2016,7,23,16,30,759.0,100.0,3.8,37.0,559.0,82.99,51.4
2016,7,23,16,45,735.0,96.0,3.8,37.0,507.5,72.16,52.57
2016,7,23,17,0,711.0,92.0,3.8,37.0,456.0,70.65,51.57
2016,7,23,17,15,679.5,87.0,3.75,36.5,403.0,62.36,45.19
2016,7,23,17,30,648.0,82.0,3.7,36.0,350.0,60.01,43.56
2016,7,23,17,45,603.0,76.5,3.65,36.0,296.5,57.06,41.29
2016,7,23,18,0,558.0,71.0,3.6,36.0,243.0,54.05,38.9
2016,7,23,18,15,495.0,62.5,3.3,35.0,192.5,48.47,34.43
2016,7,23,18,30,432.0,54.0,3.0,34.0,142.0,42.74,29.64
2016,7,23,18,45,334.0,42.5,2.75,33.5,98.0,34.15,22.17
2016,7,23,19,0,236.0,31.0,2.5,33.0,54.0,24.07,12.87
2016,7,23,19,15,118.0,15.5,2.6,32.5,27.0,12.1,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,24.0,6.5,2.35,24.5,7.0,0.0,0.0
2016,7,24,6,0,48.0,13.0,2.6,25.0,14.0,25.69,0.0
2016,7,24,6,15,160.0,29.0,2.65,25.5,48.5,109.58,70.12
2016,7,24,6,30,272.0,45.0,2.7,26.0,83.0,183.2,136.95
2016,7,24,6,45,364.0,56.0,2.75,26.5,130.5,252.96,195.9
2016,7,24,7,0,456.0,67.0,2.8,27.0,178.0,337.47,265.03
2016,7,24,7,15,513.0,75.0,2.75,27.5,230.0,403.24,317.58
2016,7,24,7,30,570.0,83.0,2.7,28.0,282.0,472.98,371.1
2016,7,24,7,45,620.5,86.0,2.65,29.0,336.5,536.13,416.92
2016,7,24,8,0,671.0,89.0,2.6,30.0,391.0,601.47,462.45
2016,7,24,8,15,699.5,93.5,2.55,30.5,444.0,653.85,497.28
2016,7,24,8,30,728.0,98.0,2.5,31.0,497.0,702.98,528.26
2016,7,24,8,45,754.5,99.0,2.45,31.5,548.0,748.67,556.12
2016,7,24,9,0,781.0,100.0,2.4,32.0,599.0,792.98,582.44
2016,7,24,9,15,796.5,103.0,2.35,32.5,645.5,828.26,602.25
2016,7,24,9,30,812.0,106.0,2.3,33.0,692.0,851.59,614.01
2016,7,24,9,45,826.0,107.0,2.3,34.0,734.0,877.68,626.69
2016,7,24,10,0,840.0,108.0,2.3,35.0,776.0,900.79,637.27
2016,7,24,10,15,849.0,110.0,2.3,35.5,811.5,917.05,644.81
2016,7,24,10,30,858.0,112.0,2.3,36.0,847.0,929.81,650.26
2016,7,24,10,45,865.5,112.5,2.35,36.5,876.5,936.04,652.19
2016,7,24,11,0,873.0,113.0,2.4,37.0,906.0,938.6,651.99
2016,7,24,11,15,877.0,114.0,2.45,37.0,928.0,934.61,649.24
2016,7,24,11,30,881.0,115.0,2.5,37.0,950.0,926.86,644.31
2016,7,24,11,45,880.5,118.0,2.6,37.5,963.0,913.09,634.81
2016,7,24,12,0,880.0,121.0,2.7,38.0,976.0,895.7,623.14
2016,7,24,12,15,881.0,121.5,2.7,38.0,982.5,874.0,609.41
2016,7,24,12,30,882.0,122.0,2.7,38.0,989.0,849.06,593.69
2016,7,24,12,45,880.0,122.5,2.75,38.0,986.5,818.69,574.82
2016,7,24,13,0,878.0,123.0,2.8,38.0,984.0,785.67,554.15
2016,7,24,13,15,876.0,122.5,2.8,38.0,974.5,749.3,530.64
2016,7,24,13,30,874.0,122.0,2.8,38.0,965.0,710.46,503.93
2016,7,24,13,45,869.0,122.0,2.85,38.0,947.0,667.68,474.18
2016,7,24,14,0,864.0,122.0,2.9,38.0,929.0,622.91,442.3
2016,7,24,14,15,858.5,120.5,2.9,38.0,903.5,574.93,407.2
2016,7,24,14,30,853.0,119.0,2.9,38.0,878.0,525.4,369.99
2016,7,24,14,45,581.5,252.0,2.9,38.0,761.0,448.99,314.37
2016,7,24,15,0,310.0,385.0,2.9,38.0,644.0,402.31,281.77
2016,7,24,15,15,288.0,370.0,2.9,38.0,601.5,359.79,250.71
2016,7,24,15,30,266.0,355.0,2.9,38.0,559.0,319.68,221.32
2016,7,24,15,45,287.5,327.5,2.9,38.0,536.0,283.93,193.76
2016,7,24,16,0,309.0,300.0,2.9,38.0,513.0,245.97,165.21
2016,7,24,16,15,513.0,207.5,2.9,37.5,530.5,175.72,109.38
2016,7,24,16,30,717.0,115.0,2.9,37.0,548.0,85.0,53.07
2016,7,24,16,45,435.5,167.0,2.95,37.0,423.0,107.68,80.84
2016,7,24,17,0,154.0,219.0,3.0,37.0,298.0,149.62,114.34
2016,7,24,17,15,370.5,158.0,3.0,36.5,318.5,105.68,79.98
2016,7,24,17,30,587.0,97.0,3.0,36.0,339.0,70.11,51.74
2016,7,24,17,45,533.5,91.0,3.0,36.0,286.0,67.26,49.61
2016,7,24,18,0,480.0,85.0,3.0,36.0,233.0,64.4,47.36
2016,7,24,18,15,414.5,74.0,2.85,35.5,183.5,55.29,39.94
2016,7,24,18,30,349.0,63.0,2.7,35.0,134.0,47.57,33.43
2016,7,24,18,45,251.0,48.5,2.55,34.5,91.5,36.94,24.28
2016,7,24,19,0,153.0,34.0,2.4,34.0,49.0,26.12,14.23
2016,7,24,19,15,76.5,17.0,2.45,33.5,24.5,13.21,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.5,2.15,26.0,2.5,0.0,0.0
2016,7,25,6,0,0.0,5.0,2.1,26.0,5.0,4.27,0.0
2016,7,25,6,15,5.5,25.0,2.05,26.0,26.0,23.91,11.09
2016,7,25,6,30,11.0,45.0,2.0,26.0,47.0,45.83,30.84
2016,7,25,6,45,31.0,69.5,2.0,26.5,76.5,85.43,63.53
2016,7,25,7,0,51.0,94.0,2.0,27.0,106.0,122.02,93.67
2016,7,25,7,15,79.0,115.5,2.0,27.0,140.0,160.96,125.54
2016,7,25,7,30,107.0,137.0,2.0,27.0,174.0,213.69,167.67
2016,7,25,7,45,265.0,142.5,2.0,27.5,256.0,340.13,267.43
2016,7,25,8,0,423.0,148.0,2.0,28.0,338.0,483.83,375.57
2016,7,25,8,15,455.0,162.0,1.9,28.0,390.0,539.22,414.25
2016,7,25,8,30,487.0,176.0,1.8,28.0,442.0,595.27,452.77
2016,7,25,8,45,516.5,188.0,1.75,28.5,495.0,647.35,486.76
2016,7,25,9,0,546.0,200.0,1.7,29.0,548.0,699.08,519.57
2016,7,25,9,15,567.5,207.0,1.6,29.0,593.0,737.76,543.43
2016,7,25,9,30,589.0,214.0,1.5,29.0,638.0,781.74,570.19
2016,7,25,9,45,623.0,209.5,1.4,29.5,682.0,817.38,590.28
2016,7,25,10,0,657.0,205.0,1.3,30.0,726.0,850.84,608.51
2016,7,25,10,15,669.5,209.0,1.35,30.5,761.5,870.29,618.76
2016,7,25,10,30,682.0,213.0,1.4,31.0,797.0,886.7,627.25
2016,7,25,10,45,712.5,202.0,1.45,32.0,831.0,901.91,633.78
2016,7,25,11,0,743.0,191.0,1.5,33.0,865.0,905.57,633.15
2016,7,25,11,15,749.5,192.5,1.65,33.5,887.0,904.06,631.99
2016,7,25,11,30,756.0,194.0,1.8,34.0,909.0,899.01,628.66
2016,7,25,11,45,422.5,319.5,1.95,34.5,720.5,703.65,497.7
2016,7,25,12,0,89.0,445.0,2.1,35.0,532.0,475.05,337.26
2016,7,25,12,15,79.5,457.5,2.2,35.5,535.5,471.9,335.31
2016,7,25,12,30,70.0,470.0,2.3,36.0,539.0,468.28,331.92
2016,7,25,12,45,48.5,426.5,2.45,36.5,474.5,406.29,288.64
2016,7,25,13,0,27.0,383.0,2.6,37.0,410.0,346.84,246.8
2016,7,25,13,15,428.5,266.0,2.7,37.0,679.0,551.05,396.3
2016,7,25,13,30,830.0,149.0,2.8,37.0,948.0,701.53,500.78
2016,7,25,13,45,829.0,146.0,2.9,37.5,931.5,660.7,470.32
2016,7,25,14,0,828.0,143.0,3.0,38.0,915.0,617.7,438.9
2016,7,25,14,15,454.0,282.5,3.1,38.0,704.5,476.74,338.79
2016,7,25,14,30,80.0,422.0,3.2,38.0,494.0,370.56,263.21
2016,7,25,14,45,112.0,415.0,3.35,38.0,511.0,364.76,259.33
2016,7,25,15,0,144.0,408.0,3.5,38.0,528.0,359.15,254.71
2016,7,25,15,15,445.0,277.5,3.6,37.5,623.5,346.18,239.33
2016,7,25,15,30,746.0,147.0,3.7,37.0,719.0,311.65,203.26
2016,7,25,15,45,719.5,148.5,3.8,37.0,673.5,252.72,156.67
2016,7,25,16,0,693.0,150.0,3.9,37.0,628.0,201.45,118.18
2016,7,25,16,15,347.0,155.5,4.0,36.5,395.0,128.83,80.64
2016,7,25,16,30,1.0,161.0,4.1,36.0,162.0,128.08,92.82
2016,7,25,16,45,192.5,173.0,4.2,35.5,271.5,115.87,87.96
2016,7,25,17,0,384.0,185.0,4.3,35.0,381.0,120.51,92.22
2016,7,25,17,15,192.0,96.0,4.25,34.5,194.0,69.67,51.55
2016,7,25,17,30,0.0,7.0,4.2,34.0,7.0,5.76,0.0
2016,7,25,17,45,0.0,5.5,4.2,33.5,5.5,4.52,0.0
2016,7,25,18,0,0.0,4.0,4.2,33.0,4.0,3.29,0.0
2016,7,25,18,15,0.0,3.0,4.05,32.0,3.0,2.46,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.64,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.82,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,2.5,3.0,2.05,24.0,3.0,0.0,0.0
2016,7,26,6,0,5.0,6.0,2.2,24.0,6.0,6.65,0.0
2016,7,26,6,15,52.5,29.0,2.25,24.0,35.5,55.56,32.36
2016,7,26,6,30,100.0,52.0,2.3,24.0,65.0,104.89,77.49
2016,7,26,6,45,164.5,74.5,2.4,24.5,108.5,172.77,134.1
2016,7,26,7,0,229.0,97.0,2.5,25.0,152.0,239.16,189.01
2016,7,26,7,15,138.5,114.0,2.5,25.0,149.5,204.21,161.74
2016,7,26,7,30,48.0,131.0,2.5,25.0,147.0,158.77,124.39
2016,7,26,7,45,82.0,158.5,2.55,25.5,192.5,210.9,166.1
2016,7,26,8,0,116.0,186.0,2.6,26.0,238.0,278.88,218.94
2016,7,26,8,15,212.0,202.5,2.6,26.0,312.5,370.85,290.69
2016,7,26,8,30,308.0,219.0,2.6,26.0,387.0,485.09,376.62
2016,7,26,8,45,264.5,252.0,2.65,26.5,406.5,493.16,378.97
2016,7,26,9,0,221.0,285.0,2.7,27.0,426.0,480.09,366.56
2016,7,26,9,15,212.5,310.5,2.7,27.0,454.5,502.3,381.3
2016,7,26,9,30,204.0,336.0,2.7,27.0,483.0,522.92,394.59
2016,7,26,9,45,428.5,270.0,2.75,27.5,603.0,695.59,520.33
2016,7,26,10,0,653.0,204.0,2.8,28.0,723.0,847.51,625.66
2016,7,26,10,15,448.0,309.0,2.8,28.0,672.5,757.45,557.16
2016,7,26,10,30,243.0,414.0,2.8,28.0,622.0,651.54,478.51
2016,7,26,10,45,204.0,434.5,2.8,28.5,613.5,614.41,450.91
2016,7,26,11,0,165.0,455.0,2.8,29.0,605.0,592.71,433.35
2016,7,26,11,15,137.0,463.0,2.8,29.0,590.0,568.29,415.21
2016,7,26,11,30,109.0,471.0,2.8,29.0,575.0,529.43,387.13
2016,7,26,11,45,118.0,481.5,2.8,29.0,595.5,554.15,404.28
2016,7,26,12,0,127.0,492.0,2.8,29.0,616.0,563.46,410.47
2016,7,26,12,15,213.5,485.5,2.8,29.0,695.5,623.12,453.5
2016,7,26,12,30,300.0,479.0,2.8,29.0,775.0,684.26,496.27
2016,7,26,12,45,531.5,337.0,2.8,29.0,858.5,738.96,538.34
2016,7,26,13,0,763.0,195.0,2.8,29.0,942.0,766.7,561.35
2016,7,26,13,15,760.5,194.5,2.8,29.0,933.0,731.69,536.43
2016,7,26,13,30,758.0,194.0,2.8,29.0,924.0,694.65,510.1
2016,7,26,13,45,534.0,319.5,2.85,29.0,829.0,614.44,450.26
2016,7,26,14,0,310.0,445.0,2.9,29.0,734.0,542.24,396.35
2016,7,26,14,15,316.5,432.5,2.9,29.0,720.5,513.33,375.56
2016,7,26,14,30,323.0,420.0,2.9,29.0,707.0,483.39,353.34
2016,7,26,14,45,528.5,295.5,2.9,29.0,744.5,459.93,334.42
2016,7,26,15,0,734.0,171.0,2.9,29.0,782.0,418.47,298.96
2016,7,26,15,15,654.5,209.5,2.85,28.5,735.0,368.65,259.46
2016,7,26,15,30,575.0,248.0,2.8,28.0,688.0,330.72,229.43
2016,7,26,15,45,632.5,198.5,2.8,28.0,656.0,268.71,177.47
2016,7,26,16,0,690.0,149.0,2.8,28.0,624.0,200.78,122.01
2016,7,26,16,15,583.0,176.0,2.75,28.0,557.0,162.04,100.73
2016,7,26,16,30,476.0,203.0,2.7,28.0,490.0,134.85,96.34
2016,7,26,16,45,444.5,190.5,2.7,28.0,439.0,122.18,95.82
2016,7,26,17,0,413.0,178.0,2.7,28.0,388.0,116.66,91.67
2016,7,26,17,15,398.0,158.0,2.6,27.5,341.5,106.19,83.54
2016,7,26,17,30,383.0,138.0,2.5,27.0,295.0,95.04,74.72
2016,7,26,17,45,417.0,113.0,2.4,27.0,260.0,80.36,62.63
2016,7,26,18,0,451.0,88.0,2.3,27.0,225.0,64.7,49.51
2016,7,26,18,15,384.5,76.5,2.1,26.5,176.5,56.89,42.92
2016,7,26,18,30,318.0,65.0,1.9,26.0,128.0,48.88,35.91
2016,7,26,18,45,231.0,48.5,1.7,25.5,87.0,36.89,25.27
2016,7,26,19,0,144.0,32.0,1.5,25.0,46.0,24.6,13.47
2016,7,26,19,15,72.0,16.0,1.5,25.0,23.0,13.66,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.5,0.5,22.5,0.5,0.0,0.0
2016,7,27,6,0,0.0,1.0,0.6,23.0,1.0,0.85,0.0
2016,7,27,6,15,0.0,6.0,0.8,23.5,6.0,4.92,0.0
2016,7,27,6,30,0.0,11.0,1.0,24.0,11.0,9.03,1.62
2016,7,27,6,45,0.0,18.5,1.2,24.5,18.5,15.22,6.85
2016,7,27,7,0,0.0,26.0,1.4,25.0,26.0,21.42,12.06
2016,7,27,7,15,0.0,34.5,1.45,25.5,34.5,28.47,17.88
2016,7,27,7,30,0.0,43.0,1.5,26.0,43.0,35.53,23.6
2016,7,27,7,45,0.0,87.5,1.55,26.5,87.5,73.71,54.46
2016,7,27,8,0,0.0,132.0,1.6,27.0,132.0,114.9,86.97
2016,7,27,8,15,10.5,164.0,1.6,27.0,169.5,152.33,116.34
2016,7,27,8,30,21.0,196.0,1.6,27.0,207.0,190.48,145.77
2016,7,27,8,45,19.0,209.0,1.65,27.5,220.0,200.21,152.29
2016,7,27,9,0,17.0,222.0,1.7,28.0,233.0,209.87,158.76
2016,7,27,9,15,76.0,279.5,1.75,28.5,333.5,333.23,251.98
2016,7,27,9,30,135.0,337.0,1.8,29.0,434.0,462.71,345.18
2016,7,27,9,45,193.0,355.0,1.85,29.5,503.0,533.62,394.43
2016,7,27,10,0,251.0,373.0,1.9,30.0,572.0,622.89,455.06
2016,7,27,10,15,263.0,389.5,2.0,30.0,607.0,649.52,472.23
2016,7,27,10,30,275.0,406.0,2.1,30.0,642.0,674.67,488.81
2016,7,27,10,45,262.5,425.0,2.25,30.0,656.5,677.42,489.98
2016,7,27,11,0,250.0,444.0,2.4,30.0,671.0,678.3,490.1
2016,7,27,11,15,277.5,449.0,2.5,30.0,706.5,701.43,506.14
2016,7,27,11,30,305.0,454.0,2.6,30.0,742.0,722.39,520.53
2016,7,27,11,45,340.5,444.0,2.75,30.5,770.5,734.22,528.42
2016,7,27,12,0,376.0,434.0,2.9,31.0,799.0,743.35,534.5
2016,7,27,12,15,421.5,434.0,2.95,31.0,845.5,773.13,554.7
2016,7,27,12,30,467.0,434.0,3.0,31.0,892.0,791.16,566.93
2016,7,27,12,45,573.5,345.5,3.15,31.0,907.5,781.29,563.59
2016,7,27,13,0,680.0,257.0,3.3,31.0,923.0,761.08,553.1
2016,7,27,13,15,677.5,256.0,3.35,31.0,913.5,726.56,529.22
2016,7,27,13,30,675.0,255.0,3.4,31.0,904.0,690.26,503.77
2016,7,27,13,45,676.0,248.5,3.45,31.0,888.0,650.31,475.39
2016,7,27,14,0,677.0,242.0,3.5,31.0,872.0,608.65,445.14
2016,7,27,14,15,669.0,239.5,3.5,31.0,848.0,563.37,411.37
2016,7,27,14,30,661.0,237.0,3.5,31.0,824.0,517.42,376.31
2016,7,27,14,45,663.0,225.0,3.5,31.0,795.5,468.61,338.31
2016,7,27,15,0,665.0,213.0,3.5,31.0,767.0,418.61,298.34
2016,7,27,15,15,651.0,209.0,3.45,31.0,729.5,367.81,257.05
2016,7,27,15,30,637.0,205.0,3.4,31.0,692.0,317.83,216.0
2016,7,27,15,45,621.0,198.5,3.35,31.0,650.0,266.75,174.67
2016,7,27,16,0,605.0,192.0,3.3,31.0,608.0,217.22,136.6
2016,7,27,16,15,581.5,185.5,3.15,30.5,561.0,168.78,104.93
2016,7,27,16,30,558.0,179.0,3.0,30.0,514.0,123.24,85.72
2016,7,27,16,45,532.0,169.0,2.85,30.0,465.0,110.66,85.7
2016,7,27,17,0,506.0,159.0,2.7,30.0,416.0,106.27,82.45
2016,7,27,17,15,466.5,149.0,2.3,29.5,364.5,101.41,78.91
2016,7,27,17,30,427.0,139.0,1.9,29.0,313.0,96.28,75.1
2016,7,27,17,45,382.0,125.0,1.55,28.5,263.0,88.14,68.69
2016,7,27,18,0,337.0,111.0,1.2,28.0,213.0,79.64,61.8
2016,7,27,18,15,269.5,94.5,1.1,27.5,165.5,70.1,53.82
2016,7,27,18,30,202.0,78.0,1.0,27.0,118.0,58.19,43.54
2016,7,27,18,45,129.0,56.0,0.9,27.0,78.5,42.36,29.59
2016,7,27,19,0,56.0,34.0,0.8,27.0,39.0,26.58,14.65
2016,7,27,19,15,28.0,17.0,0.8,26.5,19.5,14.51,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,3.0,2.1,24.0,3.0,0.0,0.0
2016,7,28,6,0,0.0,6.0,2.3,24.0,6.0,5.12,0.0
2016,7,28,6,15,17.5,25.5,2.4,24.0,27.5,32.18,15.62
2016,7,28,6,30,35.0,45.0,2.5,24.0,49.0,61.21,43.11
2016,7,28,6,45,64.0,67.5,2.7,24.5,80.5,107.83,82.13
2016,7,28,7,0,93.0,90.0,2.9,25.0,112.0,149.62,117.08
2016,7,28,7,15,114.5,112.0,2.95,25.5,146.5,188.87,149.29
2016,7,28,7,30,136.0,134.0,3.0,26.0,181.0,229.77,182.01
2016,7,28,7,45,94.5,154.5,3.15,26.5,190.0,227.96,179.23
2016,7,28,8,0,53.0,175.0,3.3,27.0,199.0,208.72,162.44
2016,7,28,8,15,131.0,204.0,3.25,27.0,273.0,312.59,244.24
2016,7,28,8,30,209.0,233.0,3.2,27.0,347.0,408.1,317.18
2016,7,28,8,45,285.5,243.5,3.2,27.5,415.5,502.78,386.83
2016,7,28,9,0,362.0,254.0,3.2,28.0,484.0,585.34,445.83
2016,7,28,9,15,361.5,277.5,3.1,28.5,522.0,616.83,465.09
2016,7,28,9,30,361.0,301.0,3.0,29.0,560.0,646.41,482.92
2016,7,28,9,45,254.0,341.0,2.9,29.5,529.0,593.51,440.43
2016,7,28,10,0,147.0,381.0,2.8,30.0,498.0,517.53,382.24
2016,7,28,10,15,481.0,257.0,2.75,30.0,663.5,738.96,544.29
2016,7,28,10,30,815.0,133.0,2.7,30.0,829.0,916.13,662.58
2016,7,28,10,45,502.0,293.0,2.7,30.5,726.5,791.43,572.97
2016,7,28,11,0,189.0,453.0,2.7,31.0,624.0,614.87,444.39
2016,7,28,11,15,265.0,446.0,2.75,31.0,692.5,687.84,496.37
2016,7,28,11,30,341.0,439.0,2.8,31.0,761.0,742.6,534.02
2016,7,28,11,45,597.0,287.5,2.85,31.0,861.5,836.97,602.93
2016,7,28,12,0,853.0,136.0,2.9,31.0,962.0,890.73,640.23
2016,7,28,12,15,854.5,136.5,2.95,31.0,968.5,869.67,626.18
2016,7,28,12,30,856.0,137.0,3.0,31.0,975.0,845.45,610.66
2016,7,28,12,45,581.5,306.0,3.1,31.5,875.0,752.57,543.75
2016,7,28,13,0,307.0,475.0,3.2,32.0,775.0,651.38,468.44
2016,7,28,13,15,313.0,468.5,3.25,32.0,772.0,630.23,454.56
2016,7,28,13,30,319.0,462.0,3.3,32.0,769.0,607.86,439.19
2016,7,28,13,45,579.5,298.5,3.4,32.0,843.0,626.49,456.14
2016,7,28,14,0,840.0,135.0,3.5,32.0,917.0,622.31,455.15
2016,7,28,14,15,653.0,246.5,3.55,31.5,844.0,560.68,408.7
2016,7,28,14,30,466.0,358.0,3.6,31.0,771.0,509.55,370.44
2016,7,28,14,45,526.5,319.0,3.7,31.0,769.0,477.04,345.11
2016,7,28,15,0,587.0,280.0,3.8,31.0,767.0,437.71,313.24
2016,7,28,15,15,686.5,202.5,3.8,30.5,746.5,375.85,263.01
2016,7,28,15,30,786.0,125.0,3.8,30.0,726.0,308.6,205.98
2016,7,28,15,45,661.0,172.5,3.85,30.0,656.5,257.98,167.6
2016,7,28,16,0,536.0,220.0,3.9,30.0,587.0,225.93,146.8
2016,7,28,16,15,354.5,244.0,3.85,29.5,479.5,192.53,131.8
2016,7,28,16,30,173.0,268.0,3.8,29.0,372.0,180.5,134.3
2016,7,28,16,45,260.5,229.5,3.8,29.0,369.0,149.36,117.64
2016,7,28,17,0,348.0,191.0,3.8,29.0,366.0,129.92,102.25
2016,7,28,17,15,337.0,168.5,3.65,28.5,322.0,117.15,92.33
2016,7,28,17,30,326.0,146.0,3.5,28.0,278.0,103.73,81.71
2016,7,28,17,45,300.5,126.5,3.35,28.0,234.0,91.42,71.67
2016,7,28,18,0,275.0,107.0,3.2,28.0,190.0,78.62,61.03
2016,7,28,18,15,235.0,88.0,3.0,27.5,148.5,65.58,50.06
2016,7,28,18,30,195.0,69.0,2.8,27.0,107.0,52.16,38.46
2016,7,28,18,45,134.0,49.5,2.6,26.5,72.0,37.92,25.93
2016,7,28,19,0,73.0,30.0,2.4,26.0,37.0,23.39,12.05
2016,7,28,19,15,36.5,15.0,2.4,25.5,18.5,12.8,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,6.5,4.0,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,13.0,8.0,1.8,24.0,9.0,10.84,0.0
2016,7,29,6,15,106.5,27.0,1.95,24.0,40.0,79.13,44.36
2016,7,29,6,30,200.0,46.0,2.1,24.0,71.0,157.17,117.46
2016,7,29,6,45,283.5,60.5,2.25,24.5,116.0,223.47,173.93
2016,7,29,7,0,367.0,75.0,2.4,25.0,161.0,298.65,236.31
2016,7,29,7,15,428.0,85.5,2.45,25.0,211.5,364.01,289.82
2016,7,29,7,30,489.0,96.0,2.5,25.0,262.0,434.4,345.54
2016,7,29,7,45,533.0,103.5,2.6,25.5,314.5,501.67,396.29
2016,7,29,8,0,577.0,111.0,2.7,26.0,367.0,564.74,442.41
2016,7,29,8,15,609.0,117.5,2.7,26.0,419.0,619.05,481.32
2016,7,29,8,30,641.0,124.0,2.7,26.0,471.0,673.4,519.25
2016,7,29,8,45,669.5,127.5,2.75,26.5,521.5,721.16,550.16
2016,7,29,9,0,698.0,131.0,2.8,27.0,572.0,767.92,579.84
2016,7,29,9,15,716.5,135.0,2.75,27.0,618.5,805.08,603.04
2016,7,29,9,30,735.0,139.0,2.7,27.0,665.0,834.85,621.04
2016,7,29,9,45,754.5,139.0,2.7,27.5,707.5,864.03,637.66
2016,7,29,10,0,774.0,139.0,2.7,28.0,750.0,890.46,652.32
2016,7,29,10,15,512.5,274.5,2.65,28.0,687.5,787.54,578.35
2016,7,29,10,30,251.0,410.0,2.6,28.0,625.0,657.9,482.2
2016,7,29,10,45,230.5,430.0,2.55,28.5,632.5,637.44,466.63
2016,7,29,11,0,210.0,450.0,2.5,29.0,640.0,632.58,460.89
2016,7,29,11,15,262.5,450.0,2.35,29.0,693.5,690.3,499.95
2016,7,29,11,30,315.0,450.0,2.2,29.0,747.0,729.94,525.89
2016,7,29,11,45,353.0,422.5,2.1,29.5,760.5,727.75,523.27
2016,7,29,12,0,391.0,395.0,2.0,30.0,774.0,732.87,525.58
2016,7,29,12,15,625.5,264.5,1.85,30.0,875.0,805.02,577.32
2016,7,29,12,30,860.0,134.0,1.7,30.0,976.0,847.8,605.23
2016,7,29,12,45,865.0,130.5,1.6,30.5,976.0,820.11,584.81
2016,7,29,13,0,870.0,127.0,1.5,31.0,976.0,789.44,563.26
2016,7,29,13,15,868.0,126.5,1.45,31.0,966.5,752.98,539.44
2016,7,29,13,30,866.0,126.0,1.4,31.0,957.0,714.07,512.4
2016,7,29,13,45,866.0,122.5,1.4,31.5,940.5,671.81,482.08
2016,7,29,14,0,866.0,119.0,1.4,32.0,924.0,627.17,449.47
2016,7,29,14,15,860.5,118.0,1.5,32.0,899.0,579.1,415.08
2016,7,29,14,30,855.0,117.0,1.6,32.0,874.0,529.45,378.29
2016,7,29,14,45,821.5,131.0,1.7,32.0,836.5,476.52,337.89
2016,7,29,15,0,788.0,145.0,1.8,32.0,799.0,422.82,295.89
2016,7,29,15,15,776.5,142.0,1.9,32.0,760.5,368.03,251.81
2016,7,29,15,30,765.0,139.0,2.0,32.0,722.0,313.47,207.11
2016,7,29,15,45,755.5,133.0,2.1,32.0,679.5,257.65,161.65
2016,7,29,16,0,746.0,127.0,2.2,32.0,637.0,202.33,118.77
2016,7,29,16,15,726.5,123.0,2.25,32.0,589.0,141.25,77.94
2016,7,29,16,30,707.0,119.0,2.3,32.0,541.0,88.54,56.55
2016,7,29,16,45,685.0,112.5,2.35,32.0,490.5,75.94,56.83
2016,7,29,17,0,663.0,106.0,2.4,32.0,440.0,73.48,55.05
2016,7,29,17,15,629.0,100.0,2.15,31.5,387.0,70.99,53.34
2016,7,29,17,30,595.0,94.0,1.9,31.0,334.0,68.37,51.49
2016,7,29,17,45,550.5,86.0,1.7,30.5,281.5,63.99,48.11
2016,7,29,18,0,506.0,78.0,1.5,30.0,229.0,59.44,44.48
2016,7,29,18,15,438.5,67.5,1.4,29.0,179.0,52.51,38.75
2016,7,29,18,30,371.0,57.0,1.3,28.0,129.0,43.43,30.97
2016,7,29,18,45,273.0,43.0,1.25,27.5,86.5,33.02,21.74
2016,7,29,19,0,175.0,29.0,1.2,27.0,44.0,22.44,11.04
2016,7,29,19,15,87.5,14.5,1.2,26.5,22.0,12.38,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,30,5,45,8.5,4.0,1.9,22.5,4.0,0.0,0.0
2016,7,30,6,0,17.0,8.0,2.1,23.0,8.0,12.1,0.0
2016,7,30,6,15,116.5,26.5,2.25,23.5,40.0,89.82,49.4
2016,7,30,6,30,216.0,45.0,2.4,24.0,72.0,163.31,122.03
2016,7,30,6,45,316.0,56.5,2.6,24.5,118.5,234.8,182.96
2016,7,30,7,0,416.0,68.0,2.8,25.0,165.0,317.08,251.3
2016,7,30,7,15,476.0,77.5,2.8,25.5,217.0,389.28,309.58
2016,7,30,7,30,536.0,87.0,2.8,26.0,269.0,461.6,365.84
2016,7,30,7,45,588.5,91.0,2.85,26.5,323.5,526.57,414.72
2016,7,30,8,0,641.0,95.0,2.9,27.0,378.0,593.95,463.74
2016,7,30,8,15,671.5,100.0,2.85,27.5,431.0,647.77,500.5
2016,7,30,8,30,702.0,105.0,2.8,28.0,484.0,701.42,535.36
2016,7,30,8,45,729.0,107.5,2.75,28.5,535.5,745.11,562.38
2016,7,30,9,0,756.0,110.0,2.7,29.0,587.0,791.28,590.57
2016,7,30,9,15,773.0,113.0,2.65,29.5,634.0,827.53,611.47
2016,7,30,9,30,790.0,116.0,2.6,30.0,681.0,861.33,630.48
2016,7,30,9,45,805.5,117.0,2.55,30.5,723.5,888.83,645.1
2016,7,30,10,0,821.0,118.0,2.5,31.0,766.0,902.56,650.7
2016,7,30,10,15,830.5,120.0,2.5,31.0,802.0,919.06,659.99
2016,7,30,10,30,840.0,122.0,2.5,31.0,838.0,932.1,667.11
2016,7,30,10,45,850.0,122.0,2.5,31.5,868.0,940.07,669.76
2016,7,30,11,0,860.0,122.0,2.5,32.0,898.0,944.4,670.24
2016,7,30,11,15,864.5,123.0,2.55,32.0,920.5,940.75,667.6
2016,7,30,11,30,869.0,124.0,2.6,32.0,943.0,933.36,662.77
2016,7,30,11,45,882.0,117.5,2.65,32.5,960.0,923.19,654.96
2016,7,30,12,0,895.0,111.0,2.7,33.0,977.0,909.25,644.88
2016,7,30,12,15,896.0,111.5,2.8,33.0,983.0,887.27,631.4
2016,7,30,12,30,897.0,112.0,2.9,33.0,989.0,861.95,615.77
2016,7,30,12,45,897.0,111.5,3.0,33.5,987.5,831.83,595.71
2016,7,30,13,0,897.0,111.0,3.1,34.0,986.0,798.79,573.68
2016,7,30,13,15,895.0,110.5,3.15,34.0,976.0,761.46,549.61
2016,7,30,13,30,893.0,110.0,3.2,34.0,966.0,721.57,522.22
2016,7,30,13,45,888.5,110.0,3.3,34.5,948.0,677.96,490.45
2016,7,30,14,0,884.0,110.0,3.4,35.0,930.0,632.25,456.5
2016,7,30,14,15,878.5,109.0,3.45,34.5,905.0,583.29,421.06
2016,7,30,14,30,873.0,108.0,3.5,34.0,880.0,532.72,383.22
2016,7,30,14,45,864.5,106.5,3.55,34.0,847.5,479.02,341.1
2016,7,30,15,0,856.0,105.0,3.6,34.0,815.0,424.48,297.11
2016,7,30,15,15,846.0,103.0,3.65,34.0,776.5,368.47,250.95
2016,7,30,15,30,836.0,101.0,3.7,34.0,738.0,312.27,203.99
2016,7,30,15,45,821.5,99.5,3.75,34.0,693.5,255.47,157.19
2016,7,30,16,0,807.0,98.0,3.8,34.0,649.0,199.48,113.64
2016,7,30,16,15,789.0,95.0,3.75,33.5,600.5,134.8,70.48
2016,7,30,16,30,771.0,92.0,3.7,33.0,552.0,79.72,48.85
2016,7,30,16,45,745.5,89.0,3.7,33.0,500.0,67.81,50.02
2016,7,30,17,0,720.0,86.0,3.7,33.0,448.0,66.78,49.38
2016,7,30,17,15,688.0,81.5,3.45,32.5,394.5,64.5,47.81
2016,7,30,17,30,656.0,77.0,3.2,32.0,341.0,56.91,41.82
2016,7,30,17,45,609.0,71.5,3.0,31.5,287.0,53.79,39.44
2016,7,30,18,0,562.0,66.0,2.8,31.0,233.0,50.61,36.92
2016,7,30,18,15,494.5,58.0,2.55,30.0,182.0,45.25,32.5
2016,7,30,18,30,427.0,50.0,2.3,29.0,131.0,39.8,27.77
2016,7,30,18,45,322.0,38.5,2.1,28.5,88.0,31.09,19.99
2016,7,30,19,0,217.0,27.0,1.9,28.0,45.0,22.18,10.48
2016,7,30,19,15,108.5,13.5,1.9,27.5,22.5,11.52,0.0
2016,7,30,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,31,6,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,6,15,139.0,19.5,3.4,24.0,37.0,87.67,45.72
2016,7,31,6,30,278.0,39.0,3.5,24.0,74.0,182.44,136.56
2016,7,31,6,45,389.0,47.0,3.65,24.5,122.5,263.33,205.73
2016,7,31,7,0,500.0,55.0,3.8,25.0,171.0,352.95,280.43
2016,7,31,7,15,557.0,62.0,3.8,25.5,223.5,420.06,335.29
2016,7,31,7,30,614.0,69.0,3.8,26.0,276.0,491.25,391.13
2016,7,31,7,45,662.5,71.5,3.85,26.5,331.5,554.64,439.14
2016,7,31,8,0,711.0,74.0,3.9,27.0,387.0,618.09,485.13
2016,7,31,8,15,738.0,78.0,3.9,27.5,440.5,670.86,520.7
2016,7,31,8,30,765.0,82.0,3.9,28.0,494.0,723.02,554.98
2016,7,31,8,45,784.0,85.0,3.95,28.5,544.5,766.35,582.47
2016,7,31,9,0,803.0,88.0,4.0,29.0,595.0,799.53,602.5
2016,7,31,9,15,818.0,91.0,4.0,29.5,642.0,834.95,623.69
2016,7,31,9,30,833.0,94.0,4.0,30.0,689.0,867.76,642.85
2016,7,31,9,45,846.0,95.0,4.05,30.5,731.0,893.68,657.45
