Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,10,0,859.0,96.0,4.1,31.0,773.0,916.5,669.99
2016,7,31,10,15,867.5,98.0,4.1,31.0,809.0,932.81,679.34
2016,7,31,10,30,876.0,100.0,4.1,31.0,845.0,945.53,686.46
2016,7,31,10,45,883.0,100.5,4.15,31.5,874.5,951.56,688.2
2016,7,31,11,0,890.0,101.0,4.2,32.0,904.0,953.82,687.65
2016,7,31,11,15,894.5,102.0,4.2,32.5,926.0,950.38,683.27
2016,7,31,11,30,899.0,103.0,4.2,33.0,948.0,943.09,676.56
2016,7,31,11,45,902.5,103.0,4.25,33.5,963.0,930.09,666.56
2016,7,31,12,0,906.0,103.0,4.3,34.0,978.0,913.37,654.29
2016,7,31,12,15,907.0,103.0,4.35,34.0,984.5,890.83,639.65
2016,7,31,12,30,908.0,103.0,4.4,34.0,991.0,864.91,622.82
2016,7,31,12,45,906.5,104.0,4.45,34.5,988.5,834.61,601.85
2016,7,31,13,0,905.0,105.0,4.5,35.0,986.0,801.39,578.94
2016,7,31,13,15,903.0,104.5,4.55,35.0,976.5,763.76,554.21
2016,7,31,13,30,901.0,104.0,4.6,35.0,967.0,723.53,526.36
2016,7,31,13,45,895.0,105.0,4.65,35.0,948.5,679.37,494.53
2016,7,31,14,0,889.0,106.0,4.7,35.0,930.0,633.2,460.56
2016,7,31,14,15,500.0,269.5,4.7,35.0,731.0,497.34,360.57
2016,7,31,14,30,111.0,433.0,4.7,35.0,532.0,395.91,286.05
2016,7,31,14,45,472.5,275.5,4.7,35.0,670.0,423.91,304.55
2016,7,31,15,0,834.0,118.0,4.7,35.0,808.0,425.77,298.5
2016,7,31,15,15,823.0,116.0,4.7,34.5,769.5,370.44,253.24
2016,7,31,15,30,812.0,114.0,4.7,34.0,731.0,309.44,203.24
2016,7,31,15,45,795.0,112.5,4.75,34.0,686.5,252.42,156.29
2016,7,31,16,0,778.0,111.0,4.8,34.0,642.0,196.67,112.9
2016,7,31,16,15,759.5,108.0,4.8,33.5,593.5,141.26,76.54
2016,7,31,16,30,741.0,105.0,4.8,33.0,545.0,87.84,55.45
2016,7,31,16,45,713.0,101.5,4.8,33.0,493.0,69.47,51.39
2016,7,31,17,0,685.0,98.0,4.8,33.0,441.0,68.58,50.88
2016,7,31,17,15,651.0,92.5,4.65,32.5,387.5,66.19,49.22
2016,7,31,17,30,617.0,87.0,4.5,32.0,334.0,63.67,47.43
2016,7,31,17,45,566.0,81.0,4.35,31.5,280.5,60.51,45.05
2016,7,31,18,0,515.0,75.0,4.2,31.0,227.0,57.3,42.52
2016,7,31,18,15,444.5,65.5,4.05,30.5,176.5,51.07,37.28
2016,7,31,18,30,374.0,56.0,3.9,30.0,126.0,42.75,30.07
2016,7,31,18,45,265.0,42.5,3.75,29.5,83.5,32.64,21.11
2016,7,31,19,0,156.0,29.0,3.6,29.0,41.0,22.42,10.22
2016,7,31,19,15,78.0,14.5,3.7,28.5,20.5,12.38,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,64.5,25.0,3.45,23.5,33.0,60.96,28.86
2016,8,1,6,30,129.0,50.0,3.6,24.0,66.0,126.05,93.32
2016,8,1,6,45,254.0,62.5,3.75,24.5,114.5,213.77,166.7
2016,8,1,7,0,379.0,75.0,3.9,25.0,163.0,307.46,244.37
2016,8,1,7,15,444.0,85.5,3.95,25.5,215.0,376.04,300.46
2016,8,1,7,30,509.0,96.0,4.0,26.0,267.0,455.88,363.22
2016,8,1,7,45,580.0,96.5,4.1,26.5,325.0,529.2,419.33
2016,8,1,8,0,651.0,97.0,4.2,27.0,383.0,605.99,476.3
2016,8,1,8,15,682.5,102.0,4.25,27.5,437.0,661.16,514.73
2016,8,1,8,30,714.0,107.0,4.3,28.0,491.0,716.17,551.48
2016,8,1,8,45,746.0,107.5,4.35,29.0,544.0,762.09,579.83
2016,8,1,9,0,778.0,108.0,4.4,30.0,597.0,810.96,609.64
2016,8,1,9,15,795.0,111.5,4.4,30.5,645.0,848.41,632.06
2016,8,1,9,30,812.0,115.0,4.4,31.0,693.0,883.33,652.54
2016,8,1,9,45,828.0,115.5,4.4,31.5,736.5,911.19,668.1
2016,8,1,10,0,844.0,116.0,4.4,32.0,780.0,925.23,674.45
2016,8,1,10,15,853.5,118.0,4.4,32.5,817.0,942.01,682.76
2016,8,1,10,30,863.0,120.0,4.4,33.0,854.0,955.22,688.76
2016,8,1,10,45,872.0,120.5,4.4,33.5,884.5,962.79,691.18
2016,8,1,11,0,881.0,121.0,4.4,34.0,915.0,966.61,691.32
2016,8,1,11,15,886.0,122.0,4.4,34.0,937.5,963.27,688.4
2016,8,1,11,30,891.0,123.0,4.4,34.0,960.0,956.08,683.17
2016,8,1,11,45,895.5,122.5,4.45,34.5,975.0,943.23,673.27
2016,8,1,12,0,900.0,122.0,4.5,35.0,990.0,926.65,661.11
2016,8,1,12,15,901.0,122.0,4.5,35.0,996.5,903.81,646.11
2016,8,1,12,30,902.0,122.0,4.5,35.0,1003.0,877.64,629.0
2016,8,1,12,45,903.0,121.0,4.5,35.5,1001.5,847.47,608.01
2016,8,1,13,0,904.0,120.0,4.5,36.0,1000.0,814.33,585.12
2016,8,1,13,15,901.5,119.5,4.5,36.0,989.5,776.08,560.0
2016,8,1,13,30,899.0,119.0,4.5,36.0,979.0,735.29,531.53
2016,8,1,13,45,896.0,117.5,4.5,36.5,961.0,690.96,498.76
2016,8,1,14,0,893.0,116.0,4.5,37.0,943.0,644.4,463.84
2016,8,1,14,15,887.0,115.0,4.5,37.0,917.0,594.46,426.7
2016,8,1,14,30,881.0,114.0,4.5,37.0,891.0,542.95,387.41
2016,8,1,14,45,873.5,112.0,4.5,37.0,858.0,488.64,345.0
2016,8,1,15,0,866.0,110.0,4.5,37.0,825.0,433.38,300.68
2016,8,1,15,15,855.5,108.0,4.45,36.5,785.5,376.36,254.57
2016,8,1,15,30,845.0,106.0,4.4,36.0,746.0,319.2,207.57
2016,8,1,15,45,831.5,103.0,4.4,36.0,701.0,260.78,159.71
2016,8,1,16,0,818.0,100.0,4.4,36.0,656.0,195.48,109.37
2016,8,1,16,15,799.5,97.0,4.35,35.5,606.5,137.58,71.63
2016,8,1,16,30,781.0,94.0,4.3,35.0,557.0,81.63,49.74
2016,8,1,16,45,756.5,90.5,4.3,35.0,504.5,69.15,50.68
2016,8,1,17,0,732.0,87.0,4.3,35.0,452.0,67.8,49.8
2016,8,1,17,15,699.0,82.5,4.0,34.0,397.0,65.52,48.35
2016,8,1,17,30,666.0,78.0,3.7,33.0,342.0,57.85,42.42
2016,8,1,17,45,617.0,72.5,3.4,32.5,287.5,54.72,40.05
2016,8,1,18,0,568.0,67.0,3.1,32.0,233.0,51.56,37.54
2016,8,1,18,15,497.5,58.5,2.9,31.0,181.5,45.8,32.8
2016,8,1,18,30,427.0,50.0,2.7,30.0,130.0,39.94,27.72
2016,8,1,18,45,311.5,38.5,2.5,29.5,86.0,31.19,19.89
2016,8,1,19,0,196.0,27.0,2.3,29.0,42.0,20.99,8.82
2016,8,1,19,15,98.0,13.5,2.5,28.5,21.0,11.52,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,114.0,21.0,2.55,23.5,35.0,80.83,37.22
2016,8,2,6,30,228.0,42.0,2.8,24.0,70.0,166.61,124.06
2016,8,2,6,45,345.0,52.0,3.1,24.5,118.5,245.36,191.35
2016,8,2,7,0,462.0,62.0,3.4,25.0,167.0,342.16,271.55
2016,8,2,7,15,522.0,70.0,3.45,25.5,220.0,410.88,327.56
2016,8,2,7,30,582.0,78.0,3.5,26.0,273.0,483.91,384.78
2016,8,2,7,45,639.5,79.5,3.55,27.0,329.5,551.34,434.98
2016,8,2,8,0,697.0,81.0,3.6,28.0,386.0,621.5,485.06
2016,8,2,8,15,725.5,85.0,3.55,28.5,439.5,672.31,518.69
2016,8,2,8,30,754.0,89.0,3.5,29.0,493.0,725.4,553.12
2016,8,2,8,45,779.5,90.5,3.5,29.5,545.0,772.16,582.49
2016,8,2,9,0,805.0,92.0,3.5,30.0,597.0,817.43,610.29
2016,8,2,9,15,820.5,94.5,3.45,30.5,644.5,844.22,624.87
2016,8,2,9,30,836.0,97.0,3.4,31.0,692.0,877.0,643.43
2016,8,2,9,45,849.5,98.0,3.35,32.0,734.5,903.44,656.2
2016,8,2,10,0,863.0,99.0,3.3,33.0,777.0,926.77,666.8
2016,8,2,10,15,871.5,101.0,3.25,33.0,813.0,943.08,675.56
2016,8,2,10,30,880.0,103.0,3.2,33.0,849.0,955.76,682.09
2016,8,2,10,45,887.0,103.5,3.2,33.5,879.0,961.73,683.41
2016,8,2,11,0,894.0,104.0,3.2,34.0,909.0,963.9,682.48
2016,8,2,11,15,898.0,105.0,3.2,34.5,931.0,959.86,677.78
2016,8,2,11,30,902.0,106.0,3.2,35.0,953.0,951.95,670.81
2016,8,2,11,45,904.0,107.0,3.25,35.5,967.0,938.34,660.75
2016,8,2,12,0,906.0,108.0,3.3,36.0,981.0,921.0,648.46
2016,8,2,12,15,907.0,108.0,3.35,36.0,987.5,898.28,634.16
2016,8,2,12,30,908.0,108.0,3.4,36.0,994.0,872.17,617.72
2016,8,2,12,45,907.5,108.0,3.45,36.0,992.0,841.62,598.38
2016,8,2,13,0,907.0,108.0,3.5,36.0,990.0,808.1,577.03
2016,8,2,13,15,905.0,107.5,3.55,36.0,979.5,770.21,552.66
2016,8,2,13,30,903.0,107.0,3.6,36.0,969.0,729.69,525.2
2016,8,2,13,45,899.0,106.0,3.7,36.5,951.0,684.95,492.77
2016,8,2,14,0,895.0,105.0,3.8,37.0,933.0,638.05,458.13
2016,8,2,14,15,889.5,104.0,3.85,36.5,907.5,588.33,422.32
2016,8,2,14,30,884.0,103.0,3.9,36.0,882.0,536.97,384.09
2016,8,2,14,45,876.5,101.5,3.95,36.0,849.5,482.89,341.85
2016,8,2,15,0,869.0,100.0,4.0,36.0,817.0,427.85,297.64
2016,8,2,15,15,859.0,98.5,4.0,36.0,778.0,371.22,251.14
2016,8,2,15,30,849.0,97.0,4.0,36.0,739.0,314.37,203.84
2016,8,2,15,45,836.0,94.5,4.05,36.0,694.5,256.2,156.13
2016,8,2,16,0,823.0,92.0,4.1,36.0,650.0,198.67,111.54
2016,8,2,16,15,805.5,89.0,4.05,35.5,601.0,141.27,74.21
2016,8,2,16,30,788.0,86.0,4.0,35.0,552.0,76.53,45.72
2016,8,2,16,45,764.5,83.0,4.0,35.0,500.0,64.12,46.62
2016,8,2,17,0,741.0,80.0,4.0,35.0,448.0,62.92,45.83
2016,8,2,17,15,709.5,75.5,3.8,34.5,394.0,60.43,44.09
2016,8,2,17,30,678.0,71.0,3.6,34.0,340.0,57.85,42.24
2016,8,2,17,45,631.0,66.0,3.45,33.5,285.5,50.13,36.07
2016,8,2,18,0,584.0,61.0,3.3,33.0,231.0,47.13,33.7
2016,8,2,18,15,515.5,53.5,3.0,32.0,179.5,41.98,29.46
2016,8,2,18,30,447.0,46.0,2.7,31.0,128.0,36.77,24.94
2016,8,2,18,45,332.0,35.5,2.4,30.0,84.5,28.74,17.8
2016,8,2,19,0,217.0,25.0,2.1,29.0,41.0,20.6,8.06
2016,8,2,19,15,108.5,12.5,2.2,28.5,20.5,10.67,0.0
2016,8,2,19,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,143.0,18.5,2.35,24.5,35.5,87.79,37.32
2016,8,3,6,30,286.0,37.0,2.5,25.0,71.0,187.62,139.08
2016,8,3,6,45,390.5,46.5,2.65,25.5,119.5,265.72,206.1
2016,8,3,7,0,495.0,56.0,2.8,26.0,168.0,354.22,279.37
2016,8,3,7,15,554.0,63.0,2.75,26.5,221.0,422.67,334.62
2016,8,3,7,30,613.0,70.0,2.7,27.0,274.0,495.37,390.74
2016,8,3,7,45,660.5,73.0,2.7,28.0,329.5,559.0,437.11
2016,8,3,8,0,708.0,76.0,2.7,29.0,385.0,622.28,480.8
2016,8,3,8,15,736.0,80.0,2.7,29.5,439.0,675.94,516.03
2016,8,3,8,30,764.0,84.0,2.7,30.0,493.0,729.05,549.97
2016,8,3,8,45,786.0,87.0,2.7,30.5,544.5,775.01,578.19
2016,8,3,9,0,808.0,90.0,2.7,31.0,596.0,819.28,604.74
2016,8,3,9,15,823.5,92.5,2.65,31.5,643.5,846.25,619.01
2016,8,3,9,30,839.0,95.0,2.6,32.0,691.0,879.16,637.14
2016,8,3,9,45,851.0,97.0,2.6,32.5,733.5,905.4,651.06
2016,8,3,10,0,863.0,99.0,2.6,33.0,776.0,928.45,662.89
2016,8,3,10,15,871.5,100.5,2.6,33.5,812.5,944.23,670.1
2016,8,3,10,30,880.0,102.0,2.6,34.0,849.0,956.4,675.15
2016,8,3,10,45,887.0,103.0,2.65,34.5,878.5,962.89,677.16
2016,8,3,11,0,894.0,104.0,2.7,35.0,908.0,965.56,676.94
2016,8,3,11,15,898.5,105.0,2.75,35.0,930.5,961.97,674.36
2016,8,3,11,30,903.0,106.0,2.8,35.0,953.0,954.49,669.5
2016,8,3,11,45,904.5,107.5,2.85,35.5,967.5,940.84,659.54
2016,8,3,12,0,906.0,109.0,2.9,36.0,982.0,923.45,647.36
2016,8,3,12,15,907.0,109.0,2.95,36.0,988.0,900.66,633.19
2016,8,3,12,30,908.0,109.0,3.0,36.0,994.0,874.48,616.89
2016,8,3,12,45,908.5,108.5,3.1,36.5,992.5,844.25,596.99
2016,8,3,13,0,909.0,108.0,3.2,37.0,991.0,810.98,575.08
2016,8,3,13,15,907.0,107.5,3.25,37.0,981.0,772.93,550.87
2016,8,3,13,30,905.0,107.0,3.3,37.0,971.0,732.24,523.64
2016,8,3,13,45,902.0,106.0,3.4,37.0,953.0,687.98,492.87
2016,8,3,14,0,899.0,105.0,3.5,37.0,935.0,641.46,459.68
2016,8,3,14,15,893.5,104.0,3.55,37.0,909.0,591.44,422.94
2016,8,3,14,30,888.0,103.0,3.6,37.0,883.0,539.77,383.93
2016,8,3,14,45,877.0,103.5,3.65,37.0,849.5,485.3,341.72
2016,8,3,15,0,866.0,104.0,3.7,37.0,816.0,430.18,297.8
2016,8,3,15,15,856.0,102.0,3.75,36.5,777.0,373.21,251.96
2016,8,3,15,30,846.0,100.0,3.8,36.0,738.0,316.05,205.09
2016,8,3,15,45,833.0,97.5,3.9,36.0,694.0,257.92,157.49
2016,8,3,16,0,820.0,95.0,4.0,36.0,650.0,200.44,112.98
2016,8,3,16,15,802.5,92.0,4.0,35.5,601.0,134.73,69.32
2016,8,3,16,30,785.0,89.0,4.0,35.0,552.0,78.51,47.3
2016,8,3,16,45,762.0,85.5,4.0,35.0,499.5,65.87,48.04
2016,8,3,17,0,739.0,82.0,4.0,35.0,447.0,64.39,47.04
2016,8,3,17,15,707.0,77.5,3.9,34.5,392.5,61.96,45.35
2016,8,3,17,30,675.0,73.0,3.8,34.0,338.0,54.52,39.5
2016,8,3,17,45,628.5,67.5,3.7,33.5,284.0,51.26,37.01
2016,8,3,18,0,582.0,62.0,3.6,33.0,230.0,47.94,34.37
2016,8,3,18,15,513.0,54.0,3.3,32.0,178.0,42.42,29.81
2016,8,3,18,30,444.0,46.0,3.0,31.0,126.0,36.82,24.96
2016,8,3,18,45,331.0,35.0,2.7,30.5,83.0,28.37,17.4
2016,8,3,19,0,218.0,24.0,2.4,30.0,40.0,19.78,6.87
2016,8,3,19,15,109.0,12.0,2.3,29.5,20.0,10.24,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,27.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,154.0,17.5,2.65,24.5,35.5,93.85,36.27
2016,8,4,6,30,308.0,35.0,2.8,25.0,71.0,195.77,145.0
2016,8,4,6,45,410.5,44.0,3.0,25.5,119.5,273.46,212.25
2016,8,4,7,0,513.0,53.0,3.2,26.0,168.0,361.42,285.44
2016,8,4,7,15,571.0,59.5,3.2,26.5,221.0,429.58,340.82
2016,8,4,7,30,629.0,66.0,3.2,27.0,274.0,501.91,397.05
2016,8,4,7,45,673.5,69.5,3.25,28.0,329.5,562.38,441.5
2016,8,4,8,0,718.0,73.0,3.3,29.0,385.0,627.41,486.61
2016,8,4,8,15,745.5,77.0,3.3,29.5,439.0,681.13,522.16
2016,8,4,8,30,773.0,81.0,3.3,30.0,493.0,734.24,556.39
2016,8,4,8,45,793.5,83.5,3.3,30.5,544.0,778.69,583.83
2016,8,4,9,0,814.0,86.0,3.3,31.0,595.0,812.96,603.88
2016,8,4,9,15,829.5,88.5,3.3,31.5,642.5,848.7,624.71
2016,8,4,9,30,845.0,91.0,3.3,32.0,690.0,881.83,643.53
2016,8,4,9,45,855.0,94.0,3.3,32.5,732.5,907.51,657.29
2016,8,4,10,0,865.0,97.0,3.3,33.0,775.0,929.86,668.87
2016,8,4,10,15,874.0,98.5,3.3,33.5,811.5,946.18,676.57
2016,8,4,10,30,883.0,100.0,3.3,34.0,848.0,958.88,682.04
2016,8,4,10,45,887.0,102.5,3.35,34.5,877.0,964.06,683.17
2016,8,4,11,0,891.0,105.0,3.4,35.0,906.0,965.35,682.02
2016,8,4,11,15,896.0,106.0,3.45,35.0,928.5,962.21,679.61
2016,8,4,11,30,901.0,107.0,3.5,35.0,951.0,955.18,674.89
2016,8,4,11,45,902.0,109.0,3.6,35.5,965.0,941.51,664.99
2016,8,4,12,0,903.0,111.0,3.7,36.0,979.0,924.1,652.83
2016,8,4,12,15,904.0,111.0,3.75,36.0,985.5,901.29,638.36
2016,8,4,12,30,905.0,111.0,3.8,36.0,992.0,875.1,621.73
2016,8,4,12,45,902.0,113.0,3.9,36.0,989.5,844.12,602.19
2016,8,4,13,0,899.0,115.0,4.0,36.0,987.0,810.27,580.65
2016,8,4,13,15,897.0,114.5,4.05,36.0,977.0,772.41,556.11
2016,8,4,13,30,895.0,114.0,4.1,36.0,967.0,731.96,528.41
2016,8,4,13,45,888.5,114.5,4.15,36.5,948.0,686.84,495.35
2016,8,4,14,0,882.0,115.0,4.2,37.0,929.0,639.79,460.3
2016,8,4,14,15,876.5,114.0,4.2,37.0,903.5,590.41,423.66
2016,8,4,14,30,871.0,113.0,4.2,37.0,878.0,539.42,384.84
2016,8,4,14,45,862.5,111.5,4.25,37.0,845.0,485.3,342.74
2016,8,4,15,0,854.0,110.0,4.3,37.0,812.0,430.33,298.8
2016,8,4,15,15,843.5,108.0,4.3,36.5,773.0,373.73,253.09
2016,8,4,15,30,833.0,106.0,4.3,36.0,734.0,316.99,206.48
2016,8,4,15,45,821.0,102.5,4.3,36.0,689.5,259.0,158.9
2016,8,4,16,0,809.0,99.0,4.3,36.0,645.0,194.06,108.71
2016,8,4,16,15,791.0,96.0,4.2,35.5,596.0,136.52,71.11
2016,8,4,16,30,773.0,93.0,4.1,35.0,547.0,80.88,49.29
2016,8,4,16,45,751.5,88.5,4.1,35.0,495.0,67.86,49.66
2016,8,4,17,0,730.0,84.0,4.1,35.0,443.0,65.77,48.17
2016,8,4,17,15,697.5,79.0,3.95,34.5,389.0,63.03,46.23
2016,8,4,17,30,665.0,74.0,3.8,34.0,335.0,55.17,40.04
2016,8,4,17,45,622.0,67.5,3.7,33.5,281.0,51.25,37.01
2016,8,4,18,0,579.0,61.0,3.6,33.0,227.0,47.2,33.75
2016,8,4,18,15,509.5,53.5,3.25,32.0,175.5,42.06,29.5
2016,8,4,18,30,440.0,46.0,2.9,31.0,124.0,36.87,24.97
2016,8,4,18,45,329.0,34.5,2.6,30.5,81.0,28.0,17.05
2016,8,4,19,0,218.0,23.0,2.3,30.0,38.0,18.95,5.65
2016,8,4,19,15,109.0,11.5,2.4,29.5,19.0,9.82,0.0
2016,8,4,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,149.5,17.5,2.35,24.5,35.0,92.07,30.92
2016,8,5,6,30,299.0,35.0,2.5,25.0,70.0,192.51,142.18
2016,8,5,6,45,396.0,45.5,2.65,25.5,118.0,268.89,208.43
2016,8,5,7,0,493.0,56.0,2.8,26.0,166.0,355.11,280.06
2016,8,5,7,15,553.5,63.0,2.8,26.5,219.5,424.62,336.31
2016,8,5,7,30,614.0,70.0,2.8,27.0,273.0,498.51,393.51
2016,8,5,7,45,658.0,75.0,2.8,27.5,328.5,562.48,440.96
2016,8,5,8,0,702.0,80.0,2.8,28.0,384.0,625.34,485.39
2016,8,5,8,15,730.5,84.0,2.75,28.5,438.0,679.36,520.85
2016,8,5,8,30,759.0,88.0,2.7,29.0,492.0,732.84,554.92
2016,8,5,8,45,781.5,91.5,2.65,29.5,544.0,779.77,583.58
2016,8,5,9,0,804.0,95.0,2.6,30.0,596.0,825.02,610.48
2016,8,5,9,15,819.5,97.5,2.55,30.5,643.5,860.84,630.56
2016,8,5,9,30,835.0,100.0,2.5,31.0,691.0,884.38,642.37
2016,8,5,9,45,846.5,102.5,2.45,31.5,733.5,910.58,655.91
2016,8,5,10,0,858.0,105.0,2.4,32.0,776.0,933.56,667.22
2016,8,5,10,15,866.5,106.5,2.4,32.0,812.5,949.19,675.67
2016,8,5,10,30,875.0,108.0,2.4,32.0,849.0,961.22,681.99
2016,8,5,10,45,881.0,109.5,2.4,32.5,878.5,967.11,683.19
2016,8,5,11,0,887.0,111.0,2.4,33.0,908.0,969.17,682.17
2016,8,5,11,15,891.5,112.0,2.45,33.0,929.5,965.43,679.54
2016,8,5,11,30,896.0,113.0,2.5,33.0,951.0,957.82,674.65
2016,8,5,11,45,892.0,118.0,2.55,33.5,963.5,942.21,663.49
2016,8,5,12,0,888.0,123.0,2.6,34.0,976.0,922.91,650.17
2016,8,5,12,15,888.5,123.5,2.65,34.0,982.0,900.16,636.05
2016,8,5,12,30,889.0,124.0,2.7,34.0,988.0,874.1,619.83
2016,8,5,12,45,887.0,124.5,2.8,34.5,985.0,842.84,599.3
2016,8,5,13,0,885.0,125.0,2.9,35.0,982.0,808.78,576.89
2016,8,5,13,15,882.0,124.5,2.95,35.0,971.5,770.48,552.46
2016,8,5,13,30,879.0,124.0,3.0,35.0,961.0,729.73,524.73
2016,8,5,13,45,873.0,124.0,3.1,35.0,942.0,685.03,493.61
2016,8,5,14,0,867.0,124.0,3.2,35.0,923.0,638.42,460.31
2016,8,5,14,15,860.5,123.0,3.25,34.5,897.0,589.03,424.83
2016,8,5,14,30,854.0,122.0,3.3,34.0,871.0,538.17,387.05
2016,8,5,14,45,835.0,126.0,3.35,34.0,835.5,483.96,344.87
2016,8,5,15,0,816.0,130.0,3.4,34.0,800.0,427.2,299.76
2016,8,5,15,15,804.0,127.5,3.45,33.5,760.5,370.48,254.05
2016,8,5,15,30,792.0,125.0,3.5,33.0,721.0,314.0,207.64
2016,8,5,15,45,777.5,121.5,3.55,33.0,676.5,256.73,160.57
2016,8,5,16,0,763.0,118.0,3.6,33.0,632.0,200.52,116.75
2016,8,5,16,15,430.0,187.5,3.65,33.0,472.5,158.52,101.5
2016,8,5,16,30,97.0,257.0,3.7,33.0,313.0,181.22,133.6
2016,8,5,16,45,385.5,178.5,3.75,33.0,371.5,114.96,88.22
2016,8,5,17,0,674.0,100.0,3.8,33.0,430.0,70.17,52.17
2016,8,5,17,15,638.0,94.0,3.7,32.5,376.0,67.47,50.3
2016,8,5,17,30,602.0,88.0,3.6,32.0,322.0,64.63,48.26
2016,8,5,17,45,557.5,79.5,3.5,31.5,269.0,59.7,44.39
2016,8,5,18,0,513.0,71.0,3.4,31.0,216.0,54.55,40.2
2016,8,5,18,15,439.5,61.5,3.15,30.5,166.0,48.19,34.82
2016,8,5,18,30,366.0,52.0,2.9,30.0,116.0,41.69,29.07
2016,8,5,18,45,261.0,38.0,2.65,29.5,75.0,29.34,18.16
2016,8,5,19,0,156.0,24.0,2.4,29.0,34.0,18.65,4.65
2016,8,5,19,15,78.0,12.0,2.35,29.0,17.0,10.24,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,6,15,107.5,19.5,2.45,24.5,31.5,76.23,20.32
2016,8,6,6,30,215.0,39.0,2.6,25.0,63.0,160.06,117.6
2016,8,6,6,45,310.5,51.5,2.8,25.5,108.5,231.34,179.3
2016,8,6,7,0,406.0,64.0,3.0,26.0,154.0,313.16,247.52
2016,8,6,7,15,469.5,73.5,3.05,26.5,205.5,387.77,307.94
2016,8,6,7,30,533.0,83.0,3.1,27.0,257.0,462.86,366.57
2016,8,6,7,45,585.0,87.5,3.15,27.5,312.0,528.6,416.07
2016,8,6,8,0,637.0,92.0,3.2,28.0,367.0,596.77,465.66
2016,8,6,8,15,486.5,149.0,3.15,28.5,376.0,561.85,434.98
2016,8,6,8,30,336.0,206.0,3.1,29.0,385.0,503.0,386.92
2016,8,6,8,45,546.0,156.0,3.1,29.5,481.0,659.99,502.57
2016,8,6,9,0,756.0,106.0,3.1,30.0,577.0,797.67,595.8
2016,8,6,9,15,773.0,109.5,3.05,30.5,624.0,834.77,616.66
2016,8,6,9,30,790.0,113.0,3.0,31.0,671.0,869.41,636.26
2016,8,6,9,45,804.5,115.0,3.0,32.0,714.0,897.29,650.19
2016,8,6,10,0,819.0,117.0,3.0,33.0,757.0,911.05,654.85
2016,8,6,10,15,829.0,119.0,3.0,33.5,793.0,928.07,663.1
2016,8,6,10,30,839.0,121.0,3.0,34.0,829.0,941.62,669.15
2016,8,6,10,45,846.0,122.5,3.0,34.5,859.0,948.17,670.84
2016,8,6,11,0,853.0,124.0,3.0,35.0,889.0,951.02,670.36
2016,8,6,11,15,858.0,125.5,3.0,35.0,911.5,948.19,667.83
2016,8,6,11,30,863.0,127.0,3.0,35.0,934.0,941.59,663.09
2016,8,6,11,45,867.0,127.0,3.05,35.5,948.5,928.93,653.65
2016,8,6,12,0,871.0,127.0,3.1,36.0,963.0,912.63,642.06
2016,8,6,12,15,872.0,127.5,3.1,36.0,969.5,890.58,627.93
2016,8,6,12,30,873.0,128.0,3.1,36.0,976.0,865.26,611.76
2016,8,6,12,45,872.0,128.5,3.15,36.0,974.0,835.19,592.81
2016,8,6,13,0,871.0,129.0,3.2,36.0,972.0,802.29,571.95
2016,8,6,13,15,868.5,128.5,3.2,36.0,961.5,764.76,547.69
2016,8,6,13,30,866.0,128.0,3.2,36.0,951.0,724.77,520.12
2016,8,6,13,45,861.5,127.5,3.25,36.5,933.0,681.12,488.51
2016,8,6,14,0,857.0,127.0,3.3,37.0,915.0,635.45,454.88
2016,8,6,14,15,850.5,125.5,3.25,37.0,889.0,586.05,418.52
2016,8,6,14,30,844.0,124.0,3.2,37.0,863.0,535.22,380.17
2016,8,6,14,45,833.0,124.0,3.2,37.0,829.5,482.19,339.27
2016,8,6,15,0,822.0,124.0,3.2,37.0,796.0,428.62,296.82
2016,8,6,15,15,810.5,121.5,3.15,36.5,757.0,368.66,249.28
2016,8,6,15,30,799.0,119.0,3.1,36.0,718.0,311.9,203.16
2016,8,6,15,45,783.5,116.5,3.1,36.0,673.5,254.68,156.71
2016,8,6,16,0,768.0,114.0,3.1,36.0,629.0,198.6,113.56
2016,8,6,16,15,748.0,110.0,3.05,35.5,580.0,142.45,77.05
2016,8,6,16,30,728.0,106.0,3.0,35.0,531.0,88.53,55.71
2016,8,6,16,45,700.5,102.0,3.0,35.0,478.5,70.07,51.44
2016,8,6,17,0,673.0,98.0,3.0,35.0,426.0,68.89,50.7
2016,8,6,17,15,637.0,92.0,2.9,34.5,372.5,66.13,48.77
2016,8,6,17,30,601.0,86.0,2.8,34.0,319.0,63.24,46.69
2016,8,6,17,45,549.0,79.0,2.7,33.5,265.5,59.32,43.68
2016,8,6,18,0,497.0,72.0,2.6,33.0,212.0,55.31,40.47
2016,8,6,18,15,421.5,62.0,2.3,32.0,162.0,48.58,34.89
2016,8,6,18,30,346.0,52.0,2.0,31.0,112.0,39.79,27.34
2016,8,6,18,45,233.0,37.5,1.75,30.5,71.5,28.88,17.63
2016,8,6,19,0,120.0,23.0,1.5,30.0,31.0,17.83,3.11
2016,8,6,19,15,60.0,11.5,1.55,30.0,15.5,9.82,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,6,15,96.0,20.0,2.7,24.5,30.5,72.65,14.18
2016,8,7,6,30,192.0,40.0,2.9,25.0,61.0,152.24,111.46
2016,8,7,6,45,303.5,51.5,3.1,26.0,107.5,228.78,177.02
2016,8,7,7,0,415.0,63.0,3.3,27.0,154.0,322.2,253.79
2016,8,7,7,15,478.5,72.0,3.3,27.5,206.0,392.54,310.8
2016,8,7,7,30,542.0,81.0,3.3,28.0,258.0,467.61,369.24
2016,8,7,7,45,599.5,84.0,3.35,28.5,314.0,535.82,420.55
2016,8,7,8,0,657.0,87.0,3.4,29.0,370.0,606.85,472.15
2016,8,7,8,15,687.5,92.0,3.3,29.5,423.5,661.84,508.63
2016,8,7,8,30,718.0,97.0,3.2,30.0,477.0,713.21,541.49
2016,8,7,8,45,746.0,98.5,3.15,31.0,529.0,761.32,570.3
2016,8,7,9,0,774.0,100.0,3.1,32.0,581.0,808.13,597.43
2016,8,7,9,15,790.5,103.0,2.95,32.5,628.5,844.71,617.71
2016,8,7,9,30,807.0,106.0,2.8,33.0,676.0,878.75,635.93
2016,8,7,9,45,821.5,107.5,2.7,33.5,718.5,896.06,643.32
2016,8,7,10,0,836.0,109.0,2.6,34.0,761.0,920.41,655.32
2016,8,7,10,15,845.5,111.0,2.55,34.5,797.5,937.24,662.77
2016,8,7,10,30,855.0,113.0,2.5,35.0,834.0,950.54,668.07
2016,8,7,10,45,862.5,114.0,2.45,35.5,863.5,957.22,669.31
2016,8,7,11,0,870.0,115.0,2.4,36.0,893.0,960.15,668.39
2016,8,7,11,15,874.5,116.0,2.45,36.0,915.0,956.4,665.76
2016,8,7,11,30,879.0,117.0,2.5,36.0,937.0,948.83,660.94
2016,8,7,11,45,883.0,116.5,2.55,36.5,952.0,935.61,651.38
2016,8,7,12,0,887.0,116.0,2.6,37.0,967.0,918.72,639.66
2016,8,7,12,15,888.0,116.0,2.65,37.0,973.0,896.04,625.73
2016,8,7,12,30,889.0,116.0,2.7,37.0,979.0,870.02,609.71
2016,8,7,12,45,888.5,116.0,2.8,37.5,977.0,839.59,589.93
2016,8,7,13,0,888.0,116.0,2.9,38.0,975.0,806.23,568.2
2016,8,7,13,15,886.0,115.5,2.95,38.0,964.5,768.52,544.44
2016,8,7,13,30,884.0,115.0,3.0,38.0,954.0,728.24,517.65
2016,8,7,13,45,880.0,114.0,3.1,38.0,936.0,683.78,487.07
2016,8,7,14,0,876.0,113.0,3.2,38.0,918.0,637.21,454.2
2016,8,7,14,15,870.0,112.0,3.2,38.0,892.0,587.58,417.95
2016,8,7,14,30,864.0,111.0,3.2,38.0,866.0,536.4,379.56
2016,8,7,14,45,846.5,115.0,3.25,38.0,831.0,482.35,338.11
2016,8,7,15,0,829.0,119.0,3.3,38.0,796.0,428.32,295.52
2016,8,7,15,15,817.5,116.5,3.3,37.5,757.0,372.07,250.75
2016,8,7,15,30,806.0,114.0,3.3,37.0,718.0,310.5,201.3
2016,8,7,15,45,791.0,111.5,3.3,37.0,673.0,252.92,154.62
2016,8,7,16,0,776.0,109.0,3.3,37.0,628.0,196.42,111.21
2016,8,7,16,15,757.0,105.5,3.3,36.5,579.5,140.16,74.73
2016,8,7,16,30,738.0,102.0,3.3,36.0,531.0,85.99,53.53
2016,8,7,16,45,711.0,98.0,3.3,36.0,478.5,67.74,49.35
2016,8,7,17,0,684.0,94.0,3.3,36.0,426.0,66.44,48.51
2016,8,7,17,15,648.5,88.5,3.2,35.5,372.0,63.91,46.76
2016,8,7,17,30,613.0,83.0,3.1,35.0,318.0,61.27,44.87
2016,8,7,17,45,561.0,76.5,3.05,34.5,264.5,57.62,42.09
2016,8,7,18,0,509.0,70.0,3.0,34.0,211.0,53.91,39.12
2016,8,7,18,15,434.0,60.0,2.7,33.0,161.0,47.1,33.49
2016,8,7,18,30,359.0,50.0,2.4,32.0,111.0,40.13,27.46
2016,8,7,18,45,244.0,36.0,2.1,31.5,70.5,27.8,16.59
2016,8,7,19,0,129.0,22.0,1.8,31.0,30.0,17.09,1.43
2016,8,7,19,15,64.5,11.0,1.85,31.0,15.0,9.39,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,66.5,21.0,2.7,25.5,28.0,56.45,5.19
2016,8,8,6,30,133.0,42.0,2.8,26.0,56.0,121.02,87.2
2016,8,8,6,45,237.5,57.0,2.95,26.5,101.5,204.23,157.34
2016,8,8,7,0,342.0,72.0,3.1,27.0,147.0,290.18,228.41
2016,8,8,7,15,408.0,83.5,3.1,27.5,198.0,359.4,284.6
2016,8,8,7,30,474.0,95.0,3.1,28.0,249.0,434.32,343.13
2016,8,8,7,45,537.5,99.0,3.1,28.5,305.0,511.19,400.95
2016,8,8,8,0,601.0,103.0,3.1,29.0,361.0,585.87,455.19
2016,8,8,8,15,634.0,109.0,3.05,29.5,414.0,642.05,493.7
2016,8,8,8,30,667.0,115.0,3.0,30.0,467.0,698.27,530.32
2016,8,8,8,45,698.5,117.0,2.95,30.5,519.5,748.23,561.59
2016,8,8,9,0,730.0,119.0,2.9,31.0,572.0,797.27,591.53
2016,8,8,9,15,748.0,123.0,2.85,31.5,619.0,830.64,610.34
2016,8,8,9,30,766.0,127.0,2.8,32.0,666.0,866.23,630.44
2016,8,8,9,45,781.5,128.5,2.8,33.0,708.5,894.09,644.23
2016,8,8,10,0,797.0,130.0,2.8,34.0,751.0,918.97,655.99
2016,8,8,10,15,807.5,132.5,2.8,34.5,787.5,936.92,664.61
2016,8,8,10,30,818.0,135.0,2.8,35.0,824.0,951.39,671.11
2016,8,8,10,45,826.0,136.5,2.8,35.5,853.5,945.93,665.17
2016,8,8,11,0,834.0,138.0,2.8,36.0,883.0,949.5,665.23
2016,8,8,11,15,839.5,139.0,2.85,36.0,905.5,946.48,662.98
2016,8,8,11,30,845.0,140.0,2.9,36.0,928.0,939.76,658.56
2016,8,8,11,45,660.0,277.5,2.95,36.5,899.5,901.92,631.52
2016,8,8,12,0,475.0,415.0,3.0,37.0,871.0,838.01,584.14
2016,8,8,12,15,667.5,276.5,3.0,37.0,920.5,866.31,607.73
2016,8,8,12,30,860.0,138.0,3.0,37.0,970.0,865.35,608.93
2016,8,8,12,45,857.5,139.0,3.05,37.5,967.5,834.53,588.22
2016,8,8,13,0,855.0,140.0,3.1,38.0,965.0,801.02,565.97
2016,8,8,13,15,852.5,139.0,3.1,38.0,954.5,763.38,541.75
2016,8,8,13,30,850.0,138.0,3.1,38.0,944.0,723.34,514.34
2016,8,8,13,45,842.5,139.0,3.1,38.0,925.0,679.23,483.56
2016,8,8,14,0,835.0,140.0,3.1,38.0,906.0,633.4,450.9
2016,8,8,14,15,828.5,138.5,3.1,38.0,880.0,584.76,415.51
2016,8,8,14,30,822.0,137.0,3.1,38.0,854.0,534.74,378.14
2016,8,8,14,45,810.0,136.5,3.1,38.0,820.5,480.57,336.81
2016,8,8,15,0,798.0,136.0,3.1,38.0,787.0,426.07,294.09
2016,8,8,15,15,786.0,133.5,3.1,37.5,747.5,370.05,249.78
2016,8,8,15,30,774.0,131.0,3.1,37.0,708.0,314.31,204.84
2016,8,8,15,45,756.5,128.5,3.15,37.0,663.5,257.89,159.45
2016,8,8,16,0,739.0,126.0,3.2,37.0,619.0,202.94,117.52
2016,8,8,16,15,718.0,121.5,3.15,36.5,570.0,141.06,76.76
2016,8,8,16,30,697.0,117.0,3.1,36.0,521.0,87.74,55.34
2016,8,8,16,45,668.0,112.5,3.1,36.0,468.5,76.63,56.51
2016,8,8,17,0,639.0,108.0,3.1,36.0,416.0,75.45,55.8
2016,8,8,17,15,600.5,101.5,3.0,35.5,362.5,72.65,53.87
2016,8,8,17,30,562.0,95.0,2.9,35.0,309.0,69.71,51.78
2016,8,8,17,45,510.5,86.0,2.8,34.5,256.0,64.59,47.82
2016,8,8,18,0,459.0,77.0,2.7,34.0,203.0,59.27,43.54
2016,8,8,18,15,381.0,65.5,2.5,33.5,154.0,49.39,35.28
2016,8,8,18,30,303.0,54.0,2.3,33.0,105.0,41.09,28.07
2016,8,8,18,45,196.5,38.0,2.15,32.5,66.0,29.17,17.49
2016,8,8,19,0,90.0,22.0,2.0,32.0,27.0,17.32,0.0
2016,8,8,19,15,45.0,11.0,2.1,31.5,13.5,9.39,0.0
2016,8,8,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,31.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,30.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,30.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,29.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,96.0,19.0,2.85,25.5,29.0,71.2,1.31
2016,8,9,6,30,192.0,38.0,3.0,26.0,58.0,151.13,109.51
2016,8,9,6,45,300.5,50.5,3.2,26.5,104.5,227.78,175.8
2016,8,9,7,0,409.0,63.0,3.4,27.0,151.0,320.71,252.68
2016,8,9,7,15,474.0,72.0,3.4,27.5,203.0,391.98,310.56
2016,8,9,7,30,539.0,81.0,3.4,28.0,255.0,468.11,369.93
2016,8,9,7,45,597.0,84.5,3.4,28.5,311.0,537.4,422.0
2016,8,9,8,0,655.0,88.0,3.4,29.0,367.0,609.56,474.26
2016,8,9,8,15,686.0,92.5,3.35,29.5,421.0,664.4,510.74
2016,8,9,8,30,717.0,97.0,3.3,30.0,475.0,715.54,543.64
2016,8,9,8,45,747.5,98.0,3.25,31.0,527.5,765.28,573.6
2016,8,9,9,0,778.0,99.0,3.2,32.0,580.0,813.85,601.91
2016,8,9,9,15,794.5,102.0,3.15,32.5,627.5,850.59,622.87
2016,8,9,9,30,811.0,105.0,3.1,33.0,675.0,884.77,641.9
2016,8,9,9,45,826.5,106.0,3.05,33.5,718.5,902.54,650.01
2016,8,9,10,0,842.0,107.0,3.0,34.0,762.0,927.41,662.83
2016,8,9,10,15,851.5,109.0,2.95,34.5,798.5,944.32,670.42
2016,8,9,10,30,861.0,111.0,2.9,35.0,835.0,957.65,675.83
2016,8,9,10,45,869.5,111.5,2.9,35.5,865.0,964.79,677.81
2016,8,9,11,0,878.0,112.0,2.9,36.0,895.0,968.16,677.59
2016,8,9,11,15,882.5,113.0,2.95,36.0,917.5,964.34,674.83
2016,8,9,11,30,887.0,114.0,3.0,36.0,940.0,956.67,669.82
2016,8,9,11,45,894.0,112.0,3.1,36.5,955.5,944.67,661.21
2016,8,9,12,0,901.0,110.0,3.2,37.0,971.0,928.9,650.33
2016,8,9,12,15,902.0,110.0,3.3,37.0,977.5,905.89,636.27
2016,8,9,12,30,903.0,110.0,3.4,37.0,984.0,879.48,620.04
2016,8,9,12,45,903.0,109.5,3.5,37.5,982.0,848.56,599.59
2016,8,9,13,0,903.0,109.0,3.6,38.0,980.0,814.61,577.13
2016,8,9,13,15,901.0,108.5,3.65,38.0,969.5,776.24,552.65
2016,8,9,13,30,899.0,108.0,3.7,38.0,959.0,735.24,525.39
2016,8,9,13,45,895.0,107.0,3.8,38.0,940.5,689.99,493.92
2016,8,9,14,0,891.0,106.0,3.9,38.0,922.0,642.58,460.13
2016,8,9,14,15,885.5,105.0,3.95,38.0,896.0,592.35,423.27
2016,8,9,14,30,880.0,104.0,4.0,38.0,870.0,540.49,384.16
2016,8,9,14,45,872.5,102.5,4.05,38.0,837.0,485.92,341.92
2016,8,9,15,0,865.0,101.0,4.1,38.0,804.0,430.4,297.71
2016,8,9,15,15,854.5,99.0,4.1,37.5,764.5,372.75,251.36
2016,8,9,15,30,844.0,97.0,4.1,37.0,725.0,314.99,204.04
2016,8,9,15,45,830.0,94.5,4.15,37.0,680.0,256.23,156.01
2016,8,9,16,0,816.0,92.0,4.2,37.0,635.0,198.26,111.2
2016,8,9,16,15,798.0,89.5,4.15,36.5,585.5,132.76,67.84
2016,8,9,16,30,780.0,87.0,4.1,36.0,536.0,76.68,46.25
2016,8,9,16,45,754.5,83.5,4.1,36.0,483.0,64.74,46.96
2016,8,9,17,0,729.0,80.0,4.1,36.0,430.0,63.17,45.89
2016,8,9,17,15,695.5,75.5,4.0,35.5,375.5,60.68,44.15
2016,8,9,17,30,662.0,71.0,3.9,35.0,321.0,53.3,38.36
2016,8,9,17,45,611.0,65.5,3.8,34.5,266.5,49.97,35.8
2016,8,9,18,0,560.0,60.0,3.7,34.0,212.0,46.6,33.08
2016,8,9,18,15,485.0,51.5,3.35,33.5,161.5,40.63,28.05
2016,8,9,18,30,410.0,43.0,3.0,33.0,111.0,34.57,22.71
2016,8,9,18,45,286.5,31.0,2.65,32.5,69.5,25.2,14.25
2016,8,9,19,0,163.0,19.0,2.3,32.0,28.0,15.63,0.0
2016,8,9,19,15,81.5,9.5,2.25,31.5,14.0,8.11,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,84.5,19.0,2.5,25.5,28.0,66.82,0.0
2016,8,10,6,30,169.0,38.0,2.7,26.0,56.0,141.87,102.19
2016,8,10,6,45,271.0,52.5,2.9,26.5,101.5,216.71,166.96
2016,8,10,7,0,373.0,67.0,3.1,27.0,147.0,302.96,238.53
2016,8,10,7,15,439.0,77.5,3.15,27.5,198.5,372.82,295.39
2016,8,10,7,30,505.0,88.0,3.2,28.0,250.0,454.86,359.28
2016,8,10,7,45,565.0,92.0,3.3,28.5,306.0,525.15,412.32
2016,8,10,8,0,625.0,96.0,3.4,29.0,362.0,598.41,465.78
2016,8,10,8,15,657.0,101.5,3.4,29.5,415.0,654.22,503.7
2016,8,10,8,30,689.0,107.0,3.4,30.0,468.0,709.97,540.22
2016,8,10,8,45,721.5,107.5,3.45,30.5,521.0,759.71,571.87
2016,8,10,9,0,754.0,108.0,3.5,31.0,574.0,804.83,599.77
2016,8,10,9,15,771.0,111.5,3.45,31.5,621.0,842.01,621.39
2016,8,10,9,30,788.0,115.0,3.4,32.0,668.0,876.69,641.06
2016,8,10,9,45,805.0,115.5,3.35,32.5,711.0,905.25,656.46
2016,8,10,10,0,822.0,116.0,3.3,33.0,754.0,919.62,662.52
2016,8,10,10,15,831.5,118.0,3.25,33.5,790.5,936.18,670.15
2016,8,10,10,30,841.0,120.0,3.2,34.0,827.0,949.24,675.53
2016,8,10,10,45,850.0,120.5,3.2,34.5,857.0,956.67,677.77
2016,8,10,11,0,859.0,121.0,3.2,35.0,887.0,960.39,677.81
2016,8,10,11,15,864.0,122.0,3.2,35.5,909.0,956.97,673.49
2016,8,10,11,30,869.0,123.0,3.2,36.0,931.0,949.76,666.98
