Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,11,45,873.0,123.0,3.2,36.5,946.0,936.91,657.09
2016,8,10,12,0,877.0,123.0,3.2,37.0,961.0,920.39,645.05
2016,8,10,12,15,878.0,123.5,3.25,37.0,967.0,898.08,631.1
2016,8,10,12,30,879.0,124.0,3.3,37.0,973.0,872.44,615.06
2016,8,10,12,45,878.5,123.5,3.4,37.5,970.5,841.54,594.63
2016,8,10,13,0,878.0,123.0,3.5,38.0,968.0,807.75,572.29
2016,8,10,13,15,875.5,122.5,3.55,38.0,958.0,769.67,548.01
2016,8,10,13,30,873.0,122.0,3.6,38.0,948.0,729.09,520.65
2016,8,10,13,45,868.5,121.5,3.65,38.0,929.0,684.8,489.72
2016,8,10,14,0,864.0,121.0,3.7,38.0,910.0,638.47,456.62
2016,8,10,14,15,858.0,119.5,3.7,38.0,884.0,588.66,420.09
2016,8,10,14,30,852.0,118.0,3.7,38.0,858.0,537.35,381.46
2016,8,10,14,45,844.0,116.0,3.75,38.0,825.0,483.45,339.96
2016,8,10,15,0,836.0,114.0,3.8,38.0,792.0,428.72,296.59
2016,8,10,15,15,824.5,112.0,3.8,38.0,752.5,372.18,250.82
2016,8,10,15,30,813.0,110.0,3.8,38.0,713.0,315.67,204.42
2016,8,10,15,45,798.0,107.0,3.85,38.0,668.0,251.64,153.08
2016,8,10,16,0,783.0,104.0,3.9,38.0,623.0,194.13,108.95
2016,8,10,16,15,763.5,101.0,3.9,37.5,574.0,137.53,72.37
2016,8,10,16,30,744.0,98.0,3.9,37.0,525.0,83.08,51.42
2016,8,10,16,45,602.0,126.0,3.9,36.5,449.5,84.97,63.13
2016,8,10,17,0,460.0,154.0,3.9,36.0,374.0,103.72,78.61
2016,8,10,17,15,445.5,135.0,3.8,35.5,326.0,93.2,70.56
2016,8,10,17,30,431.0,116.0,3.7,35.0,278.0,82.05,61.88
2016,8,10,17,45,397.0,100.0,3.65,35.0,230.0,72.14,53.91
2016,8,10,18,0,363.0,84.0,3.6,35.0,182.0,61.76,45.38
2016,8,10,18,15,307.0,68.0,3.35,34.5,137.5,50.79,36.23
2016,8,10,18,30,251.0,52.0,3.1,34.0,93.0,39.43,26.51
2016,8,10,18,45,125.5,37.0,2.9,33.5,57.5,28.72,16.81
2016,8,10,19,0,0.0,22.0,2.7,33.0,22.0,17.47,0.0
2016,8,10,19,15,0.0,11.0,2.75,32.5,11.0,9.39,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,90.5,18.0,2.9,26.0,27.5,67.66,0.0
2016,8,11,6,30,181.0,36.0,3.0,26.0,55.0,145.17,104.26
2016,8,11,6,45,298.5,47.5,3.2,26.5,101.0,224.64,173.26
2016,8,11,7,0,416.0,59.0,3.4,27.0,147.0,322.37,254.07
2016,8,11,7,15,347.5,86.0,3.45,27.5,174.5,329.24,261.03
2016,8,11,7,30,279.0,113.0,3.5,28.0,202.0,318.03,252.2
2016,8,11,7,45,307.5,133.5,3.55,29.0,249.0,372.3,293.52
2016,8,11,8,0,336.0,154.0,3.6,30.0,296.0,427.99,334.27
2016,8,11,8,15,391.5,166.0,3.55,30.5,354.0,513.03,396.22
2016,8,11,8,30,447.0,178.0,3.5,31.0,412.0,585.01,446.92
2016,8,11,8,45,481.0,187.0,3.45,32.0,463.0,637.48,481.15
2016,8,11,9,0,515.0,196.0,3.4,33.0,514.0,690.02,514.5
2016,8,11,9,15,441.0,243.5,3.3,33.5,531.5,685.47,506.02
2016,8,11,9,30,367.0,291.0,3.2,34.0,549.0,656.74,481.73
2016,8,11,9,45,596.5,200.5,3.1,34.5,649.5,808.34,587.12
2016,8,11,10,0,826.0,110.0,3.0,35.0,750.0,918.79,655.43
2016,8,11,10,15,835.5,112.0,2.95,35.5,786.5,935.48,662.21
2016,8,11,10,30,845.0,114.0,2.9,36.0,823.0,948.65,667.53
2016,8,11,10,45,851.5,116.0,2.85,36.5,852.5,955.25,668.8
2016,8,11,11,0,858.0,118.0,2.8,37.0,882.0,958.09,667.89
2016,8,11,11,15,862.5,119.0,2.85,37.0,904.0,954.22,665.12
2016,8,11,11,30,867.0,120.0,2.9,37.0,926.0,946.57,660.16
2016,8,11,11,45,863.0,126.0,2.95,37.5,938.5,931.86,649.54
2016,8,11,12,0,859.0,132.0,3.0,38.0,951.0,913.52,636.8
2016,8,11,12,15,860.0,132.0,3.1,38.0,957.0,890.95,623.13
2016,8,11,12,30,861.0,132.0,3.2,38.0,963.0,865.15,607.38
2016,8,11,12,45,656.5,277.5,3.3,38.0,910.0,808.86,568.77
2016,8,11,13,0,452.0,423.0,3.4,38.0,857.0,739.19,518.53
2016,8,11,13,15,429.0,416.5,3.5,38.0,825.0,689.95,486.24
2016,8,11,13,30,406.0,410.0,3.6,38.0,793.0,641.37,453.73
2016,8,11,13,45,619.5,274.5,3.7,38.0,845.5,648.99,462.28
2016,8,11,14,0,833.0,139.0,3.8,38.0,898.0,633.8,453.62
2016,8,11,14,15,826.0,137.5,3.85,38.0,872.0,584.68,417.57
2016,8,11,14,30,819.0,136.0,3.9,38.0,846.0,534.24,379.7
2016,8,11,14,45,809.0,134.5,3.95,38.0,812.5,480.13,338.16
2016,8,11,15,0,799.0,133.0,4.0,38.0,779.0,425.46,295.01
2016,8,11,15,15,787.0,130.5,4.0,37.5,740.0,369.13,250.12
2016,8,11,15,30,775.0,128.0,4.0,37.0,701.0,313.08,204.64
2016,8,11,15,45,760.5,124.0,4.0,37.0,656.5,255.92,158.3
2016,8,11,16,0,746.0,120.0,4.0,37.0,612.0,199.87,115.21
2016,8,11,16,15,725.0,115.5,3.95,36.5,563.0,144.22,79.15
2016,8,11,16,30,704.0,111.0,3.9,36.0,514.0,83.79,52.71
2016,8,11,16,45,680.0,105.0,3.85,36.0,462.5,72.2,53.0
2016,8,11,17,0,656.0,99.0,3.8,36.0,411.0,69.82,51.3
2016,8,11,17,15,618.5,93.0,3.65,35.5,357.5,67.1,49.4
2016,8,11,17,30,581.0,87.0,3.5,35.0,304.0,64.26,47.36
2016,8,11,17,45,529.0,78.5,3.4,35.0,251.0,59.26,43.35
2016,8,11,18,0,477.0,70.0,3.3,35.0,198.0,54.07,39.06
2016,8,11,18,15,398.0,59.5,2.95,34.5,148.5,46.89,33.02
2016,8,11,18,30,319.0,49.0,2.6,34.0,99.0,37.55,24.95
2016,8,11,18,45,203.0,33.5,2.3,33.5,60.5,25.85,14.43
2016,8,11,19,0,87.0,18.0,2.0,33.0,22.0,13.98,0.0
2016,8,11,19,15,43.5,9.0,2.05,32.5,11.0,7.68,0.0
2016,8,11,19,30,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,32.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,63.5,19.0,3.05,25.5,25.5,52.82,0.0
2016,8,12,6,30,127.0,38.0,3.2,26.0,51.0,115.35,81.63
2016,8,12,6,45,229.5,54.0,3.35,26.5,95.5,199.76,153.69
2016,8,12,7,0,332.0,70.0,3.5,27.0,140.0,286.13,225.44
2016,8,12,7,15,400.0,81.5,3.55,27.5,191.0,356.5,282.94
2016,8,12,7,30,468.0,93.0,3.6,28.0,242.0,432.84,343.02
2016,8,12,7,45,527.5,98.5,3.65,29.0,297.0,508.78,399.75
2016,8,12,8,0,587.0,104.0,3.7,30.0,352.0,582.32,452.61
2016,8,12,8,15,621.0,110.0,3.65,30.5,405.0,639.08,491.74
2016,8,12,8,30,655.0,116.0,3.6,31.0,458.0,695.96,529.09
2016,8,12,8,45,686.0,118.5,3.6,32.0,510.0,745.96,559.71
2016,8,12,9,0,717.0,121.0,3.6,33.0,562.0,795.02,588.92
2016,8,12,9,15,735.5,125.0,3.4,33.5,609.0,828.24,607.07
2016,8,12,9,30,754.0,129.0,3.2,34.0,656.0,864.13,626.64
2016,8,12,9,45,768.5,131.5,3.05,34.5,698.0,891.98,640.81
2016,8,12,10,0,783.0,134.0,2.9,35.0,740.0,916.83,652.86
2016,8,12,10,15,793.5,136.5,2.7,35.5,776.0,934.59,659.84
2016,8,12,10,30,804.0,139.0,2.5,36.0,812.0,948.89,664.53
2016,8,12,10,45,665.5,243.0,2.35,36.5,813.5,925.62,645.74
2016,8,12,11,0,527.0,347.0,2.2,37.0,815.0,882.14,610.98
2016,8,12,11,15,676.5,247.5,2.15,37.5,864.5,924.77,639.77
2016,8,12,11,30,826.0,148.0,2.1,38.0,914.0,935.2,643.93
2016,8,12,11,45,806.0,165.0,2.05,38.5,922.5,929.69,638.17
2016,8,12,12,0,786.0,182.0,2.0,39.0,931.0,906.96,622.17
2016,8,12,12,15,787.5,182.5,2.05,39.0,937.0,885.41,609.36
2016,8,12,12,30,789.0,183.0,2.1,39.0,943.0,860.66,594.54
2016,8,12,12,45,537.0,328.5,2.15,39.0,845.0,756.07,523.88
2016,8,12,13,0,285.0,474.0,2.2,39.0,747.0,647.09,448.53
2016,8,12,13,15,530.0,330.0,2.2,39.0,831.5,697.29,486.74
2016,8,12,13,30,775.0,186.0,2.2,39.0,916.0,719.43,504.46
2016,8,12,13,45,767.5,186.0,2.25,39.5,897.0,675.43,473.4
2016,8,12,14,0,760.0,186.0,2.3,40.0,878.0,629.99,441.22
2016,8,12,14,15,752.5,183.5,2.25,39.5,852.0,581.4,407.56
2016,8,12,14,30,745.0,181.0,2.2,39.0,826.0,531.84,372.18
2016,8,12,14,45,717.5,188.5,2.2,39.0,789.5,477.51,331.9
2016,8,12,15,0,690.0,196.0,2.2,39.0,753.0,425.93,292.58
2016,8,12,15,15,675.5,191.5,2.15,39.0,714.5,371.91,250.56
2016,8,12,15,30,661.0,187.0,2.1,39.0,676.0,318.79,208.65
2016,8,12,15,45,434.5,244.0,2.1,39.0,557.0,262.42,172.33
2016,8,12,16,0,208.0,301.0,2.1,39.0,438.0,241.77,165.51
2016,8,12,16,15,394.0,231.0,2.05,38.5,464.5,182.89,118.22
2016,8,12,16,30,580.0,161.0,2.0,38.0,491.0,113.69,75.97
2016,8,12,16,45,549.0,152.5,1.95,38.0,440.0,102.31,76.36
2016,8,12,17,0,518.0,144.0,1.9,38.0,389.0,98.38,73.55
2016,8,12,17,15,476.0,133.5,1.8,37.5,336.5,92.79,69.52
2016,8,12,17,30,434.0,123.0,1.7,37.0,284.0,86.93,65.19
2016,8,12,17,45,380.5,109.5,1.6,36.5,233.0,78.65,58.77
2016,8,12,18,0,327.0,96.0,1.5,36.0,182.0,70.05,51.86
2016,8,12,18,15,254.0,78.0,1.35,35.0,135.0,58.67,42.5
2016,8,12,18,30,181.0,60.0,1.2,34.0,88.0,45.45,31.29
2016,8,12,18,45,90.5,38.0,1.05,33.5,52.0,29.22,16.85
2016,8,12,19,0,0.0,16.0,0.9,33.0,16.0,13.08,0.0
2016,8,12,19,15,0.0,8.0,0.9,32.5,8.0,6.83,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,26.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,14.0,16.0,1.45,26.0,17.5,20.8,0.0
2016,8,13,6,30,28.0,32.0,1.4,26.0,35.0,46.06,29.32
2016,8,13,6,45,84.0,61.0,1.35,26.0,77.0,118.16,89.13
2016,8,13,7,0,140.0,90.0,1.3,26.0,119.0,185.98,145.18
2016,8,13,7,15,166.0,105.0,1.3,26.0,150.0,220.79,174.29
2016,8,13,7,30,192.0,120.0,1.3,26.0,181.0,271.72,214.94
2016,8,13,7,45,150.5,146.5,1.3,26.5,200.0,266.26,209.32
2016,8,13,8,0,109.0,173.0,1.3,27.0,219.0,269.08,209.6
2016,8,13,8,15,199.5,192.0,1.25,27.0,290.5,362.29,281.48
2016,8,13,8,30,290.0,211.0,1.2,27.0,362.0,478.53,366.8
2016,8,13,8,45,396.5,210.5,1.15,27.0,440.5,593.45,447.99
2016,8,13,9,0,503.0,210.0,1.1,27.0,519.0,697.41,518.54
2016,8,13,9,15,417.5,255.0,1.05,27.0,525.5,678.7,500.52
2016,8,13,9,30,332.0,300.0,1.0,27.0,532.0,636.42,468.2
2016,8,13,9,45,347.0,317.5,0.95,27.5,573.5,671.99,490.07
2016,8,13,10,0,362.0,335.0,0.9,28.0,615.0,706.16,509.76
2016,8,13,10,15,225.5,366.5,0.9,28.0,544.0,587.62,426.26
2016,8,13,10,30,89.0,398.0,0.9,28.0,473.0,465.79,339.21
2016,8,13,10,45,97.5,406.5,0.95,28.0,491.0,478.98,349.28
2016,8,13,11,0,106.0,415.0,1.0,28.0,509.0,491.69,357.96
2016,8,13,11,15,80.0,418.5,1.05,28.0,491.0,465.59,338.82
2016,8,13,11,30,54.0,422.0,1.1,28.0,473.0,439.63,319.97
2016,8,13,11,45,96.5,453.5,1.15,28.5,545.0,504.77,365.6
2016,8,13,12,0,139.0,485.0,1.2,29.0,617.0,580.17,416.28
2016,8,13,12,15,132.5,487.0,1.2,29.0,614.0,566.29,405.88
2016,8,13,12,30,126.0,489.0,1.2,29.0,611.0,551.84,395.88
2016,8,13,12,45,113.5,484.0,1.25,29.0,593.5,517.49,372.62
2016,8,13,13,0,101.0,479.0,1.3,29.0,576.0,493.62,356.39
2016,8,13,13,15,80.0,458.0,1.3,28.5,534.5,450.39,326.95
2016,8,13,13,30,59.0,437.0,1.3,28.0,493.0,409.29,298.71
2016,8,13,13,45,91.5,446.0,1.3,28.0,530.5,430.48,314.4
2016,8,13,14,0,124.0,455.0,1.3,28.0,568.0,447.9,326.73
2016,8,13,14,15,224.5,428.0,1.3,28.0,624.5,471.11,343.44
2016,8,13,14,30,325.0,401.0,1.3,28.0,681.0,481.59,350.01
2016,8,13,14,45,335.5,380.0,1.3,28.0,659.5,445.58,323.19
2016,8,13,15,0,346.0,359.0,1.3,28.0,638.0,408.34,295.06
2016,8,13,15,15,262.0,354.5,1.3,27.5,559.5,348.54,252.32
2016,8,13,15,30,178.0,350.0,1.3,27.0,481.0,304.13,221.42
2016,8,13,15,45,303.0,299.5,1.3,27.0,505.5,275.09,194.68
2016,8,13,16,0,428.0,249.0,1.3,27.0,530.0,231.11,156.06
2016,8,13,16,15,346.0,244.5,1.3,27.0,460.0,193.37,133.52
2016,8,13,16,30,264.0,240.0,1.3,27.0,390.0,159.26,117.94
2016,8,13,16,45,135.0,196.0,1.3,27.0,272.5,136.93,108.28
2016,8,13,17,0,6.0,152.0,1.3,27.0,155.0,118.88,93.93
2016,8,13,17,15,3.0,132.5,1.25,26.5,134.0,104.21,82.33
2016,8,13,17,30,0.0,113.0,1.2,26.0,113.0,89.4,70.39
2016,8,13,17,45,0.0,92.5,1.15,26.0,92.5,73.8,57.39
2016,8,13,18,0,0.0,72.0,1.1,26.0,72.0,58.04,44.01
2016,8,13,18,15,0.0,53.0,1.05,25.5,53.0,43.2,31.24
2016,8,13,18,30,0.0,34.0,1.0,25.0,34.0,28.11,18.05
2016,8,13,18,45,0.0,20.0,1.0,25.0,20.0,16.5,7.38
2016,8,13,19,0,0.0,6.0,1.0,25.0,6.0,5.12,0.0
2016,8,13,19,15,0.0,3.0,0.95,25.0,3.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,12.5,4.6,24.0,12.5,10.31,0.0
2016,8,14,6,30,0.0,25.0,4.7,24.0,25.0,20.84,10.2
2016,8,14,6,45,3.0,47.0,4.85,24.0,48.0,44.2,30.16
2016,8,14,7,0,6.0,69.0,5.0,24.0,71.0,66.81,49.3
2016,8,14,7,15,17.5,91.5,5.15,24.0,97.5,94.88,72.9
2016,8,14,7,30,29.0,114.0,5.3,24.0,124.0,133.29,104.66
2016,8,14,7,45,17.5,126.5,5.45,24.5,133.0,126.43,98.43
2016,8,14,8,0,6.0,139.0,5.6,25.0,142.0,128.51,99.28
2016,8,14,8,15,3.0,91.5,5.75,25.0,93.0,78.99,58.88
2016,8,14,8,30,0.0,44.0,5.9,25.0,44.0,36.43,24.06
2016,8,14,8,45,39.5,155.5,6.05,25.5,180.0,179.08,139.57
2016,8,14,9,0,79.0,267.0,6.2,26.0,316.0,332.52,259.12
2016,8,14,9,15,56.5,272.0,6.15,26.0,308.0,315.54,244.24
2016,8,14,9,30,34.0,277.0,6.1,26.0,300.0,297.84,229.14
2016,8,14,9,45,61.5,318.0,6.1,26.0,364.0,364.88,280.51
2016,8,14,10,0,89.0,359.0,6.1,26.0,428.0,432.06,331.01
2016,8,14,10,15,55.5,332.5,5.95,26.0,376.0,369.16,281.9
2016,8,14,10,30,22.0,306.0,5.8,26.0,324.0,290.0,220.47
2016,8,14,10,45,174.0,360.5,5.7,26.0,514.0,526.02,401.22
2016,8,14,11,0,326.0,415.0,5.6,26.0,704.0,741.4,557.73
2016,8,14,11,15,175.5,384.5,5.45,26.0,541.0,541.84,409.6
2016,8,14,11,30,25.0,354.0,5.3,26.0,378.0,347.03,261.41
2016,8,14,11,45,180.5,401.5,5.15,26.0,573.5,549.31,414.86
2016,8,14,12,0,336.0,449.0,5.0,26.0,769.0,740.15,551.97
2016,8,14,12,15,172.5,317.0,4.8,26.0,481.0,457.02,345.73
2016,8,14,12,30,9.0,185.0,4.6,26.0,193.0,163.97,122.25
2016,8,14,12,45,8.0,176.0,4.45,26.0,183.5,154.87,115.54
2016,8,14,13,0,7.0,167.0,4.3,26.0,174.0,145.87,108.57
2016,8,14,13,15,3.5,134.0,4.1,26.0,137.5,114.96,84.61
2016,8,14,13,30,0.0,101.0,3.9,26.0,101.0,84.56,60.92
2016,8,14,13,45,6.5,178.5,3.7,26.0,185.0,153.18,114.32
2016,8,14,14,0,13.0,256.0,3.5,26.0,269.0,219.9,165.31
2016,8,14,14,15,10.5,223.5,3.35,26.0,234.0,190.55,142.91
2016,8,14,14,30,8.0,191.0,3.2,26.0,199.0,161.78,121.0
2016,8,14,14,45,35.0,276.5,3.1,26.0,305.5,237.49,178.83
2016,8,14,15,0,62.0,362.0,3.0,26.0,412.0,304.94,228.92
2016,8,14,15,15,31.0,228.0,3.0,26.0,253.0,190.74,142.99
2016,8,14,15,30,0.0,94.0,3.0,26.0,94.0,78.36,56.72
2016,8,14,15,45,0.0,95.0,3.0,26.0,95.0,79.13,57.58
2016,8,14,16,0,0.0,96.0,3.0,26.0,96.0,79.85,58.33
2016,8,14,16,15,0.0,105.0,3.0,25.5,105.0,86.76,64.16
2016,8,14,16,30,0.0,114.0,3.0,25.0,114.0,93.23,69.69
2016,8,14,16,45,6.5,137.5,3.0,25.0,140.5,109.88,87.16
2016,8,14,17,0,13.0,161.0,3.0,25.0,167.0,124.9,100.03
2016,8,14,17,15,8.0,141.0,2.95,24.5,144.5,109.91,88.0
2016,8,14,17,30,3.0,121.0,2.9,24.0,122.0,94.8,75.67
2016,8,14,17,45,1.5,99.5,2.85,24.0,100.0,78.58,62.01
2016,8,14,18,0,0.0,78.0,2.8,24.0,78.0,62.21,47.95
2016,8,14,18,15,0.0,57.5,2.6,23.5,57.5,46.39,34.2
2016,8,14,18,30,0.0,37.0,2.4,23.0,37.0,30.38,20.1
2016,8,14,18,45,0.0,22.0,2.25,23.0,22.0,18.17,8.6
2016,8,14,19,0,0.0,7.0,2.1,23.0,7.0,5.97,0.0
2016,8,14,19,15,0.0,3.5,2.0,22.5,3.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,12.0,2.45,21.0,12.0,10.24,0.0
2016,8,15,6,30,0.0,24.0,2.5,21.0,24.0,19.83,9.53
2016,8,15,6,45,0.0,45.5,2.6,21.5,45.5,41.08,27.93
2016,8,15,7,0,0.0,67.0,2.7,22.0,67.0,61.35,45.12
2016,8,15,7,15,9.0,89.0,2.75,22.0,91.5,87.1,66.86
2016,8,15,7,30,18.0,111.0,2.8,22.0,116.0,113.43,88.78
2016,8,15,7,45,9.0,102.0,2.85,22.5,104.5,95.2,73.33
2016,8,15,8,0,0.0,93.0,2.9,23.0,93.0,78.7,59.23
2016,8,15,8,15,0.0,118.5,2.9,23.0,118.5,101.89,77.84
2016,8,15,8,30,0.0,144.0,2.9,23.0,144.0,125.12,96.21
2016,8,15,8,45,1.0,155.0,2.95,23.0,155.5,135.28,103.96
2016,8,15,9,0,2.0,166.0,3.0,23.0,167.0,145.55,111.79
2016,8,15,9,15,2.0,164.0,2.9,23.0,165.5,142.92,109.32
2016,8,15,9,30,2.0,162.0,2.8,23.0,164.0,140.58,107.14
2016,8,15,9,45,1.0,144.0,2.75,23.5,145.0,123.15,92.88
2016,8,15,10,0,0.0,126.0,2.7,24.0,126.0,106.22,79.13
2016,8,15,10,15,0.0,128.5,2.6,24.0,128.5,108.39,80.68
2016,8,15,10,30,0.0,131.0,2.5,24.0,131.0,110.57,82.23
2016,8,15,10,45,6.5,192.5,2.45,24.0,198.5,170.85,129.25
2016,8,15,11,0,13.0,254.0,2.4,24.0,266.0,231.69,175.72
2016,8,15,11,15,11.5,230.5,2.3,24.0,241.0,208.62,157.72
2016,8,15,11,30,10.0,207.0,2.2,24.0,216.0,185.98,140.27
2016,8,15,11,45,5.0,154.5,2.15,24.5,159.0,135.39,100.88
2016,8,15,12,0,0.0,102.0,2.1,25.0,102.0,85.79,62.02
2016,8,15,12,15,1.5,124.5,2.05,25.0,126.5,106.21,78.01
2016,8,15,12,30,3.0,147.0,2.0,25.0,151.0,126.46,93.7
2016,8,15,12,45,6.0,171.5,2.0,25.0,178.5,149.41,111.43
2016,8,15,13,0,9.0,196.0,2.0,25.0,206.0,171.94,128.72
2016,8,15,13,15,14.5,262.0,1.95,25.0,276.5,230.65,173.26
2016,8,15,13,30,20.0,328.0,1.9,25.0,347.0,287.83,215.8
2016,8,15,13,45,10.0,211.0,1.9,25.0,220.5,182.42,136.46
2016,8,15,14,0,0.0,94.0,1.9,25.0,94.0,78.58,56.46
2016,8,15,14,15,3.0,131.5,1.9,25.0,134.5,111.2,82.18
2016,8,15,14,30,6.0,169.0,1.9,25.0,175.0,142.96,106.87
2016,8,15,14,45,9.5,209.5,1.9,25.0,218.5,176.18,132.49
2016,8,15,15,0,13.0,250.0,1.9,25.0,262.0,207.65,156.57
2016,8,15,15,15,7.5,203.0,1.9,24.5,210.0,167.53,126.31
2016,8,15,15,30,2.0,156.0,1.9,24.0,158.0,128.27,96.46
2016,8,15,15,45,16.5,204.0,1.95,24.0,215.5,166.89,126.42
2016,8,15,16,0,31.0,252.0,2.0,24.0,273.0,191.56,145.18
2016,8,15,16,15,43.0,241.5,1.95,24.0,267.5,179.12,135.63
2016,8,15,16,30,55.0,231.0,1.9,24.0,262.0,164.67,125.9
2016,8,15,16,45,32.5,194.5,1.9,24.0,212.5,140.97,113.16
2016,8,15,17,0,10.0,158.0,1.9,24.0,163.0,122.77,98.49
2016,8,15,17,15,5.0,138.0,1.85,23.5,140.5,107.77,86.47
2016,8,15,17,30,0.0,118.0,1.8,23.0,118.0,92.64,74.1
2016,8,15,17,45,0.0,96.0,1.75,23.0,96.0,76.07,60.09
2016,8,15,18,0,0.0,74.0,1.7,23.0,74.0,59.31,45.66
2016,8,15,18,15,0.0,54.5,1.65,23.0,54.5,44.16,32.35
2016,8,15,18,30,0.0,35.0,1.6,23.0,35.0,28.84,18.76
2016,8,15,18,45,0.0,20.0,1.55,23.0,20.0,16.5,7.09
2016,8,15,19,0,0.0,5.0,1.5,23.0,5.0,4.27,0.0
2016,8,15,19,15,0.0,2.5,1.55,22.5,2.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,5.0,2.55,21.0,5.0,4.27,0.0
2016,8,16,6,30,0.0,10.0,2.6,21.0,10.0,8.21,0.59
2016,8,16,6,45,0.0,19.5,2.65,21.5,19.5,16.05,7.48
2016,8,16,7,0,0.0,29.0,2.7,22.0,29.0,23.91,14.21
2016,8,16,7,15,0.0,40.5,2.75,22.0,40.5,33.46,22.3
2016,8,16,7,30,0.0,52.0,2.8,22.0,52.0,43.02,30.29
2016,8,16,7,45,0.0,62.0,2.85,22.5,62.0,51.36,37.06
2016,8,16,8,0,0.0,72.0,2.9,23.0,72.0,59.71,43.71
2016,8,16,8,15,0.0,94.5,2.85,23.0,94.5,79.42,59.62
2016,8,16,8,30,0.0,117.0,2.8,23.0,117.0,99.6,75.7
2016,8,16,8,45,18.0,178.5,2.8,23.5,190.0,172.68,134.13
2016,8,16,9,0,36.0,240.0,2.8,24.0,263.0,265.39,205.99
2016,8,16,9,15,31.5,252.0,2.7,24.0,273.0,271.91,209.82
2016,8,16,9,30,27.0,264.0,2.6,24.0,283.0,278.22,213.75
2016,8,16,9,45,49.5,306.5,2.55,24.5,344.0,342.15,261.61
2016,8,16,10,0,72.0,349.0,2.5,25.0,405.0,406.16,308.13
2016,8,16,10,15,78.0,361.5,2.35,25.0,425.0,422.1,318.75
2016,8,16,10,30,84.0,374.0,2.2,25.0,445.0,437.74,329.28
2016,8,16,10,45,53.0,348.0,2.1,25.5,393.5,377.85,283.47
2016,8,16,11,0,22.0,322.0,2.0,26.0,342.0,302.5,226.39
2016,8,16,11,15,20.5,321.0,1.9,26.0,340.0,298.75,223.47
2016,8,16,11,30,19.0,320.0,1.8,26.0,338.0,295.02,220.34
2016,8,16,11,45,89.5,402.0,1.7,26.0,486.5,450.45,334.55
2016,8,16,12,0,160.0,484.0,1.6,26.0,635.0,600.59,438.67
2016,8,16,12,15,96.5,440.5,1.55,26.0,532.5,480.98,353.09
2016,8,16,12,30,33.0,397.0,1.5,26.0,430.0,379.51,279.95
2016,8,16,12,45,108.5,442.5,1.5,26.5,546.5,487.05,357.84
2016,8,16,13,0,184.0,488.0,1.5,27.0,663.0,575.79,418.83
2016,8,16,13,15,110.0,440.5,1.55,27.0,545.0,465.17,340.54
2016,8,16,13,30,36.0,393.0,1.6,27.0,427.0,357.18,263.26
2016,8,16,13,45,18.0,222.0,1.7,27.0,239.0,198.62,147.44
2016,8,16,14,0,0.0,51.0,1.8,27.0,51.0,42.63,27.92
2016,8,16,14,15,8.0,164.0,1.85,26.5,171.0,140.73,104.56
2016,8,16,14,30,16.0,277.0,1.9,26.0,291.0,234.63,176.09
2016,8,16,14,45,93.0,333.0,2.0,26.0,408.0,306.73,229.49
2016,8,16,15,0,170.0,389.0,2.1,26.0,525.0,363.26,269.55
2016,8,16,15,15,93.0,318.0,2.2,26.0,392.0,276.36,205.88
2016,8,16,15,30,16.0,247.0,2.3,26.0,259.0,201.26,151.38
2016,8,16,15,45,17.5,239.5,2.4,26.0,252.0,192.96,145.44
2016,8,16,16,0,19.0,232.0,2.5,26.0,245.0,184.23,139.06
2016,8,16,16,15,11.0,199.0,2.5,25.5,206.5,156.78,118.84
2016,8,16,16,30,3.0,166.0,2.5,25.0,168.0,130.77,99.42
2016,8,16,16,45,21.0,172.0,2.55,25.0,182.5,133.67,106.88
2016,8,16,17,0,39.0,178.0,2.6,25.0,197.0,129.76,104.04
2016,8,16,17,15,35.5,155.0,2.45,24.5,170.5,114.42,91.77
2016,8,16,17,30,32.0,132.0,2.3,24.0,144.0,98.72,78.98
2016,8,16,17,45,23.5,109.5,2.2,24.0,117.5,82.93,65.69
2016,8,16,18,0,15.0,87.0,2.1,24.0,91.0,68.27,53.09
2016,8,16,18,15,7.5,65.0,1.95,23.5,67.0,51.49,38.49
2016,8,16,18,30,0.0,43.0,1.8,23.0,43.0,34.58,23.54
2016,8,16,18,45,0.0,25.0,1.7,23.0,25.0,20.42,9.76
2016,8,16,19,0,0.0,7.0,1.6,23.0,7.0,5.97,0.0
2016,8,16,19,15,0.0,3.5,1.55,23.0,3.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,10.5,2.3,23.0,10.5,8.96,0.0
2016,8,17,6,30,0.0,21.0,2.4,23.0,21.0,17.33,7.31
2016,8,17,6,45,0.0,41.5,2.5,23.5,41.5,36.65,24.04
2016,8,17,7,0,0.0,62.0,2.6,24.0,62.0,55.92,40.27
2016,8,17,7,15,4.0,84.0,2.7,24.0,85.0,78.82,59.44
2016,8,17,7,30,8.0,106.0,2.8,24.0,108.0,101.76,78.35
2016,8,17,7,45,50.0,137.5,2.95,24.5,157.5,173.66,137.17
2016,8,17,8,0,92.0,169.0,3.1,25.0,207.0,239.72,189.92
2016,8,17,8,15,65.5,185.0,3.15,25.0,214.5,235.95,185.47
2016,8,17,8,30,39.0,201.0,3.2,25.0,222.0,230.24,179.51
2016,8,17,8,45,135.0,234.5,3.25,25.5,315.5,365.02,285.0
2016,8,17,9,0,231.0,268.0,3.3,26.0,409.0,488.46,377.67
2016,8,17,9,15,234.5,292.5,3.3,26.0,445.5,521.01,399.69
2016,8,17,9,30,238.0,317.0,3.3,26.0,482.0,552.44,421.08
2016,8,17,9,45,207.0,343.0,3.3,26.5,493.0,551.41,417.16
2016,8,17,10,0,176.0,369.0,3.3,27.0,504.0,548.08,411.85
2016,8,17,10,15,230.5,380.5,3.3,27.0,566.5,610.79,457.0
2016,8,17,10,30,285.0,392.0,3.3,27.0,629.0,692.13,513.63
2016,8,17,10,45,202.5,414.5,3.3,27.5,586.0,611.2,452.88
2016,8,17,11,0,120.0,437.0,3.3,28.0,543.0,548.05,404.78
2016,8,17,11,15,164.0,450.5,3.3,28.0,599.5,598.11,440.92
2016,8,17,11,30,208.0,464.0,3.3,28.0,656.0,646.0,474.52
2016,8,17,11,45,225.0,469.0,3.3,28.0,680.0,657.61,482.22
2016,8,17,12,0,242.0,474.0,3.3,28.0,704.0,667.26,488.76
2016,8,17,12,15,260.5,473.0,3.3,28.0,721.5,681.9,498.69
2016,8,17,12,30,279.0,472.0,3.3,28.0,739.0,681.28,498.3
2016,8,17,12,45,148.5,394.0,3.3,28.5,536.0,478.11,353.4
2016,8,17,13,0,18.0,316.0,3.3,29.0,333.0,280.83,207.59
2016,8,17,13,15,18.5,316.5,3.25,29.0,334.0,279.58,207.19
2016,8,17,13,30,19.0,317.0,3.2,29.0,335.0,278.15,206.18
2016,8,17,13,45,20.5,324.5,3.2,29.0,343.5,282.94,209.81
2016,8,17,14,0,22.0,332.0,3.2,29.0,352.0,287.27,213.1
2016,8,17,14,15,121.5,376.0,3.15,28.5,480.5,374.7,278.58
2016,8,17,14,30,221.0,420.0,3.1,28.0,609.0,445.71,329.82
2016,8,17,14,45,183.5,403.5,3.1,28.0,556.0,396.95,293.54
2016,8,17,15,0,146.0,387.0,3.1,28.0,503.0,352.46,260.78
2016,8,17,15,15,106.5,355.0,3.05,28.0,437.5,306.37,226.96
2016,8,17,15,30,67.0,323.0,3.0,28.0,372.0,261.64,194.42
2016,8,17,15,45,33.5,233.0,2.95,28.0,257.5,185.58,138.1
2016,8,17,16,0,0.0,143.0,2.9,28.0,143.0,116.43,86.44
2016,8,17,16,15,3.5,160.0,2.8,27.5,162.5,128.4,96.23
2016,8,17,16,30,7.0,177.0,2.7,27.0,182.0,138.32,104.6
2016,8,17,16,45,3.5,152.5,2.65,27.0,155.0,120.15,94.91
2016,8,17,17,0,0.0,128.0,2.6,27.0,128.0,101.96,80.21
2016,8,17,17,15,0.0,110.5,2.45,26.5,110.5,88.55,69.45
2016,8,17,17,30,0.0,93.0,2.3,26.0,93.0,75.02,58.39
2016,8,17,17,45,0.0,75.5,2.15,25.5,75.5,61.37,47.0
2016,8,17,18,0,0.0,58.0,2.0,25.0,58.0,47.59,35.25
2016,8,17,18,15,0.0,42.5,1.9,24.5,42.5,35.16,24.43
2016,8,17,18,30,0.0,27.0,1.8,24.0,27.0,22.29,13.08
2016,8,17,18,45,0.0,15.5,1.75,24.0,15.5,12.77,3.68
2016,8,17,19,0,0.0,4.0,1.7,24.0,4.0,3.41,0.0
2016,8,17,19,15,0.0,2.0,1.8,23.5,2.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,14.0,1.3,22.0,14.0,11.95,0.0
2016,8,18,6,30,0.0,28.0,1.4,22.0,28.0,25.76,13.51
2016,8,18,6,45,22.5,49.5,1.55,22.5,54.0,64.02,46.42
2016,8,18,7,0,45.0,71.0,1.7,23.0,80.0,99.46,76.54
2016,8,18,7,15,60.0,94.5,1.75,23.0,110.5,134.58,106.13
2016,8,18,7,30,75.0,118.0,1.8,23.0,141.0,170.55,135.81
2016,8,18,7,45,355.0,101.5,1.9,23.5,244.0,390.74,314.29
2016,8,18,8,0,635.0,85.0,2.0,24.0,347.0,605.06,476.69
2016,8,18,8,15,359.0,151.0,2.05,24.0,303.0,478.87,376.56
2016,8,18,8,30,83.0,217.0,2.1,24.0,259.0,285.66,223.12
2016,8,18,8,45,171.0,240.0,2.2,24.5,339.5,403.09,314.29
2016,8,18,9,0,259.0,263.0,2.3,25.0,420.0,527.18,405.61
2016,8,18,9,15,145.0,266.5,2.3,25.0,356.0,410.98,315.81
2016,8,18,9,30,31.0,270.0,2.3,25.0,292.0,289.06,220.58
2016,8,18,9,45,98.0,319.5,2.3,25.5,393.5,403.3,307.24
2016,8,18,10,0,165.0,369.0,2.3,26.0,495.0,538.3,404.3
2016,8,18,10,15,191.5,386.5,2.25,26.0,540.5,579.99,432.51
2016,8,18,10,30,218.0,404.0,2.2,26.0,586.0,620.85,460.29
2016,8,18,10,45,231.5,418.0,2.15,26.0,617.5,644.11,475.3
2016,8,18,11,0,245.0,432.0,2.1,26.0,649.0,683.75,501.21
2016,8,18,11,15,240.0,445.5,2.05,26.0,662.5,667.58,488.98
2016,8,18,11,30,235.0,459.0,2.0,26.0,676.0,667.77,488.12
2016,8,18,11,45,245.5,465.0,1.95,26.5,694.0,688.37,500.31
2016,8,18,12,0,256.0,471.0,1.9,27.0,712.0,691.17,500.52
2016,8,18,12,15,280.0,467.5,1.85,27.0,733.5,695.22,503.15
2016,8,18,12,30,304.0,464.0,1.8,27.0,755.0,696.66,503.99
2016,8,18,12,45,307.5,462.0,1.8,27.0,755.0,679.55,492.29
2016,8,18,13,0,311.0,460.0,1.8,27.0,755.0,660.95,479.66
2016,8,18,13,15,181.5,441.0,1.75,27.0,613.0,520.84,381.2
2016,8,18,13,30,52.0,422.0,1.7,27.0,471.0,393.37,289.43
2016,8,18,13,45,242.0,398.5,1.7,27.0,617.0,499.51,368.55
2016,8,18,14,0,432.0,375.0,1.7,27.0,763.0,580.72,425.6
2016,8,18,14,15,464.0,353.0,1.7,27.0,758.5,552.06,404.1
2016,8,18,14,30,496.0,331.0,1.7,27.0,754.0,519.57,379.85
2016,8,18,14,45,257.5,305.0,1.75,27.0,524.0,357.23,263.39
2016,8,18,15,0,19.0,279.0,1.8,27.0,294.0,232.31,173.24
2016,8,18,15,15,403.5,196.5,1.85,26.5,489.0,284.95,205.82
2016,8,18,15,30,788.0,114.0,1.9,26.0,684.0,306.84,207.75
2016,8,18,15,45,681.0,151.5,1.95,26.0,621.0,252.81,165.32
2016,8,18,16,0,574.0,189.0,2.0,26.0,558.0,214.99,139.04
2016,8,18,16,15,413.0,212.0,2.0,26.0,466.0,172.71,116.39
2016,8,18,16,30,252.0,235.0,2.0,26.0,374.0,155.62,123.88
2016,8,18,16,45,398.0,179.5,2.05,26.0,373.0,117.64,93.14
2016,8,18,17,0,544.0,124.0,2.1,26.0,372.0,87.19,68.17
2016,8,18,17,15,557.0,102.5,2.0,25.5,326.5,74.25,57.69
2016,8,18,17,30,570.0,81.0,1.9,25.0,281.0,60.45,46.26
2016,8,18,17,45,514.5,72.5,1.85,25.0,228.5,55.25,41.89
2016,8,18,18,0,459.0,64.0,1.8,25.0,176.0,49.89,37.21
2016,8,18,18,15,372.0,53.0,1.85,24.5,128.0,42.1,30.3
2016,8,18,18,30,285.0,42.0,1.9,24.0,80.0,32.36,21.44
2016,8,18,18,45,142.5,26.5,1.95,24.0,45.5,20.49,8.75
2016,8,18,19,0,0.0,11.0,2.0,24.0,11.0,9.39,0.0
2016,8,18,19,15,0.0,5.5,2.1,23.5,5.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,0.0,13.5,2.0,23.0,13.5,11.52,0.0
2016,8,19,6,30,0.0,27.0,2.2,23.0,27.0,24.64,12.4
2016,8,19,6,45,26.5,49.5,2.4,23.5,54.5,66.58,48.26
2016,8,19,7,0,53.0,72.0,2.6,24.0,82.0,105.92,81.59
2016,8,19,7,15,75.0,95.0,2.8,24.0,115.0,156.06,123.46
2016,8,19,7,30,97.0,118.0,3.0,24.0,148.0,197.96,158.03
2016,8,19,7,45,339.5,109.0,3.2,24.5,243.5,389.82,313.78
2016,8,19,8,0,582.0,100.0,3.4,25.0,339.0,584.41,463.9
2016,8,19,8,15,617.0,106.0,3.5,25.5,392.5,642.23,503.84
2016,8,19,8,30,652.0,112.0,3.6,26.0,446.0,700.25,543.22
2016,8,19,8,45,424.5,191.5,3.7,26.5,418.5,604.58,467.63
2016,8,19,9,0,197.0,271.0,3.8,27.0,391.0,463.39,356.64
2016,8,19,9,15,479.5,196.0,3.8,27.0,518.5,680.3,521.25
2016,8,19,9,30,762.0,121.0,3.8,27.0,646.0,874.86,656.62
2016,8,19,9,45,609.0,205.5,3.8,27.5,642.5,837.56,626.46
2016,8,19,10,0,456.0,290.0,3.8,28.0,639.0,775.63,577.19
2016,8,19,10,15,640.5,206.0,3.75,28.0,722.5,877.97,650.78
2016,8,19,10,30,825.0,122.0,3.7,28.0,806.0,950.51,697.12
2016,8,19,10,45,531.0,278.0,3.7,28.5,724.0,833.75,613.11
2016,8,19,11,0,237.0,434.0,3.7,29.0,642.0,661.01,485.27
2016,8,19,11,15,192.5,449.5,3.65,29.0,621.5,626.33,460.05
2016,8,19,11,30,148.0,465.0,3.6,29.0,601.0,591.12,433.68
2016,8,19,11,45,180.5,471.5,3.6,29.0,640.5,619.72,454.22
2016,8,19,12,0,213.0,478.0,3.6,29.0,680.0,645.9,472.6
2016,8,19,12,15,185.0,483.0,3.55,29.0,658.5,613.62,448.92
2016,8,19,12,30,157.0,488.0,3.5,29.0,637.0,581.62,425.72
2016,8,19,12,45,225.0,476.0,3.45,29.0,690.0,615.49,450.81
2016,8,19,13,0,293.0,464.0,3.4,29.0,743.0,650.8,476.0
2016,8,19,13,15,203.5,465.0,3.35,29.0,658.0,558.25,409.51
2016,8,19,13,30,114.0,466.0,3.3,29.0,573.0,478.82,351.94
2016,8,19,13,45,95.0,446.5,3.25,29.0,534.5,435.21,320.82
2016,8,19,14,0,76.0,427.0,3.2,29.0,496.0,397.7,293.71
2016,8,19,14,15,227.0,399.5,3.1,29.0,595.0,453.42,335.03
2016,8,19,14,30,378.0,372.0,3.0,29.0,694.0,490.4,360.41
2016,8,19,14,45,576.5,256.0,2.95,29.0,723.5,466.41,340.66
2016,8,19,15,0,775.0,140.0,2.9,29.0,753.0,423.33,303.84
2016,8,19,15,15,762.0,137.0,2.7,29.0,713.5,366.87,256.86
2016,8,19,15,30,749.0,134.0,2.5,29.0,674.0,310.92,209.77
2016,8,19,15,45,539.0,201.5,2.4,29.0,576.5,257.55,172.52
2016,8,19,16,0,329.0,269.0,2.3,29.0,479.0,234.21,162.22
2016,8,19,16,15,498.0,193.0,2.15,28.5,481.5,168.2,108.83
2016,8,19,16,30,667.0,117.0,2.0,28.0,484.0,84.86,65.1
2016,8,19,16,45,462.5,148.5,1.9,28.0,390.5,99.35,77.44
2016,8,19,17,0,258.0,180.0,1.8,28.0,297.0,122.96,97.2
2016,8,19,17,15,245.0,156.0,1.7,27.5,255.5,108.89,86.05
2016,8,19,17,30,232.0,132.0,1.6,27.0,214.0,94.15,74.17
2016,8,19,17,45,320.0,101.5,1.55,26.5,191.5,73.15,56.73
2016,8,19,18,0,408.0,71.0,1.5,26.0,169.0,53.31,39.92
2016,8,19,18,15,318.0,58.0,1.55,25.5,121.5,43.94,31.68
2016,8,19,18,30,228.0,45.0,1.6,25.0,74.0,34.4,22.96
2016,8,19,18,45,122.0,27.0,1.7,25.0,41.5,20.84,8.19
2016,8,19,19,0,16.0,9.0,1.8,25.0,9.0,7.68,0.0
2016,8,19,19,15,8.0,4.5,1.95,25.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,2.5,1.85,23.0,2.5,2.13,0.0
2016,8,20,6,30,0.0,5.0,1.9,23.0,5.0,4.1,0.0
2016,8,20,6,45,0.0,10.5,2.0,23.5,10.5,8.62,1.32
2016,8,20,7,0,0.0,16.0,2.1,24.0,16.0,13.16,5.19
2016,8,20,7,15,0.0,22.5,2.15,24.0,22.5,18.53,9.73
2016,8,20,7,30,0.0,29.0,2.2,24.0,29.0,23.91,14.22
2016,8,20,7,45,0.0,40.5,2.3,24.0,40.5,33.46,22.09
2016,8,20,8,0,0.0,52.0,2.4,24.0,52.0,43.03,29.88
2016,8,20,8,15,0.0,70.0,2.5,24.0,70.0,58.05,42.03
2016,8,20,8,30,0.0,88.0,2.6,24.0,88.0,73.22,54.15
2016,8,20,8,45,0.0,97.5,2.75,24.5,97.5,81.51,60.47
2016,8,20,9,0,0.0,107.0,2.9,25.0,107.0,89.8,66.75
2016,8,20,9,15,0.0,109.0,2.9,25.0,109.0,91.45,67.82
2016,8,20,9,30,0.0,111.0,2.9,25.0,111.0,93.15,68.96
2016,8,20,9,45,2.5,145.5,2.95,25.5,147.5,126.04,94.6
2016,8,20,10,0,5.0,180.0,3.0,26.0,184.0,159.29,120.07
2016,8,20,10,15,5.5,178.5,2.95,26.0,183.0,158.12,118.88
2016,8,20,10,30,6.0,177.0,2.9,26.0,182.0,157.03,117.84
2016,8,20,10,45,7.0,182.0,2.9,26.0,188.5,162.23,121.7
2016,8,20,11,0,8.0,187.0,2.9,26.0,195.0,167.38,125.52
2016,8,20,11,15,9.0,199.5,2.85,26.0,208.0,179.06,134.32
2016,8,20,11,30,10.0,212.0,2.8,26.0,221.0,190.59,142.98
2016,8,20,11,45,10.5,218.0,2.8,26.5,228.0,195.79,146.51
