Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,12,0,11.0,224.0,2.8,27.0,235.0,200.84,149.95
2016,8,20,12,15,10.0,208.5,2.7,27.0,219.0,185.81,138.44
2016,8,20,12,30,9.0,193.0,2.6,27.0,203.0,170.94,127.1
2016,8,20,12,45,10.5,212.5,2.55,27.0,223.5,188.12,140.16
2016,8,20,13,0,12.0,232.0,2.5,27.0,244.0,204.93,152.83
2016,8,20,13,15,16.0,278.5,2.45,27.0,294.0,245.93,183.59
2016,8,20,13,30,20.0,325.0,2.4,27.0,344.0,285.75,213.09
2016,8,20,13,45,10.0,195.0,2.35,27.0,204.5,169.3,125.71
2016,8,20,14,0,0.0,65.0,2.3,27.0,65.0,54.35,37.15
2016,8,20,14,15,0.0,60.5,2.15,26.5,60.5,50.53,34.36
2016,8,20,14,30,0.0,56.0,2.0,26.0,56.0,46.73,31.49
2016,8,20,14,45,0.0,43.0,1.95,26.0,43.0,35.82,22.91
2016,8,20,15,0,0.0,30.0,1.9,26.0,30.0,24.95,14.3
2016,8,20,15,15,0.0,25.5,1.75,26.0,25.5,21.18,11.34
2016,8,20,15,30,0.0,21.0,1.6,26.0,21.0,17.42,8.36
2016,8,20,15,45,3.5,105.5,1.45,26.0,108.0,88.27,64.77
2016,8,20,16,0,7.0,190.0,1.3,26.0,195.0,152.33,114.85
2016,8,20,16,15,3.5,127.5,1.15,25.5,130.0,104.22,77.72
2016,8,20,16,30,0.0,65.0,1.0,25.0,65.0,53.93,40.05
2016,8,20,16,45,48.0,126.0,0.85,25.0,147.5,98.18,77.4
2016,8,20,17,0,96.0,187.0,0.7,25.0,230.0,135.03,108.14
2016,8,20,17,15,287.5,143.0,0.6,25.0,247.5,101.47,80.48
2016,8,20,17,30,479.0,99.0,0.5,25.0,265.0,71.83,55.83
2016,8,20,17,45,412.0,89.0,0.4,25.0,213.0,65.3,50.4
2016,8,20,18,0,345.0,79.0,0.3,25.0,161.0,58.63,44.59
2016,8,20,18,15,258.0,63.0,0.35,24.5,115.0,47.31,34.65
2016,8,20,18,30,171.0,47.0,0.4,24.0,69.0,36.12,24.44
2016,8,20,18,45,85.5,23.5,0.45,24.0,34.5,18.55,5.84
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,9.5,2.65,21.0,9.5,8.11,0.0
2016,8,21,6,30,0.0,19.0,2.6,21.0,19.0,15.68,5.61
2016,8,21,6,45,0.0,38.5,2.6,21.0,38.5,33.8,21.88
2016,8,21,7,0,0.0,58.0,2.6,21.0,58.0,52.06,37.54
2016,8,21,7,15,2.5,80.0,2.55,21.0,81.0,74.22,56.31
2016,8,21,7,30,5.0,102.0,2.5,21.0,104.0,96.22,74.66
2016,8,21,7,45,2.5,100.5,2.5,21.5,101.5,89.76,69.01
2016,8,21,8,0,0.0,99.0,2.5,22.0,99.0,84.72,64.45
2016,8,21,8,15,18.0,148.0,2.55,22.0,157.0,146.02,114.57
2016,8,21,8,30,36.0,197.0,2.6,22.0,215.0,224.83,177.35
2016,8,21,8,45,44.5,223.5,2.65,22.5,248.5,259.29,203.39
2016,8,21,9,0,53.0,250.0,2.7,23.0,282.0,293.88,229.18
2016,8,21,9,15,55.5,273.0,2.6,23.0,309.0,319.05,247.51
2016,8,21,9,30,58.0,296.0,2.5,23.0,336.0,343.94,265.45
2016,8,21,9,45,88.5,329.5,2.45,23.5,395.0,406.8,311.92
2016,8,21,10,0,119.0,363.0,2.4,24.0,454.0,489.58,371.34
2016,8,21,10,15,137.5,384.5,2.1,24.0,495.0,527.48,396.85
2016,8,21,10,30,156.0,406.0,1.8,24.0,536.0,564.54,421.27
2016,8,21,10,45,227.5,412.0,1.5,24.5,608.0,636.68,469.84
2016,8,21,11,0,299.0,418.0,1.2,25.0,680.0,725.62,526.44
2016,8,21,11,15,214.5,439.0,0.95,25.0,629.5,638.87,462.6
2016,8,21,11,30,130.0,460.0,0.7,25.0,579.0,570.38,412.05
2016,8,21,11,45,178.5,467.0,0.45,25.5,633.5,614.99,440.08
2016,8,21,12,0,227.0,474.0,0.2,26.0,688.0,656.56,463.62
2016,8,21,12,15,176.5,478.0,0.5,26.0,645.0,602.75,429.94
2016,8,21,12,30,126.0,482.0,0.8,26.0,602.0,550.53,396.92
2016,8,21,12,45,91.0,458.5,1.1,26.0,545.0,479.59,349.95
2016,8,21,13,0,56.0,435.0,1.4,26.0,488.0,422.49,310.81
2016,8,21,13,15,91.5,451.0,1.55,26.0,536.5,456.15,336.23
2016,8,21,13,30,127.0,467.0,1.7,26.0,585.0,489.93,360.84
2016,8,21,13,45,91.0,435.5,1.9,26.0,519.0,424.19,314.1
2016,8,21,14,0,55.0,404.0,2.1,26.0,453.0,366.86,273.05
2016,8,21,14,15,44.0,373.5,2.2,25.5,411.5,329.06,246.31
2016,8,21,14,30,33.0,343.0,2.3,25.0,370.0,293.22,220.54
2016,8,21,14,45,37.5,337.5,2.45,25.0,367.5,285.14,214.86
2016,8,21,15,0,42.0,332.0,2.6,25.0,365.0,276.32,208.41
2016,8,21,15,15,40.5,312.0,2.6,25.0,342.5,254.52,192.06
2016,8,21,15,30,39.0,292.0,2.6,25.0,320.0,233.21,176.03
2016,8,21,15,45,37.0,271.5,2.65,25.0,297.0,211.95,160.04
2016,8,21,16,0,35.0,251.0,2.7,25.0,274.0,191.23,144.51
2016,8,21,16,15,27.5,223.5,2.65,25.0,241.0,166.34,126.11
2016,8,21,16,30,20.0,196.0,2.6,25.0,208.0,150.78,120.66
2016,8,21,16,45,139.5,186.5,2.55,25.0,250.0,131.3,105.01
2016,8,21,17,0,259.0,177.0,2.5,25.0,292.0,121.27,97.09
2016,8,21,17,15,249.0,152.5,2.35,24.5,250.5,106.85,85.51
2016,8,21,17,30,239.0,128.0,2.2,24.0,209.0,91.72,73.11
2016,8,21,17,45,215.5,106.0,2.1,24.0,169.0,77.39,60.97
2016,8,21,18,0,192.0,84.0,2.0,24.0,129.0,62.51,48.09
2016,8,21,18,15,149.5,63.0,1.9,23.5,92.0,47.66,35.04
2016,8,21,18,30,107.0,42.0,1.8,23.0,55.0,32.37,21.3
2016,8,21,18,45,53.5,21.0,1.7,23.0,27.5,16.62,3.59
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.1,22.5,1.0,0.82,0.0
2016,8,22,7,0,0.0,2.0,2.3,23.0,2.0,1.64,0.0
2016,8,22,7,15,0.0,3.0,2.35,23.5,3.0,2.46,0.0
2016,8,22,7,30,0.0,4.0,2.4,24.0,4.0,3.29,0.0
2016,8,22,7,45,32.5,83.0,2.45,24.5,96.0,100.17,77.69
2016,8,22,8,0,65.0,162.0,2.5,25.0,188.0,213.58,168.67
2016,8,22,8,15,53.0,180.5,2.6,25.0,204.5,223.14,175.01
2016,8,22,8,30,41.0,199.0,2.7,25.0,221.0,231.74,180.7
2016,8,22,8,45,61.0,230.5,2.85,25.5,266.0,282.12,219.26
2016,8,22,9,0,81.0,262.0,3.0,26.0,311.0,333.17,257.44
2016,8,22,9,15,82.0,285.5,3.05,26.0,338.5,358.04,275.15
2016,8,22,9,30,83.0,309.0,3.1,26.0,366.0,382.45,292.47
2016,8,22,9,45,209.5,322.5,3.2,26.5,478.5,535.88,407.27
2016,8,22,10,0,336.0,336.0,3.3,27.0,591.0,692.69,518.86
2016,8,22,10,15,333.5,355.5,3.35,27.0,619.5,709.97,528.68
2016,8,22,10,30,331.0,375.0,3.4,27.0,648.0,725.19,537.95
2016,8,22,10,45,209.0,398.0,3.45,27.5,573.0,604.83,449.33
2016,8,22,11,0,87.0,421.0,3.5,28.0,498.0,484.25,359.32
2016,8,22,11,15,61.0,401.0,3.5,28.0,456.0,434.1,322.66
2016,8,22,11,30,35.0,381.0,3.5,28.0,414.0,385.2,286.29
2016,8,22,11,45,450.5,252.5,3.55,28.0,675.0,695.68,519.66
2016,8,22,12,0,866.0,124.0,3.6,28.0,936.0,927.17,678.51
2016,8,22,12,15,867.5,124.5,3.6,28.0,942.0,904.72,661.67
2016,8,22,12,30,869.0,125.0,3.6,28.0,948.0,878.89,644.53
2016,8,22,12,45,869.5,124.5,3.6,28.5,945.5,848.12,622.85
2016,8,22,13,0,870.0,124.0,3.6,29.0,943.0,814.33,599.2
2016,8,22,13,15,612.5,274.5,3.6,29.0,848.0,721.47,531.31
2016,8,22,13,30,355.0,425.0,3.6,29.0,753.0,623.6,457.97
2016,8,22,13,45,605.0,273.5,3.6,29.0,818.0,647.34,478.87
2016,8,22,14,0,855.0,122.0,3.6,29.0,883.0,640.8,476.17
2016,8,22,14,15,849.0,120.5,3.6,29.0,856.5,590.14,437.52
2016,8,22,14,30,843.0,119.0,3.6,29.0,830.0,538.03,396.92
2016,8,22,14,45,650.0,210.0,3.6,29.0,744.5,466.68,341.78
2016,8,22,15,0,457.0,301.0,3.6,29.0,659.0,412.19,300.23
2016,8,22,15,15,626.5,207.0,3.6,29.0,669.5,368.77,261.98
2016,8,22,15,30,796.0,113.0,3.6,29.0,680.0,307.96,207.06
2016,8,22,15,45,773.5,112.5,3.6,29.0,633.0,249.57,158.34
2016,8,22,16,0,751.0,112.0,3.6,29.0,586.0,193.27,114.08
2016,8,22,16,15,728.5,108.0,3.4,28.5,536.0,136.79,76.95
2016,8,22,16,30,706.0,104.0,3.2,28.0,486.0,76.15,58.03
2016,8,22,16,45,670.5,100.5,3.05,28.0,432.0,70.42,53.54
2016,8,22,17,0,635.0,97.0,2.9,28.0,378.0,69.51,53.0
2016,8,22,17,15,591.5,90.5,2.7,27.5,323.5,66.33,50.63
2016,8,22,17,30,548.0,84.0,2.5,27.0,269.0,63.05,48.1
2016,8,22,17,45,481.0,75.5,2.35,26.5,216.0,57.9,43.85
2016,8,22,18,0,414.0,67.0,2.2,26.0,163.0,50.61,37.58
2016,8,22,18,15,318.5,54.0,2.25,25.5,115.5,41.11,29.17
2016,8,22,18,30,223.0,41.0,2.3,25.0,68.0,31.47,20.25
2016,8,22,18,45,111.5,20.5,2.35,25.0,34.0,15.9,1.73
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,15,55.0,15.0,3.7,23.0,19.5,35.1,0.0
2016,8,23,6,30,110.0,30.0,3.8,23.0,39.0,101.58,63.91
2016,8,23,6,45,214.0,47.0,3.9,23.5,82.0,192.56,148.85
2016,8,23,7,0,318.0,64.0,4.0,24.0,125.0,282.31,225.11
2016,8,23,7,15,393.0,76.0,4.2,24.0,176.5,358.28,289.19
2016,8,23,7,30,468.0,88.0,4.4,24.0,228.0,441.07,356.75
2016,8,23,7,45,530.5,93.5,4.6,24.5,283.5,520.44,418.75
2016,8,23,8,0,593.0,99.0,4.8,25.0,339.0,597.73,477.31
2016,8,23,8,15,629.0,105.0,4.9,25.5,393.0,657.05,519.3
2016,8,23,8,30,665.0,111.0,5.0,26.0,447.0,716.6,560.37
2016,8,23,8,45,703.5,111.0,5.1,26.5,501.0,770.92,596.77
2016,8,23,9,0,742.0,111.0,5.2,27.0,555.0,819.96,628.78
2016,8,23,9,15,761.0,114.5,5.2,27.0,603.5,858.89,654.04
2016,8,23,9,30,780.0,118.0,5.2,27.0,652.0,895.36,677.42
2016,8,23,9,45,803.5,116.0,5.2,27.5,697.0,927.2,696.07
2016,8,23,10,0,827.0,114.0,5.2,28.0,742.0,944.4,704.64
2016,8,23,10,15,837.5,116.5,5.2,28.0,779.0,962.2,715.21
2016,8,23,10,30,848.0,119.0,5.2,28.0,816.0,976.41,723.45
2016,8,23,10,45,860.5,117.5,5.25,28.5,847.0,984.76,726.74
2016,8,23,11,0,873.0,116.0,5.3,29.0,878.0,989.35,727.69
2016,8,23,11,15,878.0,117.0,5.25,29.0,900.5,985.23,723.76
2016,8,23,11,30,883.0,118.0,5.2,29.0,923.0,977.22,717.45
2016,8,23,11,45,886.0,119.5,5.2,29.5,937.5,963.92,706.66
2016,8,23,12,0,889.0,121.0,5.2,30.0,952.0,946.83,693.52
2016,8,23,12,15,890.0,121.0,5.2,30.0,958.0,922.88,677.34
2016,8,23,12,30,891.0,121.0,5.2,30.0,964.0,895.51,658.93
2016,8,23,12,45,891.0,120.5,5.2,30.0,961.0,863.58,637.43
2016,8,23,13,0,891.0,120.0,5.2,30.0,958.0,828.57,613.81
2016,8,23,13,15,889.0,119.5,5.15,30.0,947.0,789.1,586.79
2016,8,23,13,30,887.0,119.0,5.1,30.0,936.0,746.99,557.04
2016,8,23,13,45,882.5,118.5,5.1,30.5,916.5,700.71,521.92
2016,8,23,14,0,878.0,118.0,5.1,31.0,897.0,652.34,484.67
2016,8,23,14,15,871.5,116.5,5.05,30.5,869.5,600.14,445.6
2016,8,23,14,30,865.0,115.0,5.0,30.0,842.0,546.49,404.22
2016,8,23,14,45,847.0,118.0,4.95,30.0,805.5,489.72,358.5
2016,8,23,15,0,829.0,121.0,4.9,30.0,769.0,430.56,309.9
2016,8,23,15,15,816.5,118.5,4.8,30.0,728.0,371.26,260.05
2016,8,23,15,30,804.0,116.0,4.7,30.0,687.0,312.31,209.86
2016,8,23,15,45,783.5,114.5,4.65,30.0,639.5,252.98,160.27
2016,8,23,16,0,763.0,113.0,4.6,30.0,592.0,195.52,115.07
2016,8,23,16,15,740.5,109.0,4.35,29.5,541.5,138.2,77.52
2016,8,23,16,30,718.0,105.0,4.1,29.0,491.0,76.62,58.22
2016,8,23,16,45,684.0,101.0,3.9,29.0,436.5,71.08,53.89
2016,8,23,17,0,650.0,97.0,3.7,29.0,382.0,69.84,53.07
2016,8,23,17,15,606.5,90.5,3.4,28.5,327.0,66.64,50.69
2016,8,23,17,30,563.0,84.0,3.1,28.0,272.0,63.34,48.15
2016,8,23,17,45,498.0,75.0,2.85,27.5,218.0,57.78,43.56
2016,8,23,18,0,433.0,66.0,2.6,27.0,164.0,52.1,38.66
2016,8,23,18,15,334.0,53.5,2.55,26.5,116.0,40.85,28.77
2016,8,23,18,30,235.0,41.0,2.5,26.0,68.0,31.54,20.07
2016,8,23,18,45,117.5,20.5,2.5,25.5,34.0,15.92,0.0
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,107.0,13.0,2.75,22.5,21.5,54.69,0.0
2016,8,24,6,30,214.0,26.0,3.0,23.0,43.0,154.96,97.56
2016,8,24,6,45,338.5,37.5,3.3,23.5,89.5,248.83,192.89
2016,8,24,7,0,463.0,49.0,3.6,24.0,136.0,352.41,280.8
2016,8,24,7,15,533.5,56.5,3.75,24.0,189.5,429.6,345.83
2016,8,24,7,30,604.0,64.0,3.9,24.0,243.0,512.27,412.65
2016,8,24,7,45,660.0,67.0,4.1,24.5,301.0,583.5,467.07
2016,8,24,8,0,716.0,70.0,4.3,25.0,359.0,654.61,518.35
2016,8,24,8,15,746.5,74.0,4.3,25.5,414.0,711.83,557.29
2016,8,24,8,30,777.0,78.0,4.3,26.0,469.0,768.57,594.83
2016,8,24,8,45,803.0,79.5,4.35,26.5,522.5,817.34,626.01
2016,8,24,9,0,829.0,81.0,4.4,27.0,576.0,855.35,649.15
2016,8,24,9,15,845.0,83.5,4.4,27.0,624.5,892.21,672.38
2016,8,24,9,30,861.0,86.0,4.4,27.0,673.0,926.32,693.57
2016,8,24,9,45,873.5,88.0,4.4,27.5,716.5,953.43,708.54
2016,8,24,10,0,886.0,90.0,4.4,28.0,760.0,977.17,721.23
2016,8,24,10,15,894.5,91.5,4.4,28.0,797.0,992.82,730.02
2016,8,24,10,30,903.0,93.0,4.4,28.0,834.0,1004.66,736.47
2016,8,24,10,45,909.0,94.0,4.4,28.5,863.5,1009.56,737.02
2016,8,24,11,0,915.0,95.0,4.4,29.0,893.0,1010.47,735.16
2016,8,24,11,15,919.0,96.0,4.35,29.0,914.5,1005.37,730.73
2016,8,24,11,30,923.0,97.0,4.3,29.0,936.0,996.24,723.86
2016,8,24,11,45,917.0,103.0,4.3,29.5,948.0,978.55,710.39
2016,8,24,12,0,911.0,109.0,4.3,30.0,960.0,957.06,694.63
2016,8,24,12,15,911.5,109.0,4.25,30.0,965.0,932.25,677.94
2016,8,24,12,30,912.0,109.0,4.2,30.0,970.0,903.96,659.01
2016,8,24,12,45,909.5,110.0,4.2,30.0,966.0,870.69,637.02
2016,8,24,13,0,907.0,111.0,4.2,30.0,962.0,834.39,612.94
2016,8,24,13,15,904.0,110.5,4.15,30.0,950.0,793.55,585.48
2016,8,24,13,30,901.0,110.0,4.1,30.0,938.0,750.09,555.59
2016,8,24,13,45,894.0,111.0,4.1,30.0,917.0,702.74,521.19
2016,8,24,14,0,887.0,112.0,4.1,30.0,896.0,653.46,484.61
2016,8,24,14,15,880.5,110.5,4.05,30.0,868.5,600.76,444.56
2016,8,24,14,30,874.0,109.0,4.0,30.0,841.0,546.59,402.31
2016,8,24,14,45,852.0,114.5,3.95,30.0,803.0,489.41,356.66
2016,8,24,15,0,830.0,120.0,3.9,30.0,765.0,430.16,308.39
2016,8,24,15,15,817.0,117.0,3.85,30.0,724.0,370.17,258.42
2016,8,24,15,30,804.0,114.0,3.8,30.0,683.0,310.6,208.07
2016,8,24,15,45,785.5,112.0,3.75,30.0,636.0,251.28,158.59
2016,8,24,16,0,767.0,110.0,3.7,30.0,589.0,193.58,113.28
2016,8,24,16,15,744.5,106.0,3.5,29.5,538.0,135.95,75.71
2016,8,24,16,30,722.0,102.0,3.3,29.0,487.0,74.28,56.28
2016,8,24,16,45,690.0,97.0,3.1,29.0,433.0,68.59,51.82
2016,8,24,17,0,658.0,92.0,2.9,29.0,379.0,66.54,50.32
2016,8,24,17,15,615.0,85.5,2.6,28.5,323.5,63.18,47.79
2016,8,24,17,30,572.0,79.0,2.3,28.0,268.0,59.7,45.08
2016,8,24,17,45,503.5,71.5,2.05,27.5,214.0,55.15,41.33
2016,8,24,18,0,435.0,64.0,1.8,27.0,160.0,50.58,37.35
2016,8,24,18,15,338.5,51.0,1.75,26.5,112.5,39.07,27.24
2016,8,24,18,30,242.0,38.0,1.7,26.0,65.0,29.33,18.14
2016,8,24,18,45,121.0,19.0,1.65,25.5,32.5,14.79,0.0
2016,8,24,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,101.5,13.0,1.4,22.0,20.5,52.67,0.0
2016,8,25,6,30,203.0,26.0,1.6,22.0,41.0,148.65,91.08
2016,8,25,6,45,311.5,39.5,1.8,22.5,86.0,237.7,183.94
2016,8,25,7,0,420.0,53.0,2.0,23.0,131.0,333.2,264.9
2016,8,25,7,15,492.0,62.0,2.1,23.5,184.5,411.45,329.45
2016,8,25,7,30,564.0,71.0,2.2,24.0,238.0,495.31,395.48
2016,8,25,7,45,613.0,77.5,2.3,24.5,294.0,564.49,447.63
2016,8,25,8,0,662.0,84.0,2.4,25.0,350.0,635.88,498.28
2016,8,25,8,15,695.0,89.0,2.4,25.0,404.5,694.15,538.16
2016,8,25,8,30,728.0,94.0,2.4,25.0,459.0,748.17,574.07
2016,8,25,8,45,755.5,96.5,2.4,25.5,512.0,798.15,605.23
2016,8,25,9,0,783.0,99.0,2.4,26.0,565.0,846.65,634.71
2016,8,25,9,15,800.5,102.0,2.35,26.0,613.5,884.61,657.43
2016,8,25,9,30,818.0,105.0,2.3,26.0,662.0,919.92,678.2
2016,8,25,9,45,835.0,105.5,2.25,26.5,705.5,937.75,686.01
2016,8,25,10,0,852.0,106.0,2.2,27.0,749.0,963.42,699.04
2016,8,25,10,15,861.0,107.5,2.15,27.0,785.5,978.94,706.81
2016,8,25,10,30,870.0,109.0,2.1,27.0,822.0,990.78,712.4
2016,8,25,10,45,879.0,109.5,2.05,27.5,852.0,997.77,713.64
2016,8,25,11,0,888.0,110.0,2.0,28.0,882.0,1000.88,712.59
2016,8,25,11,15,892.0,111.0,1.95,28.0,903.5,995.63,707.89
2016,8,25,11,30,896.0,112.0,1.9,28.0,925.0,986.46,700.96
2016,8,25,11,45,900.0,111.5,1.9,28.5,939.0,971.93,690.07
2016,8,25,12,0,904.0,111.0,1.9,29.0,953.0,953.6,676.99
2016,8,25,12,15,904.5,111.0,1.9,29.0,958.0,928.84,661.31
2016,8,25,12,30,905.0,111.0,1.9,29.0,963.0,900.62,643.51
2016,8,25,12,45,904.5,110.5,1.9,29.0,959.5,867.79,622.73
2016,8,25,13,0,904.0,110.0,1.9,29.0,956.0,831.85,599.89
2016,8,25,13,15,901.0,109.5,1.9,29.0,944.0,791.04,573.71
2016,8,25,13,30,898.0,109.0,1.9,29.0,932.0,747.62,545.15
2016,8,25,13,45,894.0,108.0,1.9,29.5,912.0,700.66,511.19
2016,8,25,14,0,890.0,107.0,1.9,30.0,892.0,651.56,475.01
2016,8,25,14,15,883.0,105.5,1.9,29.5,864.0,598.37,436.86
2016,8,25,14,30,876.0,104.0,1.9,29.0,836.0,543.76,396.29
2016,8,25,14,45,539.0,239.0,1.95,29.0,683.5,438.59,318.98
2016,8,25,15,0,202.0,374.0,2.0,29.0,531.0,367.43,268.64
2016,8,25,15,15,429.5,281.0,2.0,29.0,591.0,354.72,253.99
2016,8,25,15,30,657.0,188.0,2.0,29.0,651.0,319.67,218.45
2016,8,25,15,45,355.0,224.0,2.0,29.0,472.0,232.93,160.79
2016,8,25,16,0,53.0,260.0,2.0,29.0,293.0,199.18,147.32
2016,8,25,16,15,84.5,245.5,1.9,28.5,293.0,183.68,135.6
2016,8,25,16,30,116.0,231.0,1.8,28.0,293.0,156.57,123.79
2016,8,25,16,45,377.0,161.5,1.75,28.0,330.5,107.18,83.9
2016,8,25,17,0,638.0,92.0,1.7,28.0,368.0,66.42,50.39
2016,8,25,17,15,604.5,84.5,1.55,27.5,315.5,62.45,47.38
2016,8,25,17,30,571.0,77.0,1.4,27.0,263.0,58.29,44.08
2016,8,25,17,45,505.5,68.5,1.3,26.5,209.5,52.9,39.59
2016,8,25,18,0,440.0,60.0,1.2,26.0,156.0,47.39,34.79
2016,8,25,18,15,342.5,47.5,1.2,25.5,109.0,38.18,26.58
2016,8,25,18,30,245.0,35.0,1.2,25.0,62.0,27.09,16.27
2016,8,25,18,45,122.5,17.5,1.2,25.0,31.0,13.64,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,56.5,13.5,0.7,22.5,17.5,34.79,0.0
2016,8,26,6,30,113.0,27.0,0.8,23.0,35.0,98.5,56.57
2016,8,26,6,45,218.5,43.5,0.9,23.5,77.5,192.94,147.68
2016,8,26,7,0,324.0,60.0,1.0,24.0,120.0,283.9,223.68
2016,8,26,7,15,397.5,72.0,1.0,24.0,171.0,359.69,285.72
2016,8,26,7,30,471.0,84.0,1.0,24.0,222.0,442.17,350.33
2016,8,26,7,45,525.0,92.0,1.05,24.5,276.5,519.02,407.25
2016,8,26,8,0,579.0,100.0,1.1,25.0,331.0,592.73,459.7
2016,8,26,8,15,615.0,106.5,1.0,25.0,384.5,652.33,498.92
2016,8,26,8,30,651.0,113.0,0.9,25.0,438.0,712.15,536.77
2016,8,26,8,45,388.0,190.0,0.85,25.5,389.5,579.93,437.77
2016,8,26,9,0,125.0,267.0,0.8,26.0,341.0,399.81,301.69
2016,8,26,9,15,232.5,278.0,0.7,26.0,430.5,511.26,383.98
2016,8,26,9,30,340.0,289.0,0.6,26.0,520.0,646.93,476.06
2016,8,26,9,45,242.0,325.5,0.5,26.5,495.0,594.43,433.11
2016,8,26,10,0,144.0,362.0,0.4,27.0,470.0,516.82,375.49
2016,8,26,10,15,323.0,334.5,0.45,27.0,593.5,681.61,491.01
2016,8,26,10,30,502.0,307.0,0.5,27.0,717.0,847.29,598.33
2016,8,26,10,45,458.0,336.0,0.6,27.5,721.0,828.46,582.5
2016,8,26,11,0,414.0,365.0,0.7,28.0,725.0,806.46,567.24
2016,8,26,11,15,405.0,379.5,0.8,28.0,739.5,802.5,565.41
2016,8,26,11,30,396.0,394.0,0.9,28.0,754.0,782.5,553.41
2016,8,26,11,45,450.0,390.0,1.0,28.5,804.5,830.22,584.42
2016,8,26,12,0,504.0,386.0,1.1,29.0,855.0,859.97,603.24
2016,8,26,12,15,426.5,412.0,1.2,29.0,810.5,792.48,559.31
2016,8,26,12,30,349.0,438.0,1.3,29.0,766.0,719.12,511.67
2016,8,26,12,45,598.5,290.0,1.4,29.0,849.5,787.04,563.54
2016,8,26,13,0,848.0,142.0,1.5,29.0,933.0,814.97,585.92
2016,8,26,13,15,845.5,141.0,1.55,29.0,921.5,775.78,560.82
2016,8,26,13,30,843.0,140.0,1.6,29.0,910.0,734.16,533.09
2016,8,26,13,45,567.0,281.5,1.7,29.0,794.5,630.6,458.55
2016,8,26,14,0,291.0,423.0,1.8,29.0,679.0,533.97,388.43
2016,8,26,14,15,267.5,413.5,1.9,29.0,643.5,489.72,357.72
2016,8,26,14,30,244.0,404.0,2.0,29.0,608.0,448.48,328.26
2016,8,26,14,45,524.5,265.5,2.1,29.0,678.0,451.99,329.35
2016,8,26,15,0,805.0,127.0,2.2,29.0,748.0,425.57,304.18
2016,8,26,15,15,639.5,190.0,2.25,28.5,666.5,360.89,254.98
2016,8,26,15,30,474.0,253.0,2.3,28.0,585.0,314.4,221.17
2016,8,26,15,45,400.0,255.5,2.35,28.0,522.5,263.68,183.15
2016,8,26,16,0,326.0,258.0,2.4,28.0,460.0,226.38,157.38
2016,8,26,16,15,308.0,236.5,2.35,27.5,414.5,183.68,128.61
2016,8,26,16,30,290.0,215.0,2.3,27.0,369.0,143.66,113.93
2016,8,26,16,45,218.0,196.5,2.25,27.0,305.0,137.62,109.47
2016,8,26,17,0,146.0,178.0,2.2,27.0,241.0,125.14,99.58
2016,8,26,17,15,135.5,153.0,2.1,26.5,205.0,109.44,87.04
2016,8,26,17,30,125.0,128.0,2.0,26.0,169.0,93.2,73.77
2016,8,26,17,45,108.0,104.0,1.9,26.0,134.0,76.99,60.07
2016,8,26,18,0,91.0,80.0,1.8,26.0,99.0,60.31,45.68
2016,8,26,18,15,62.5,57.0,1.8,25.5,68.5,43.78,31.2
2016,8,26,18,30,34.0,34.0,1.8,25.0,38.0,26.84,15.87
2016,8,26,18,45,17.0,17.0,1.85,24.5,19.0,13.89,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,66.5,12.5,0.6,22.0,17.5,38.2,0.0
2016,8,27,6,30,133.0,25.0,0.7,22.0,35.0,114.56,64.2
2016,8,27,6,45,236.0,41.5,0.8,22.5,77.5,200.27,153.7
2016,8,27,7,0,339.0,58.0,0.9,23.0,120.0,291.08,229.96
2016,8,27,7,15,411.5,69.5,0.9,23.5,171.0,366.54,291.32
2016,8,27,7,30,484.0,81.0,0.9,24.0,222.0,454.94,359.44
2016,8,27,7,45,534.0,89.0,0.9,24.5,276.0,523.64,409.78
2016,8,27,8,0,584.0,97.0,0.9,25.0,330.0,594.67,459.56
2016,8,27,8,15,619.5,103.5,0.75,25.0,383.5,654.05,497.55
2016,8,27,8,30,655.0,110.0,0.6,25.0,437.0,713.64,533.95
2016,8,27,8,45,684.0,114.0,0.45,25.5,489.0,764.28,561.67
2016,8,27,9,0,713.0,118.0,0.3,26.0,541.0,813.81,587.52
2016,8,27,9,15,732.5,122.0,0.4,26.5,588.0,852.97,610.45
2016,8,27,9,30,752.0,126.0,0.5,27.0,635.0,884.37,628.53
2016,8,27,9,45,765.0,130.0,0.6,27.5,677.5,912.27,644.51
2016,8,27,10,0,778.0,134.0,0.7,28.0,720.0,937.03,658.58
2016,8,27,10,15,789.5,136.5,0.8,28.0,756.0,955.33,670.06
2016,8,27,10,30,801.0,139.0,0.9,28.0,792.0,970.11,679.58
2016,8,27,10,45,806.5,142.5,1.05,28.0,821.0,976.31,684.88
2016,8,27,11,0,812.0,146.0,1.2,28.0,850.0,978.72,687.95
2016,8,27,11,15,510.0,301.0,1.3,28.0,747.0,830.66,591.75
2016,8,27,11,30,208.0,456.0,1.4,28.0,644.0,646.11,464.26
2016,8,27,11,45,166.5,462.5,1.5,28.5,614.5,603.55,435.45
2016,8,27,12,0,125.0,469.0,1.6,29.0,585.0,561.48,405.44
2016,8,27,12,15,202.5,466.0,1.65,29.0,655.0,619.01,446.85
2016,8,27,12,30,280.0,463.0,1.7,29.0,725.0,682.4,490.5
2016,8,27,12,45,354.0,431.0,1.8,29.0,761.5,698.28,502.82
2016,8,27,13,0,428.0,399.0,1.9,29.0,798.0,715.07,515.74
2016,8,27,13,15,629.5,272.0,1.95,29.0,850.5,736.25,534.23
2016,8,27,13,30,831.0,145.0,2.0,29.0,903.0,730.04,533.6
2016,8,27,13,45,823.0,145.5,2.05,29.0,882.5,689.03,504.44
2016,8,27,14,0,815.0,146.0,2.1,29.0,862.0,640.11,469.45
2016,8,27,14,15,807.5,144.0,2.1,29.0,834.5,588.05,431.1
2016,8,27,14,30,800.0,142.0,2.1,29.0,807.0,534.88,390.79
2016,8,27,14,45,442.0,250.0,2.15,29.0,615.0,402.7,294.46
2016,8,27,15,0,84.0,358.0,2.2,29.0,423.0,312.21,230.47
2016,8,27,15,15,414.5,246.5,2.15,28.5,539.0,325.55,234.05
2016,8,27,15,30,745.0,135.0,2.1,28.0,655.0,309.63,209.56
2016,8,27,15,45,723.0,132.5,2.1,28.0,608.0,246.95,158.17
2016,8,27,16,0,701.0,130.0,2.1,28.0,561.0,191.16,114.8
2016,8,27,16,15,676.0,124.5,2.0,27.5,510.5,135.48,78.61
2016,8,27,16,30,651.0,119.0,1.9,27.0,460.0,82.91,63.93
2016,8,27,16,45,372.0,147.0,1.85,27.0,337.0,98.24,77.01
2016,8,27,17,0,93.0,175.0,1.8,27.0,214.0,127.13,101.26
2016,8,27,17,15,293.5,132.0,1.65,26.5,230.5,94.79,74.75
2016,8,27,17,30,494.0,89.0,1.5,26.0,247.0,67.31,51.9
2016,8,27,17,45,430.5,77.5,1.4,26.0,195.0,57.79,43.81
2016,8,27,18,0,367.0,66.0,1.3,26.0,143.0,49.79,36.76
2016,8,27,18,15,273.5,50.5,1.3,25.5,98.0,38.49,26.72
2016,8,27,18,30,180.0,35.0,1.3,25.0,53.0,26.94,15.71
2016,8,27,18,45,90.0,17.5,1.3,25.0,26.5,14.94,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,60.0,12.5,1.7,21.5,16.5,35.64,0.0
2016,8,28,6,30,120.0,25.0,1.9,22.0,33.0,108.51,57.77
2016,8,28,6,45,218.0,42.5,2.1,22.5,75.0,193.25,148.73
2016,8,28,7,0,316.0,60.0,2.3,23.0,117.0,281.51,224.13
2016,8,28,7,15,388.0,72.0,2.35,23.5,167.5,356.16,286.32
2016,8,28,7,30,460.0,84.0,2.4,24.0,218.0,437.4,351.15
2016,8,28,7,45,512.5,93.0,2.45,24.5,271.5,513.76,409.3
2016,8,28,8,0,565.0,102.0,2.5,25.0,325.0,587.18,463.11
2016,8,28,8,15,601.0,109.0,2.6,25.0,378.5,646.99,505.55
2016,8,28,8,30,637.0,116.0,2.7,25.0,432.0,707.04,547.07
2016,8,28,8,45,668.5,119.5,2.8,25.5,484.0,758.83,580.78
2016,8,28,9,0,700.0,123.0,2.9,26.0,536.0,809.66,613.24
2016,8,28,9,15,720.0,127.0,2.95,26.0,583.5,848.96,638.22
2016,8,28,9,30,740.0,131.0,3.0,26.0,631.0,879.99,657.5
2016,8,28,9,45,761.0,131.0,3.15,26.5,674.5,911.07,676.16
2016,8,28,10,0,782.0,131.0,3.3,27.0,718.0,939.23,692.81
2016,8,28,10,15,793.0,133.5,3.35,27.0,754.5,957.05,703.33
2016,8,28,10,30,804.0,136.0,3.4,27.0,791.0,971.33,711.7
2016,8,28,10,45,816.0,135.5,3.45,27.5,821.0,979.68,714.92
2016,8,28,11,0,828.0,135.0,3.5,28.0,851.0,970.84,707.06
2016,8,28,11,15,487.0,295.5,3.5,28.0,719.5,803.67,590.8
2016,8,28,11,30,146.0,456.0,3.5,28.0,588.0,586.8,431.67
2016,8,28,11,45,116.5,454.5,3.55,28.0,561.5,548.86,404.99
2016,8,28,12,0,87.0,453.0,3.6,28.0,535.0,496.47,367.08
2016,8,28,12,15,135.5,465.5,3.65,28.0,593.0,558.6,412.43
2016,8,28,12,30,184.0,478.0,3.7,28.0,651.0,601.78,443.49
2016,8,28,12,45,509.0,312.0,3.75,28.5,786.5,732.84,541.71
2016,8,28,13,0,834.0,146.0,3.8,29.0,922.0,808.44,597.25
2016,8,28,13,15,831.5,145.5,3.8,29.0,910.0,769.96,570.73
2016,8,28,13,30,829.0,145.0,3.8,29.0,898.0,729.08,541.56
2016,8,28,13,45,603.0,266.5,3.85,29.0,808.0,644.03,477.23
2016,8,28,14,0,377.0,388.0,3.9,29.0,718.0,560.89,414.53
2016,8,28,14,15,592.5,262.0,3.9,28.5,761.5,559.86,415.95
2016,8,28,14,30,808.0,136.0,3.9,28.0,805.0,534.23,396.74
2016,8,28,14,45,783.0,142.0,3.95,28.0,767.0,478.09,351.82
2016,8,28,15,0,758.0,148.0,4.0,28.0,729.0,423.13,306.8
2016,8,28,15,15,743.5,144.5,3.95,28.0,688.0,365.96,259.01
2016,8,28,15,30,729.0,141.0,3.9,28.0,647.0,304.68,207.59
2016,8,28,15,45,715.5,134.5,3.85,28.0,602.0,246.51,158.95
2016,8,28,16,0,702.0,128.0,3.8,28.0,557.0,189.56,113.99
2016,8,28,16,15,512.0,167.0,3.65,27.5,465.5,150.81,96.6
2016,8,28,16,30,322.0,206.0,3.5,27.0,374.0,138.55,110.05
2016,8,28,16,45,458.5,154.0,3.4,27.0,363.0,104.03,81.88
2016,8,28,17,0,595.0,102.0,3.3,27.0,352.0,73.57,56.71
2016,8,28,17,15,549.0,93.5,2.9,26.5,298.0,69.06,53.23
2016,8,28,17,30,503.0,85.0,2.5,26.0,244.0,64.38,49.46
2016,8,28,17,45,440.5,74.0,2.15,25.5,192.5,55.45,41.91
2016,8,28,18,0,378.0,63.0,1.8,25.0,141.0,47.72,35.14
2016,8,28,18,15,282.0,48.0,1.65,24.5,96.0,36.7,25.29
2016,8,28,18,30,186.0,33.0,1.5,24.0,51.0,25.47,14.32
2016,8,28,18,45,93.0,16.5,1.4,24.0,25.5,14.08,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,58.5,12.0,2.9,22.0,16.0,34.72,0.0
2016,8,29,6,30,117.0,24.0,3.1,22.0,32.0,105.55,52.87
2016,8,29,6,45,225.5,40.0,3.3,22.5,74.0,194.58,149.97
2016,8,29,7,0,334.0,56.0,3.5,23.0,116.0,287.8,230.04
2016,8,29,7,15,167.0,32.0,3.65,23.0,62.0,159.55,128.76
2016,8,29,7,30,0.0,8.0,3.8,23.0,8.0,6.57,0.0
2016,8,29,7,45,36.5,83.0,3.95,23.5,97.5,104.39,81.7
2016,8,29,8,0,73.0,158.0,4.1,24.0,187.0,218.68,174.32
2016,8,29,8,15,374.0,129.0,4.2,24.5,310.5,478.03,383.16
2016,8,29,8,30,675.0,100.0,4.3,25.0,434.0,721.8,564.98
2016,8,29,8,45,449.0,180.0,4.4,25.5,413.0,626.25,488.57
2016,8,29,9,0,223.0,260.0,4.5,26.0,392.0,483.31,375.35
2016,8,29,9,15,196.0,287.0,4.55,26.0,410.5,490.18,378.92
2016,8,29,9,30,169.0,314.0,4.6,26.0,429.0,494.62,380.13
2016,8,29,9,45,149.5,336.0,4.65,26.5,442.5,498.6,380.6
2016,8,29,10,0,130.0,358.0,4.7,27.0,456.0,501.02,379.98
2016,8,29,10,15,135.0,378.0,4.7,27.0,484.0,524.25,396.07
2016,8,29,10,30,140.0,398.0,4.7,27.0,512.0,546.52,411.33
2016,8,29,10,45,214.0,406.0,4.75,27.5,587.0,623.91,467.41
2016,8,29,11,0,288.0,414.0,4.8,28.0,662.0,718.77,533.87
2016,8,29,11,15,369.5,394.0,4.8,28.0,721.0,770.32,570.82
2016,8,29,11,30,451.0,374.0,4.8,28.0,780.0,833.77,615.27
2016,8,29,11,45,347.5,418.5,4.8,28.0,734.5,750.2,554.28
2016,8,29,12,0,244.0,463.0,4.8,28.0,689.0,667.74,494.03
2016,8,29,12,15,566.0,285.5,4.8,28.0,812.5,807.85,600.47
2016,8,29,12,30,888.0,108.0,4.8,28.0,936.0,886.4,656.77
2016,8,29,12,45,451.0,188.5,4.85,28.5,609.0,574.59,434.27
2016,8,29,13,0,14.0,269.0,4.9,29.0,282.0,238.4,177.01
2016,8,29,13,15,446.5,189.0,4.9,29.0,593.5,526.03,399.7
2016,8,29,13,30,879.0,109.0,4.9,29.0,905.0,735.7,552.58
2016,8,29,13,45,448.0,201.0,4.9,29.0,606.5,486.19,366.95
2016,8,29,14,0,17.0,293.0,4.9,29.0,308.0,253.19,188.55
2016,8,29,14,15,435.5,199.5,4.9,28.5,558.5,421.12,318.41
2016,8,29,14,30,854.0,106.0,4.9,28.0,809.0,534.07,399.44
2016,8,29,14,45,842.0,105.5,4.9,28.0,774.0,477.59,352.92
2016,8,29,15,0,830.0,105.0,4.9,28.0,739.0,420.77,305.47
2016,8,29,15,15,418.0,147.0,4.8,27.5,466.0,253.67,182.79
2016,8,29,15,30,6.0,189.0,4.7,27.0,193.0,154.69,116.25
2016,8,29,15,45,81.5,232.5,4.65,27.0,282.5,195.14,145.1
2016,8,29,16,0,157.0,276.0,4.6,27.0,372.0,217.77,159.52
2016,8,29,16,15,437.5,183.5,4.4,26.5,416.5,155.04,103.06
2016,8,29,16,30,718.0,91.0,4.2,26.0,461.0,70.41,53.85
2016,8,29,16,45,359.0,82.0,4.05,26.0,267.0,54.6,40.77
2016,8,29,17,0,0.0,73.0,3.9,26.0,73.0,60.55,45.99
2016,8,29,17,15,280.0,72.0,3.55,25.5,159.0,51.22,38.28
2016,8,29,17,30,560.0,71.0,3.2,25.0,245.0,54.08,40.89
2016,8,29,17,45,485.5,63.5,2.85,25.0,192.0,49.26,36.71
2016,8,29,18,0,411.0,56.0,2.5,25.0,139.0,44.43,32.31
2016,8,29,18,15,310.0,43.0,2.35,24.5,94.0,33.14,22.23
2016,8,29,18,30,209.0,30.0,2.2,24.0,49.0,23.27,12.24
2016,8,29,18,45,104.5,15.0,2.05,24.0,24.5,12.8,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,72.5,11.5,2.15,22.0,16.0,40.31,0.0
2016,8,30,6,30,145.0,23.0,2.4,22.0,32.0,117.36,55.18
2016,8,30,6,45,254.0,37.5,2.65,22.5,74.0,207.02,159.39
2016,8,30,7,0,363.0,52.0,2.9,23.0,116.0,304.3,242.78
2016,8,30,7,15,181.5,59.0,2.95,23.0,91.0,193.76,156.21
2016,8,30,7,30,0.0,66.0,3.0,23.0,66.0,55.8,40.62
2016,8,30,7,45,68.5,113.5,3.05,23.5,140.5,163.52,130.54
2016,8,30,8,0,137.0,161.0,3.1,24.0,215.0,287.81,230.34
2016,8,30,8,15,156.5,186.5,3.15,24.5,257.0,335.26,266.24
2016,8,30,8,30,176.0,212.0,3.2,25.0,299.0,383.34,302.0
2016,8,30,8,45,239.0,229.0,3.25,25.5,361.5,478.85,373.51
2016,8,30,9,0,302.0,246.0,3.3,26.0,424.0,559.47,431.97
2016,8,30,9,15,366.5,252.0,3.35,26.0,486.0,630.92,483.57
2016,8,30,9,30,431.0,258.0,3.4,26.0,548.0,723.81,548.83
2016,8,30,9,45,296.5,308.5,3.5,26.5,514.0,632.75,478.34
2016,8,30,10,0,162.0,359.0,3.6,27.0,480.0,534.5,402.7
2016,8,30,10,15,198.0,375.5,3.65,27.0,531.0,585.03,439.52
2016,8,30,10,30,234.0,392.0,3.7,27.0,582.0,634.81,474.65
2016,8,30,10,45,191.0,411.0,3.75,27.5,570.0,607.02,451.8
2016,8,30,11,0,148.0,430.0,3.8,28.0,558.0,578.08,428.63
2016,8,30,11,15,187.5,440.0,3.8,28.0,606.0,620.53,459.16
