Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,11,30,227.0,450.0,3.8,28.0,654.0,660.85,487.53
2016,8,30,11,45,230.0,457.0,3.85,28.0,666.5,660.76,486.94
2016,8,30,12,0,233.0,464.0,3.9,28.0,679.0,659.16,485.57
2016,8,30,12,15,162.5,461.5,3.9,28.0,612.5,580.48,428.5
2016,8,30,12,30,92.0,459.0,3.9,28.0,546.0,492.84,364.7
2016,8,30,12,45,155.0,463.5,3.95,28.5,608.0,552.17,407.95
2016,8,30,13,0,218.0,468.0,4.0,29.0,670.0,593.97,437.55
2016,8,30,13,15,300.0,435.0,3.95,28.5,708.5,618.73,457.04
2016,8,30,13,30,382.0,402.0,3.9,28.0,747.0,628.64,465.83
2016,8,30,13,45,285.5,419.0,3.9,28.0,673.5,551.77,409.42
2016,8,30,14,0,189.0,436.0,3.9,28.0,600.0,480.41,356.93
2016,8,30,14,15,336.5,375.5,3.8,28.0,656.5,501.41,373.04
2016,8,30,14,30,484.0,315.0,3.7,28.0,713.0,505.97,375.12
2016,8,30,14,45,408.0,327.0,3.65,28.0,652.5,444.63,328.47
2016,8,30,15,0,332.0,339.0,3.6,28.0,592.0,392.75,289.06
2016,8,30,15,15,250.5,331.0,3.45,28.0,516.0,332.03,243.7
2016,8,30,15,30,169.0,323.0,3.3,28.0,440.0,285.07,209.48
2016,8,30,15,45,241.5,288.5,3.2,28.0,442.0,260.52,187.53
2016,8,30,16,0,314.0,254.0,3.1,28.0,444.0,221.54,154.69
2016,8,30,16,15,352.0,221.0,2.85,27.5,416.5,177.1,122.6
2016,8,30,16,30,390.0,188.0,2.6,27.0,389.0,122.43,96.7
2016,8,30,16,45,276.0,179.0,2.4,27.0,313.0,122.49,97.18
2016,8,30,17,0,162.0,170.0,2.2,27.0,237.0,120.44,95.81
2016,8,30,17,15,147.0,146.0,1.95,26.5,199.5,105.07,83.44
2016,8,30,17,30,132.0,122.0,1.7,26.0,162.0,89.21,70.41
2016,8,30,17,45,109.0,98.0,1.45,25.5,126.5,72.81,56.59
2016,8,30,18,0,86.0,74.0,1.2,25.0,91.0,55.98,42.04
2016,8,30,18,15,51.5,51.0,1.15,24.5,60.5,39.32,27.34
2016,8,30,18,30,17.0,28.0,1.1,24.0,30.0,22.56,11.25
2016,8,30,18,45,8.5,14.0,1.05,24.0,15.0,11.95,0.0
2016,8,30,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,28.5,11.0,1.95,22.0,13.0,21.44,0.0
2016,8,31,6,30,57.0,22.0,2.1,22.0,26.0,64.21,25.12
2016,8,31,6,45,146.5,43.5,2.3,22.5,66.0,147.82,112.46
2016,8,31,7,0,236.0,65.0,2.5,23.0,106.0,232.22,184.71
2016,8,31,7,15,270.5,80.5,2.45,23.5,144.5,295.4,237.47
2016,8,31,7,30,305.0,96.0,2.4,24.0,183.0,349.53,281.28
2016,8,31,7,45,409.0,104.5,2.35,24.5,248.0,448.76,359.02
2016,8,31,8,0,513.0,113.0,2.3,25.0,313.0,556.02,439.28
2016,8,31,8,15,551.0,121.0,2.35,25.5,366.0,623.96,486.98
2016,8,31,8,30,589.0,129.0,2.4,26.0,419.0,685.46,528.39
2016,8,31,8,45,421.5,191.5,2.5,26.5,411.0,617.31,473.82
2016,8,31,9,0,254.0,254.0,2.6,27.0,403.0,525.92,402.02
2016,8,31,9,15,354.0,251.0,2.65,27.0,477.5,619.18,470.98
2016,8,31,9,30,454.0,248.0,2.7,27.0,552.0,736.55,553.28
2016,8,31,9,45,605.5,195.0,2.75,27.5,629.0,841.05,625.21
2016,8,31,10,0,757.0,142.0,2.8,28.0,706.0,931.03,681.9
2016,8,31,10,15,768.5,145.0,2.8,28.0,742.0,949.49,691.82
2016,8,31,10,30,780.0,148.0,2.8,28.0,778.0,964.46,700.17
2016,8,31,10,45,792.5,147.5,2.85,28.5,808.5,973.1,703.57
2016,8,31,11,0,805.0,147.0,2.9,29.0,839.0,978.03,704.76
2016,8,31,11,15,613.5,263.0,2.9,29.0,798.0,903.52,654.03
2016,8,31,11,30,422.0,379.0,2.9,29.0,757.0,812.24,587.98
2016,8,31,11,45,611.5,273.0,2.9,29.5,830.0,881.25,637.96
2016,8,31,12,0,801.0,167.0,2.9,30.0,903.0,929.67,669.4
2016,8,31,12,15,802.5,167.0,2.9,30.0,908.0,906.18,653.53
2016,8,31,12,30,804.0,167.0,2.9,30.0,913.0,879.4,636.15
2016,8,31,12,45,573.5,300.5,2.95,30.0,831.5,778.96,565.71
2016,8,31,13,0,343.0,434.0,3.0,30.0,750.0,673.62,489.34
2016,8,31,13,15,212.0,434.5,3.0,30.0,629.0,544.93,398.7
2016,8,31,13,30,81.0,435.0,3.0,30.0,508.0,429.12,314.9
2016,8,31,13,45,61.5,404.0,3.0,30.0,458.5,381.19,280.79
2016,8,31,14,0,42.0,373.0,3.0,30.0,409.0,336.02,248.09
2016,8,31,14,15,261.0,344.0,2.95,30.0,558.5,434.06,321.07
2016,8,31,14,30,480.0,315.0,2.9,30.0,708.0,504.16,369.67
2016,8,31,14,45,616.0,232.0,2.85,30.0,713.0,469.65,341.82
2016,8,31,15,0,752.0,149.0,2.8,30.0,718.0,421.22,301.57
2016,8,31,15,15,390.5,207.5,2.7,30.0,502.0,289.59,207.07
2016,8,31,15,30,29.0,266.0,2.6,30.0,286.0,212.7,157.71
2016,8,31,15,45,356.0,199.5,2.55,30.0,414.5,216.32,148.28
2016,8,31,16,0,683.0,133.0,2.5,30.0,543.0,189.21,113.47
2016,8,31,16,15,656.5,127.5,2.35,29.5,493.0,134.36,78.47
2016,8,31,16,30,630.0,122.0,2.2,29.0,443.0,83.77,64.2
2016,8,31,16,45,596.0,114.5,2.05,29.0,390.0,80.71,61.97
2016,8,31,17,0,562.0,107.0,1.9,29.0,337.0,77.47,59.51
2016,8,31,17,15,513.5,98.0,1.7,28.5,283.5,72.75,55.87
2016,8,31,17,30,465.0,89.0,1.5,28.0,230.0,65.57,50.02
2016,8,31,17,45,398.0,76.5,1.3,27.5,179.0,57.05,42.85
2016,8,31,18,0,331.0,64.0,1.1,27.0,128.0,48.31,35.21
2016,8,31,18,15,234.0,46.5,1.05,26.5,84.5,35.49,23.84
2016,8,31,18,30,137.0,29.0,1.0,26.0,41.0,22.37,10.39
2016,8,31,18,45,68.5,14.5,0.95,25.5,20.5,12.38,0.0
2016,8,31,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,56.0,11.0,1.6,22.5,14.0,33.2,0.0
2016,9,1,6,30,112.0,22.0,1.9,23.0,28.0,100.11,37.19
2016,9,1,6,45,210.0,39.5,2.25,23.5,69.5,188.67,143.69
2016,9,1,7,0,308.0,57.0,2.6,24.0,111.0,277.31,219.94
2016,9,1,7,15,380.5,70.5,2.5,24.5,161.5,354.34,283.97
2016,9,1,7,30,453.0,84.0,2.4,25.0,212.0,437.99,350.35
2016,9,1,7,45,503.0,93.5,2.35,25.5,265.0,512.68,406.79
2016,9,1,8,0,553.0,103.0,2.3,26.0,318.0,584.77,458.99
2016,9,1,8,15,589.5,110.5,2.3,26.5,371.5,645.38,500.34
2016,9,1,8,30,626.0,118.0,2.3,27.0,425.0,706.27,540.43
2016,9,1,8,45,651.0,125.0,2.35,27.5,475.5,756.19,572.08
2016,9,1,9,0,676.0,132.0,2.4,28.0,526.0,804.79,602.25
2016,9,1,9,15,696.5,137.0,2.4,28.0,573.5,845.16,627.21
2016,9,1,9,30,717.0,142.0,2.4,28.0,621.0,883.28,650.48
2016,9,1,9,45,735.5,144.0,2.4,28.5,664.0,913.43,666.99
2016,9,1,10,0,754.0,146.0,2.4,29.0,707.0,933.77,677.09
2016,9,1,10,15,765.5,149.0,2.4,29.0,743.0,952.14,687.39
2016,9,1,10,30,777.0,152.0,2.4,29.0,779.0,967.02,695.54
2016,9,1,10,45,420.5,274.0,2.45,29.5,615.5,734.99,536.55
2016,9,1,11,0,64.0,396.0,2.5,30.0,452.0,441.06,323.06
2016,9,1,11,15,436.0,277.0,2.5,30.0,666.0,738.7,541.08
2016,9,1,11,30,808.0,158.0,2.5,30.0,880.0,968.16,693.09
2016,9,1,11,45,808.0,161.0,2.55,30.5,892.5,952.98,679.87
2016,9,1,12,0,808.0,164.0,2.6,31.0,905.0,934.23,666.77
2016,9,1,12,15,504.5,318.0,2.6,31.0,781.5,783.36,563.63
2016,9,1,12,30,201.0,472.0,2.6,31.0,658.0,613.57,442.41
2016,9,1,12,45,504.0,318.5,2.65,31.0,782.5,737.23,534.71
2016,9,1,13,0,807.0,165.0,2.7,31.0,907.0,815.31,591.79
2016,9,1,13,15,803.5,164.0,2.7,31.0,894.5,774.73,563.7
2016,9,1,13,30,800.0,163.0,2.7,31.0,882.0,731.89,534.03
2016,9,1,13,45,793.5,162.5,2.7,31.0,861.5,685.38,501.18
2016,9,1,14,0,787.0,162.0,2.7,31.0,841.0,637.27,466.44
2016,9,1,14,15,778.5,159.5,2.65,30.5,813.0,585.0,428.58
2016,9,1,14,30,770.0,157.0,2.6,30.0,785.0,531.85,388.87
2016,9,1,14,45,612.0,223.0,2.6,30.0,708.0,461.03,335.17
2016,9,1,15,0,454.0,289.0,2.6,30.0,631.0,404.11,292.3
2016,9,1,15,15,380.5,294.0,2.5,30.0,570.0,350.25,251.48
2016,9,1,15,30,307.0,299.0,2.4,30.0,509.0,302.94,216.2
2016,9,1,15,45,237.5,285.0,2.35,30.0,440.0,257.16,183.18
2016,9,1,16,0,168.0,271.0,2.3,30.0,371.0,215.89,154.96
2016,9,1,16,15,96.5,229.5,2.15,29.5,285.5,173.77,127.51
2016,9,1,16,30,25.0,188.0,2.0,29.0,200.0,143.94,113.38
2016,9,1,16,45,20.0,166.5,1.9,28.5,175.5,128.15,101.17
2016,9,1,17,0,15.0,145.0,1.8,28.0,151.0,112.21,88.6
2016,9,1,17,15,8.5,123.0,1.6,27.5,126.5,95.77,75.35
2016,9,1,17,30,2.0,101.0,1.4,27.0,102.0,79.19,61.69
2016,9,1,17,45,1.0,78.0,1.25,27.0,78.5,61.83,46.94
2016,9,1,18,0,0.0,55.0,1.1,27.0,55.0,44.27,31.77
2016,9,1,18,15,0.0,35.0,1.05,26.5,35.0,28.63,18.1
2016,9,1,18,30,0.0,15.0,1.0,26.0,15.0,12.36,2.77
2016,9,1,18,45,0.0,7.5,1.0,25.5,7.5,6.4,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,0.5,2.1,22.5,0.5,0.41,0.0
2016,9,2,7,0,0.0,1.0,2.3,23.0,1.0,0.82,0.0
2016,9,2,7,15,0.0,2.0,2.3,23.0,2.0,1.64,0.0
2016,9,2,7,30,0.0,3.0,2.3,23.0,3.0,2.46,0.0
2016,9,2,7,45,0.0,6.0,2.3,23.5,6.0,4.93,0.0
2016,9,2,8,0,0.0,9.0,2.3,24.0,9.0,7.41,0.49
2016,9,2,8,15,0.0,39.0,2.2,24.5,39.0,32.24,20.91
2016,9,2,8,30,0.0,69.0,2.1,25.0,69.0,57.23,41.09
2016,9,2,8,45,29.0,157.0,2.05,25.5,174.0,175.91,136.36
2016,9,2,9,0,58.0,245.0,2.0,26.0,279.0,298.82,230.52
2016,9,2,9,15,134.5,276.5,1.9,26.5,364.0,423.54,323.69
2016,9,2,9,30,211.0,308.0,1.8,27.0,449.0,531.63,400.86
2016,9,2,9,45,199.0,331.5,1.7,27.5,471.5,545.27,406.87
2016,9,2,10,0,187.0,355.0,1.6,28.0,494.0,557.33,412.33
2016,9,2,10,15,103.0,320.0,1.5,28.0,397.5,432.41,321.09
2016,9,2,10,30,19.0,285.0,1.4,28.0,301.0,270.55,201.08
2016,9,2,10,45,58.5,350.5,1.35,28.5,400.0,392.89,290.82
2016,9,2,11,0,98.0,416.0,1.3,29.0,499.0,496.26,362.28
2016,9,2,11,15,62.0,380.5,1.3,29.0,434.0,419.33,306.59
2016,9,2,11,30,26.0,345.0,1.3,29.0,369.0,344.91,252.86
2016,9,2,11,45,361.5,290.5,1.3,29.0,621.0,657.78,479.73
2016,9,2,12,0,697.0,236.0,1.3,29.0,873.0,909.11,645.47
2016,9,2,12,15,458.5,352.0,1.35,29.0,772.0,773.75,550.62
2016,9,2,12,30,220.0,468.0,1.4,29.0,671.0,627.13,449.43
2016,9,2,12,45,119.5,393.5,1.45,29.5,504.0,460.54,334.79
2016,9,2,13,0,19.0,319.0,1.5,30.0,337.0,285.54,208.81
2016,9,2,13,15,148.0,379.0,1.5,30.0,512.0,448.92,328.86
2016,9,2,13,30,277.0,439.0,1.5,30.0,687.0,585.51,423.17
2016,9,2,13,45,486.0,328.5,1.55,30.0,751.5,618.29,447.72
2016,9,2,14,0,695.0,218.0,1.6,30.0,816.0,627.63,455.58
2016,9,2,14,15,685.5,214.5,1.65,30.0,788.0,576.82,418.82
2016,9,2,14,30,676.0,211.0,1.7,30.0,760.0,525.54,381.06
2016,9,2,14,45,689.5,192.0,1.8,30.0,730.5,472.44,340.9
2016,9,2,15,0,703.0,173.0,1.9,30.0,701.0,416.92,297.3
2016,9,2,15,15,426.5,245.5,1.95,29.5,560.0,329.12,234.92
2016,9,2,15,30,150.0,318.0,2.0,29.0,419.0,276.53,201.97
2016,9,2,15,45,153.5,293.5,2.05,29.0,390.5,244.76,177.73
2016,9,2,16,0,157.0,269.0,2.1,29.0,362.0,212.94,153.78
2016,9,2,16,15,213.5,237.5,2.05,28.5,351.5,181.25,129.99
2016,9,2,16,30,270.0,206.0,2.0,28.0,341.0,137.48,108.6
2016,9,2,16,45,395.0,160.5,1.95,28.0,332.5,108.17,84.97
2016,9,2,17,0,520.0,115.0,1.9,28.0,324.0,81.79,63.37
2016,9,2,17,15,470.5,104.5,1.75,27.5,271.0,75.41,58.36
2016,9,2,17,30,421.0,94.0,1.6,27.0,218.0,68.8,52.97
2016,9,2,17,45,351.5,79.5,1.5,26.5,168.0,58.98,44.63
2016,9,2,18,0,282.0,65.0,1.4,26.0,118.0,48.87,35.75
2016,9,2,18,15,192.5,45.5,1.3,25.5,76.0,34.66,23.08
2016,9,2,18,30,103.0,26.0,1.2,25.0,34.0,20.4,7.29
2016,9,2,18,45,51.5,13.0,1.2,25.0,17.0,11.1,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,37.0,10.0,1.75,21.5,12.0,24.44,0.0
2016,9,3,6,30,74.0,20.0,1.9,22.0,24.0,69.47,15.93
2016,9,3,6,45,167.5,40.5,2.05,22.5,64.5,169.26,128.38
2016,9,3,7,0,261.0,61.0,2.2,23.0,105.0,256.95,203.91
2016,9,3,7,15,333.0,76.0,2.2,23.5,154.5,333.2,267.58
2016,9,3,7,30,405.0,91.0,2.2,24.0,204.0,416.13,333.93
2016,9,3,7,45,463.0,101.0,2.25,24.5,257.5,488.23,389.36
2016,9,3,8,0,521.0,111.0,2.3,25.0,311.0,564.1,445.43
2016,9,3,8,15,322.0,160.0,2.25,25.5,290.0,459.15,361.12
2016,9,3,8,30,123.0,209.0,2.2,26.0,269.0,337.53,262.9
2016,9,3,8,45,394.0,172.5,2.15,26.5,395.0,575.04,444.63
2016,9,3,9,0,665.0,136.0,2.1,27.0,521.0,802.4,602.61
2016,9,3,9,15,483.0,214.0,2.0,27.0,506.5,723.36,541.62
2016,9,3,9,30,301.0,292.0,1.9,27.0,492.0,621.75,464.93
2016,9,3,9,45,523.0,221.0,1.85,27.5,596.5,783.83,579.85
2016,9,3,10,0,745.0,150.0,1.8,28.0,701.0,939.31,678.78
2016,9,3,10,15,472.0,271.5,1.8,28.0,627.0,791.9,576.13
2016,9,3,10,30,199.0,393.0,1.8,28.0,553.0,604.22,442.18
2016,9,3,10,45,308.5,375.0,1.8,28.5,633.5,710.22,516.66
2016,9,3,11,0,418.0,357.0,1.8,29.0,714.0,811.05,582.89
2016,9,3,11,15,327.0,400.5,1.8,29.0,684.0,739.63,532.01
2016,9,3,11,30,236.0,444.0,1.8,29.0,654.0,666.58,480.89
2016,9,3,11,45,142.5,427.0,1.85,29.5,555.0,550.36,399.36
2016,9,3,12,0,49.0,410.0,1.9,30.0,456.0,422.11,307.47
2016,9,3,12,15,26.5,281.0,1.95,30.0,305.5,275.69,202.89
2016,9,3,12,30,4.0,152.0,2.0,30.0,155.0,131.69,95.69
2016,9,3,12,45,104.5,308.0,2.05,30.0,403.5,370.6,275.11
2016,9,3,13,0,205.0,464.0,2.1,30.0,652.0,582.03,423.2
2016,9,3,13,15,227.0,453.5,2.15,30.0,659.0,574.06,416.86
2016,9,3,13,30,249.0,443.0,2.2,30.0,666.0,569.2,413.87
2016,9,3,13,45,332.5,402.0,2.25,30.0,692.0,571.34,416.66
2016,9,3,14,0,416.0,361.0,2.3,30.0,718.0,568.23,415.0
2016,9,3,14,15,410.0,350.5,2.35,30.0,692.5,526.34,384.78
2016,9,3,14,30,404.0,340.0,2.4,30.0,667.0,484.05,353.81
2016,9,3,14,45,545.5,261.0,2.5,30.0,681.5,459.21,334.13
2016,9,3,15,0,687.0,182.0,2.6,30.0,696.0,417.4,299.3
2016,9,3,15,15,382.5,242.0,2.65,29.5,525.5,311.88,224.08
2016,9,3,15,30,78.0,302.0,2.7,29.0,355.0,250.38,185.32
2016,9,3,15,45,349.5,229.0,2.8,29.0,439.0,238.75,166.22
2016,9,3,16,0,621.0,156.0,2.9,29.0,523.0,195.79,121.8
2016,9,3,16,15,338.5,179.5,2.9,28.5,377.0,149.38,101.58
2016,9,3,16,30,56.0,203.0,2.9,28.0,231.0,145.45,115.38
2016,9,3,16,45,271.5,163.5,2.9,28.0,274.0,113.4,89.41
2016,9,3,17,0,487.0,124.0,2.9,28.0,317.0,87.47,68.18
2016,9,3,17,15,437.0,111.5,2.7,27.5,264.5,79.92,62.19
2016,9,3,17,30,387.0,99.0,2.5,27.0,212.0,72.08,55.75
2016,9,3,17,45,314.0,83.5,2.35,26.5,162.0,61.65,46.87
2016,9,3,18,0,241.0,68.0,2.2,26.0,112.0,51.51,37.92
2016,9,3,18,15,158.5,46.0,2.2,25.5,70.5,35.35,23.53
2016,9,3,18,30,76.0,24.0,2.2,25.0,29.0,18.85,5.01
2016,9,3,18,45,38.0,12.0,2.2,25.0,14.5,10.24,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,27.5,9.5,0.9,22.0,11.0,19.99,0.0
2016,9,4,6,30,55.0,19.0,1.1,22.0,22.0,58.63,8.13
2016,9,4,6,45,139.5,41.0,1.3,22.5,61.5,143.82,108.15
2016,9,4,7,0,224.0,63.0,1.5,23.0,101.0,226.45,179.17
2016,9,4,7,15,293.5,80.5,1.75,23.5,150.0,314.38,251.81
2016,9,4,7,30,363.0,98.0,2.0,24.0,199.0,396.69,317.95
2016,9,4,7,45,417.5,110.5,2.25,24.5,251.5,467.38,372.86
2016,9,4,8,0,472.0,123.0,2.5,25.0,304.0,541.59,428.58
2016,9,4,8,15,511.0,133.0,2.65,25.5,357.0,602.83,472.54
2016,9,4,8,30,550.0,143.0,2.8,26.0,410.0,665.1,516.05
2016,9,4,8,45,581.0,150.0,2.95,26.5,460.5,725.86,556.83
2016,9,4,9,0,612.0,157.0,3.1,27.0,511.0,778.31,590.95
2016,9,4,9,15,634.5,163.5,3.1,27.0,558.0,820.86,618.15
2016,9,4,9,30,657.0,170.0,3.1,27.0,605.0,861.35,643.71
2016,9,4,9,45,676.5,173.5,3.1,27.5,647.5,893.25,661.94
2016,9,4,10,0,696.0,177.0,3.1,28.0,690.0,922.38,678.24
2016,9,4,10,15,526.0,267.0,3.1,28.5,666.0,842.39,619.21
2016,9,4,10,30,356.0,357.0,3.1,29.0,642.0,744.89,546.76
2016,9,4,10,45,551.5,271.0,3.1,29.5,731.5,866.32,632.33
2016,9,4,11,0,747.0,185.0,3.1,30.0,821.0,972.68,701.28
2016,9,4,11,15,753.5,187.0,3.1,30.0,842.5,960.84,691.99
2016,9,4,11,30,760.0,189.0,3.1,30.0,864.0,954.75,687.54
2016,9,4,11,45,775.0,182.5,3.1,30.0,879.5,945.07,680.86
2016,9,4,12,0,790.0,176.0,3.1,30.0,895.0,931.48,671.79
2016,9,4,12,15,614.0,283.0,3.1,30.0,843.5,854.1,618.25
2016,9,4,12,30,438.0,390.0,3.1,30.0,792.0,769.53,557.25
2016,9,4,12,45,227.0,338.5,3.1,30.5,546.5,512.12,376.91
2016,9,4,13,0,16.0,287.0,3.1,31.0,301.0,255.77,187.79
2016,9,4,13,15,404.5,227.0,3.15,31.0,587.0,527.83,393.75
2016,9,4,13,30,793.0,167.0,3.2,31.0,873.0,731.27,537.65
2016,9,4,13,45,792.0,162.0,3.25,31.0,853.5,684.63,503.15
2016,9,4,14,0,791.0,157.0,3.3,31.0,834.0,635.99,467.97
2016,9,4,14,15,782.5,155.0,3.3,30.5,805.5,583.72,429.89
2016,9,4,14,30,774.0,153.0,3.3,30.0,777.0,530.55,389.89
2016,9,4,14,45,752.0,155.5,3.35,30.0,739.0,474.17,345.64
2016,9,4,15,0,730.0,158.0,3.4,30.0,701.0,415.66,298.72
2016,9,4,15,15,714.0,154.0,3.4,29.5,659.5,357.78,251.62
2016,9,4,15,30,698.0,150.0,3.4,29.0,618.0,300.99,204.6
2016,9,4,15,45,434.0,207.0,3.4,29.0,491.5,237.23,161.96
2016,9,4,16,0,170.0,264.0,3.4,29.0,365.0,211.42,152.72
2016,9,4,16,15,387.5,194.5,3.3,28.5,394.0,156.76,105.89
2016,9,4,16,30,605.0,125.0,3.2,28.0,423.0,86.44,66.8
2016,9,4,16,45,568.5,117.0,3.1,28.0,370.5,83.08,64.32
2016,9,4,17,0,532.0,109.0,3.0,28.0,318.0,79.55,61.6
2016,9,4,17,15,480.0,99.0,2.75,27.5,264.5,71.94,55.49
2016,9,4,17,30,428.0,89.0,2.5,27.0,211.0,65.53,50.22
2016,9,4,17,45,355.5,75.0,2.25,26.5,161.0,55.92,42.0
2016,9,4,18,0,283.0,61.0,2.0,26.0,111.0,46.05,33.28
2016,9,4,18,15,184.5,42.5,2.0,25.5,70.0,32.46,21.03
2016,9,4,18,30,86.0,24.0,2.0,25.0,29.0,18.81,3.21
2016,9,4,18,45,43.0,12.0,2.0,25.0,14.5,10.24,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,67.0,10.0,2.05,21.5,13.5,37.65,0.0
2016,9,5,6,30,134.0,20.0,2.3,22.0,27.0,107.87,10.12
2016,9,5,6,45,264.0,33.0,2.55,22.5,69.0,215.32,163.72
2016,9,5,7,0,394.0,46.0,2.8,23.0,111.0,322.69,256.86
2016,9,5,7,15,472.5,54.5,3.0,23.5,163.0,404.54,325.78
2016,9,5,7,30,551.0,63.0,3.2,24.0,215.0,492.75,396.77
2016,9,5,7,45,364.5,108.5,3.4,24.5,218.5,426.68,342.84
2016,9,5,8,0,178.0,154.0,3.6,25.0,222.0,315.85,252.36
2016,9,5,8,15,164.0,180.5,3.65,25.5,251.0,338.88,268.92
2016,9,5,8,30,150.0,207.0,3.7,26.0,280.0,359.91,283.08
2016,9,5,8,45,116.5,229.0,3.8,26.5,290.0,356.16,277.57
2016,9,5,9,0,83.0,251.0,3.9,27.0,300.0,330.63,255.7
2016,9,5,9,15,88.0,275.5,3.9,27.0,331.0,360.71,277.73
2016,9,5,9,30,93.0,300.0,3.9,27.0,362.0,390.46,299.13
2016,9,5,9,45,120.5,326.5,3.95,27.5,412.0,464.94,353.25
2016,9,5,10,0,148.0,353.0,4.0,28.0,462.0,518.77,391.24
2016,9,5,10,15,142.0,371.5,4.0,28.0,481.0,529.51,397.55
2016,9,5,10,30,136.0,390.0,4.0,28.0,500.0,539.18,403.33
2016,9,5,10,45,215.0,397.5,4.0,28.5,577.0,621.57,462.57
2016,9,5,11,0,294.0,405.0,4.0,29.0,654.0,721.94,532.0
2016,9,5,11,15,373.5,385.0,4.0,29.0,710.0,771.53,567.0
2016,9,5,11,30,453.0,365.0,4.0,29.0,766.0,833.74,609.97
2016,9,5,11,45,357.5,407.5,4.05,29.5,727.0,754.71,552.09
2016,9,5,12,0,262.0,450.0,4.1,30.0,688.0,691.83,505.32
2016,9,5,12,15,566.5,285.5,4.1,30.0,803.0,813.87,597.22
2016,9,5,12,30,871.0,121.0,4.1,30.0,918.0,888.08,649.67
2016,9,5,12,45,865.0,124.0,4.15,30.0,912.5,853.65,626.38
2016,9,5,13,0,859.0,127.0,4.2,30.0,907.0,816.49,601.84
2016,9,5,13,15,646.0,249.0,4.2,30.0,831.5,734.72,542.21
2016,9,5,13,30,433.0,371.0,4.2,30.0,756.0,647.11,476.61
2016,9,5,13,45,222.0,304.0,4.2,30.0,501.5,416.06,310.22
2016,9,5,14,0,11.0,237.0,4.2,30.0,247.0,203.77,150.79
2016,9,5,14,15,9.0,213.0,4.15,30.0,221.0,181.55,134.47
2016,9,5,14,30,7.0,189.0,4.1,30.0,195.0,159.83,118.14
2016,9,5,14,45,12.0,222.0,4.1,30.0,231.5,187.39,139.27
2016,9,5,15,0,17.0,255.0,4.1,30.0,268.0,213.1,158.82
2016,9,5,15,15,28.5,264.0,4.05,29.5,283.5,216.89,161.91
2016,9,5,15,30,40.0,273.0,4.0,29.0,299.0,220.39,164.67
2016,9,5,15,45,100.5,267.5,3.95,29.0,327.5,221.52,163.32
2016,9,5,16,0,161.0,262.0,3.9,29.0,356.0,208.75,151.27
2016,9,5,16,15,302.0,214.0,3.75,28.5,369.5,167.32,117.08
2016,9,5,16,30,443.0,166.0,3.6,28.0,383.0,110.64,86.87
2016,9,5,16,45,531.5,125.5,3.5,28.0,354.5,87.79,68.26
2016,9,5,17,0,620.0,85.0,3.4,28.0,326.0,62.7,47.47
2016,9,5,17,15,569.0,78.0,3.15,27.5,271.5,58.74,44.36
2016,9,5,17,30,518.0,71.0,2.9,27.0,217.0,54.68,41.04
2016,9,5,17,45,441.0,61.0,2.7,26.5,165.5,47.91,35.2
2016,9,5,18,0,364.0,51.0,2.5,26.0,114.0,41.0,28.98
2016,9,5,18,15,241.0,37.0,2.5,25.5,72.0,28.55,17.7
2016,9,5,18,30,118.0,23.0,2.5,25.0,30.0,17.85,0.36
2016,9,5,18,45,59.0,11.5,2.55,25.0,15.0,9.82,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,3.5,2.35,23.0,3.5,2.99,0.0
2016,9,6,6,30,0.0,7.0,2.5,23.0,7.0,5.75,0.0
2016,9,6,6,45,0.0,19.5,2.65,23.5,19.5,16.07,6.93
2016,9,6,7,0,0.0,32.0,2.8,24.0,32.0,26.43,15.89
2016,9,6,7,15,0.0,48.0,2.95,24.0,48.0,39.81,27.2
2016,9,6,7,30,0.0,64.0,3.1,24.0,64.0,54.28,39.28
2016,9,6,7,45,122.5,105.5,3.3,24.5,152.0,210.69,169.65
2016,9,6,8,0,245.0,147.0,3.5,25.0,240.0,376.83,302.04
2016,9,6,8,15,466.0,121.0,3.65,25.5,332.5,553.67,439.73
2016,9,6,8,30,687.0,95.0,3.8,26.0,425.0,738.79,573.6
2016,9,6,8,45,501.0,166.5,3.95,26.5,422.0,667.55,517.42
2016,9,6,9,0,315.0,238.0,4.1,27.0,419.0,569.63,439.55
2016,9,6,9,15,556.5,169.5,4.1,27.0,523.0,755.99,578.72
2016,9,6,9,30,798.0,101.0,4.1,27.0,627.0,915.34,686.64
2016,9,6,9,45,447.5,222.0,4.15,27.5,521.0,714.13,540.39
2016,9,6,10,0,97.0,343.0,4.2,28.0,415.0,436.49,329.37
2016,9,6,10,15,475.5,224.0,4.2,28.0,600.0,747.57,563.94
2016,9,6,10,30,854.0,105.0,4.2,28.0,785.0,986.85,726.39
2016,9,6,10,45,614.5,240.5,4.2,28.5,739.0,906.62,667.8
2016,9,6,11,0,375.0,376.0,4.2,29.0,693.0,773.68,569.07
2016,9,6,11,15,627.0,242.0,4.2,29.0,788.5,902.78,663.8
2016,9,6,11,30,879.0,108.0,4.2,29.0,884.0,978.7,713.53
2016,9,6,11,45,881.5,109.0,4.25,29.5,897.0,963.57,701.41
2016,9,6,12,0,884.0,110.0,4.3,30.0,910.0,944.7,687.6
2016,9,6,12,15,565.0,283.5,4.3,30.0,796.0,811.43,594.91
2016,9,6,12,30,246.0,457.0,4.3,30.0,682.0,642.01,470.39
2016,9,6,12,45,164.5,448.5,4.3,30.0,599.0,550.18,404.9
2016,9,6,13,0,83.0,440.0,4.3,30.0,516.0,454.24,335.02
2016,9,6,13,15,100.5,440.5,4.3,30.0,531.0,459.5,339.5
2016,9,6,13,30,118.0,441.0,4.3,30.0,546.0,468.85,346.43
2016,9,6,13,45,205.5,423.0,4.35,30.0,600.0,500.03,370.19
2016,9,6,14,0,293.0,405.0,4.4,30.0,654.0,525.56,388.96
2016,9,6,14,15,570.5,256.0,4.4,30.0,719.5,545.04,404.53
2016,9,6,14,30,848.0,107.0,4.4,30.0,785.0,530.52,392.53
2016,9,6,14,45,791.5,129.5,4.4,30.0,739.0,470.73,344.67
2016,9,6,15,0,735.0,152.0,4.4,30.0,693.0,412.49,297.49
2016,9,6,15,15,718.5,148.5,4.35,29.5,651.5,354.5,249.86
2016,9,6,15,30,702.0,145.0,4.3,29.0,610.0,297.64,202.43
2016,9,6,15,45,679.0,140.5,4.3,29.0,563.0,240.09,154.97
2016,9,6,16,0,656.0,136.0,4.3,29.0,516.0,185.04,112.51
2016,9,6,16,15,626.5,130.5,4.15,28.5,465.0,131.54,78.96
2016,9,6,16,30,597.0,125.0,4.0,28.0,414.0,86.82,67.21
2016,9,6,16,45,552.5,118.5,3.85,28.0,360.5,84.48,65.55
2016,9,6,17,0,508.0,112.0,3.7,28.0,307.0,80.06,62.08
2016,9,6,17,15,451.0,101.5,3.4,27.5,254.0,73.53,56.85
2016,9,6,17,30,394.0,91.0,3.1,27.0,201.0,66.8,51.29
2016,9,6,17,45,306.0,77.5,2.8,27.0,151.0,57.52,43.21
2016,9,6,18,0,218.0,64.0,2.5,27.0,101.0,48.51,35.05
2016,9,6,18,15,123.5,42.5,2.5,26.5,62.0,32.6,20.72
2016,9,6,18,30,29.0,21.0,2.5,26.0,23.0,16.72,0.0
2016,9,6,18,45,14.5,10.5,2.55,26.0,11.5,8.96,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,27.5,9.5,2.7,24.0,11.0,8.11,0.0
2016,9,7,6,30,55.0,19.0,2.8,24.0,22.0,59.28,0.0
2016,9,7,6,45,159.5,38.0,2.95,24.5,61.0,165.05,122.77
2016,9,7,7,0,264.0,57.0,3.1,25.0,100.0,257.6,203.07
2016,9,7,7,15,347.5,70.0,3.25,25.0,150.0,339.43,272.2
2016,9,7,7,30,431.0,83.0,3.4,25.0,200.0,429.24,345.38
2016,9,7,7,45,490.0,92.0,3.6,25.5,254.0,502.37,402.44
2016,9,7,8,0,549.0,101.0,3.8,26.0,308.0,587.73,466.29
2016,9,7,8,15,588.5,107.5,3.9,26.0,361.5,649.84,510.81
2016,9,7,8,30,628.0,114.0,4.0,26.0,415.0,712.35,554.65
2016,9,7,8,45,462.0,177.5,4.1,26.5,412.5,646.42,501.76
2016,9,7,9,0,296.0,241.0,4.2,27.0,410.0,556.61,429.87
2016,9,7,9,15,260.0,271.0,4.2,27.5,429.5,560.68,429.74
2016,9,7,9,30,224.0,301.0,4.2,28.0,449.0,540.62,412.02
2016,9,7,9,45,499.0,217.5,4.25,28.5,574.5,761.04,574.71
2016,9,7,10,0,774.0,134.0,4.3,29.0,700.0,948.83,701.42
2016,9,7,10,15,785.5,136.5,4.3,29.0,736.0,966.55,710.49
2016,9,7,10,30,797.0,139.0,4.3,29.0,772.0,980.71,718.49
2016,9,7,10,45,600.5,249.5,4.3,29.0,736.5,902.3,663.74
2016,9,7,11,0,404.0,360.0,4.3,29.0,701.0,786.89,579.53
2016,9,7,11,15,616.5,251.5,4.25,29.0,787.0,902.5,663.43
2016,9,7,11,30,829.0,143.0,4.2,29.0,873.0,979.02,713.84
2016,9,7,11,45,846.0,134.5,4.2,29.5,889.5,955.21,695.72
2016,9,7,12,0,863.0,126.0,4.2,30.0,906.0,941.14,684.88
2016,9,7,12,15,864.0,126.5,4.15,30.0,910.0,916.92,668.5
2016,9,7,12,30,865.0,127.0,4.1,30.0,914.0,889.31,649.99
2016,9,7,12,45,571.0,285.5,4.1,30.5,804.0,768.49,563.34
2016,9,7,13,0,277.0,444.0,4.1,31.0,694.0,633.36,462.44
2016,9,7,13,15,229.5,444.5,4.05,31.0,649.5,569.89,417.73
2016,9,7,13,30,182.0,445.0,4.0,31.0,605.0,518.68,380.78
2016,9,7,13,45,511.5,286.0,4.0,31.0,721.5,602.17,445.26
2016,9,7,14,0,841.0,127.0,4.0,31.0,838.0,638.65,473.22
2016,9,7,14,15,833.5,125.0,3.95,31.0,809.5,585.79,432.75
2016,9,7,14,30,826.0,123.0,3.9,31.0,781.0,531.93,390.85
2016,9,7,14,45,802.5,127.5,3.85,31.0,742.5,473.81,344.72
2016,9,7,15,0,779.0,132.0,3.8,31.0,704.0,416.74,298.25
2016,9,7,15,15,764.0,129.0,3.7,30.5,661.5,357.98,249.95
2016,9,7,15,30,749.0,126.0,3.6,30.0,619.0,300.08,201.62
2016,9,7,15,45,726.5,123.0,3.55,30.0,571.5,236.48,149.52
2016,9,7,16,0,704.0,120.0,3.5,30.0,524.0,179.69,105.87
2016,9,7,16,15,676.0,115.0,3.3,29.5,472.5,123.64,71.05
2016,9,7,16,30,648.0,110.0,3.1,29.0,421.0,77.14,58.91
2016,9,7,16,45,605.5,104.5,2.9,29.0,367.0,75.03,57.41
2016,9,7,17,0,563.0,99.0,2.7,29.0,313.0,72.89,55.82
2016,9,7,17,15,506.5,90.0,2.45,28.5,258.5,67.85,51.83
2016,9,7,17,30,450.0,81.0,2.2,28.0,204.0,60.3,45.57
2016,9,7,17,45,366.0,69.0,1.95,27.5,153.5,51.85,38.31
2016,9,7,18,0,282.0,57.0,1.7,27.0,103.0,43.25,30.61
2016,9,7,18,15,168.5,38.5,1.7,26.5,63.0,29.5,18.04
2016,9,7,18,30,55.0,20.0,1.7,26.0,23.0,15.71,0.0
2016,9,7,18,45,27.5,10.0,1.7,26.0,11.5,8.54,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,9.0,9.0,2.8,22.5,9.0,7.68,0.0
2016,9,8,6,30,18.0,18.0,3.1,23.0,18.0,27.93,0.0
2016,9,8,6,45,119.5,40.0,3.4,23.5,57.5,135.45,100.02
2016,9,8,7,0,221.0,62.0,3.7,24.0,97.0,227.61,180.04
2016,9,8,7,15,306.0,77.5,3.75,24.0,147.5,323.05,260.13
2016,9,8,7,30,391.0,93.0,3.8,24.0,198.0,414.97,335.42
2016,9,8,7,45,473.0,98.0,3.85,24.5,255.0,498.6,401.27
2016,9,8,8,0,555.0,103.0,3.9,25.0,312.0,596.02,474.67
2016,9,8,8,15,596.0,110.0,3.9,25.5,366.5,660.33,519.59
2016,9,8,8,30,637.0,117.0,3.9,26.0,421.0,725.09,563.56
2016,9,8,8,45,683.5,115.5,3.9,26.5,476.0,784.74,602.66
2016,9,8,9,0,730.0,114.0,3.9,27.0,531.0,843.88,640.46
2016,9,8,9,15,751.0,118.0,3.9,27.5,579.0,878.87,660.87
2016,9,8,9,30,772.0,122.0,3.9,28.0,627.0,917.36,683.57
2016,9,8,9,45,795.5,120.5,3.9,28.5,672.0,949.31,701.6
2016,9,8,10,0,819.0,119.0,3.9,29.0,717.0,978.21,717.51
2016,9,8,10,15,830.0,121.5,3.9,29.0,753.5,995.79,727.4
2016,9,8,10,30,841.0,124.0,3.9,29.0,790.0,996.5,726.43
2016,9,8,10,45,853.0,123.0,3.95,29.5,820.0,1003.75,728.9
2016,9,8,11,0,865.0,122.0,4.0,30.0,850.0,1007.19,728.98
2016,9,8,11,15,870.0,123.0,4.0,30.0,871.5,1001.8,724.66
2016,9,8,11,30,875.0,124.0,4.0,30.0,893.0,992.53,718.04
2016,9,8,11,45,874.0,127.5,4.0,30.5,904.5,976.05,705.46
2016,9,8,12,0,873.0,131.0,4.0,31.0,916.0,955.89,690.67
2016,9,8,12,15,873.5,131.0,4.0,31.0,920.0,930.29,673.85
2016,9,8,12,30,874.0,131.0,4.0,31.0,924.0,901.33,654.86
2016,9,8,12,45,871.5,132.0,4.05,31.0,919.5,867.48,632.86
2016,9,8,13,0,869.0,133.0,4.1,31.0,915.0,830.72,608.82
2016,9,8,13,15,865.5,132.0,4.1,31.0,901.5,788.73,580.88
2016,9,8,13,30,862.0,131.0,4.1,31.0,888.0,744.3,550.01
2016,9,8,13,45,854.5,131.0,4.1,31.0,866.0,695.76,514.92
2016,9,8,14,0,847.0,131.0,4.1,31.0,844.0,645.51,477.81
2016,9,8,14,15,838.5,129.5,4.05,31.0,814.5,593.75,438.49
2016,9,8,14,30,830.0,128.0,4.0,31.0,785.0,537.92,395.22
2016,9,8,14,45,816.5,126.5,4.0,31.0,748.0,479.03,348.57
2016,9,8,15,0,803.0,125.0,4.0,31.0,711.0,420.17,300.64
2016,9,8,15,15,787.5,122.0,3.95,31.0,668.0,359.79,250.45
2016,9,8,15,30,772.0,119.0,3.9,31.0,625.0,300.28,200.38
2016,9,8,15,45,748.5,116.5,3.85,31.0,576.5,240.68,151.34
2016,9,8,16,0,725.0,114.0,3.8,31.0,528.0,177.73,103.17
2016,9,8,16,15,697.0,109.0,3.6,30.5,475.5,120.37,67.8
2016,9,8,16,30,669.0,104.0,3.4,30.0,423.0,73.45,55.63
2016,9,8,16,45,626.5,99.0,3.2,29.5,368.0,71.49,54.37
2016,9,8,17,0,584.0,94.0,3.0,29.0,313.0,69.52,53.02
2016,9,8,17,15,527.0,85.5,2.7,28.0,258.5,64.67,49.28
2016,9,8,17,30,470.0,77.0,2.4,27.0,204.0,59.71,45.26
2016,9,8,17,45,380.5,66.0,2.15,26.5,152.5,49.83,36.74
2016,9,8,18,0,291.0,55.0,1.9,26.0,101.0,41.86,29.53
2016,9,8,18,15,171.0,36.5,1.85,25.5,61.0,28.03,16.71
2016,9,8,18,30,51.0,18.0,1.8,25.0,21.0,14.2,0.0
2016,9,8,18,45,25.5,9.0,1.8,25.0,10.5,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,4.5,7.5,2.75,22.5,8.0,6.4,0.0
2016,9,9,6,30,9.0,15.0,3.0,23.0,16.0,18.78,0.0
2016,9,9,6,45,91.0,40.0,3.3,23.5,54.5,120.84,88.17
2016,9,9,7,0,173.0,65.0,3.6,24.0,93.0,204.61,161.1
2016,9,9,7,15,255.0,83.0,3.7,24.0,142.0,284.8,229.27
2016,9,9,7,30,337.0,101.0,3.8,24.0,191.0,387.73,313.32
2016,9,9,7,45,421.0,107.5,3.95,24.5,247.0,472.56,380.58
2016,9,9,8,0,505.0,114.0,4.1,25.0,303.0,563.45,450.09
2016,9,9,8,15,548.0,122.0,4.1,25.5,357.0,627.1,495.71
2016,9,9,8,30,591.0,130.0,4.1,26.0,411.0,700.99,546.99
2016,9,9,8,45,640.5,129.0,4.1,26.5,465.5,763.24,588.35
2016,9,9,9,0,690.0,128.0,4.1,27.0,520.0,825.07,628.43
2016,9,9,9,15,712.0,132.0,4.1,27.5,568.0,865.87,653.1
2016,9,9,9,30,734.0,136.0,4.1,28.0,616.0,904.4,675.99
2016,9,9,9,45,762.0,133.5,4.1,28.5,661.0,932.01,691.28
2016,9,9,10,0,790.0,131.0,4.1,29.0,706.0,964.02,709.48
2016,9,9,10,15,801.5,133.5,4.1,29.0,742.0,981.75,719.54
2016,9,9,10,30,813.0,136.0,4.1,29.0,778.0,995.84,727.42
2016,9,9,10,45,829.0,133.5,4.1,29.5,809.0,1005.24,730.89
2016,9,9,11,0,845.0,131.0,4.1,30.0,840.0,997.31,723.23
2016,9,9,11,15,850.5,132.0,4.05,30.0,861.0,992.37,718.99
2016,9,9,11,30,856.0,133.0,4.0,30.0,882.0,983.61,712.38
2016,9,9,11,45,872.0,125.5,4.0,30.5,898.5,972.87,703.54
2016,9,9,12,0,888.0,118.0,4.0,31.0,915.0,958.08,692.22
2016,9,9,12,15,889.0,118.0,4.0,31.0,919.0,932.68,675.5
2016,9,9,12,30,890.0,118.0,4.0,31.0,923.0,903.83,656.59
2016,9,9,12,45,889.0,118.0,4.0,31.0,918.5,869.94,634.35
2016,9,9,13,0,888.0,118.0,4.0,31.0,914.0,833.0,610.0
2016,9,9,13,15,885.0,117.0,3.95,31.0,901.0,790.73,581.74
2016,9,9,13,30,882.0,116.0,3.9,31.0,888.0,745.92,550.95
2016,9,9,13,45,876.5,115.0,3.9,31.0,866.5,697.06,515.71
2016,9,9,14,0,871.0,114.0,3.9,31.0,845.0,646.27,478.25
2016,9,9,14,15,863.5,112.5,3.85,31.0,815.5,592.22,437.32
