Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,14,30,856.0,111.0,3.8,31.0,786.0,536.9,394.3
2016,9,9,14,45,840.5,111.5,3.8,31.0,748.5,478.5,347.86
2016,9,9,15,0,825.0,112.0,3.8,31.0,711.0,417.83,298.47
2016,9,9,15,15,810.5,109.0,3.75,30.5,668.0,356.53,247.91
2016,9,9,15,30,796.0,106.0,3.7,30.0,625.0,295.95,197.09
2016,9,9,15,45,775.5,103.0,3.65,30.0,576.5,235.12,146.62
2016,9,9,16,0,755.0,100.0,3.6,30.0,528.0,176.31,101.32
2016,9,9,16,15,728.0,96.0,3.4,29.5,475.5,118.57,65.98
2016,9,9,16,30,701.0,92.0,3.2,29.0,423.0,65.82,49.54
2016,9,9,16,45,663.0,87.0,3.05,29.0,368.5,63.5,47.84
2016,9,9,17,0,625.0,82.0,2.9,29.0,314.0,61.13,46.01
2016,9,9,17,15,570.0,74.5,2.7,28.0,259.0,56.65,42.52
2016,9,9,17,30,515.0,67.0,2.5,27.0,204.0,52.06,38.78
2016,9,9,17,45,431.5,57.0,2.3,26.5,152.5,45.14,32.74
2016,9,9,18,0,348.0,47.0,2.1,26.0,101.0,38.11,26.33
2016,9,9,18,15,216.0,32.0,2.15,25.5,60.5,24.78,13.85
2016,9,9,18,30,84.0,17.0,2.2,25.0,20.0,14.51,0.0
2016,9,9,18,45,42.0,8.5,2.25,25.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,6,15,29.0,8.5,0.7,21.5,9.5,0.0,0.0
2016,9,10,6,30,58.0,17.0,0.7,22.0,19.0,57.71,0.0
2016,9,10,6,45,179.0,34.0,0.7,22.5,58.5,172.55,127.28
2016,9,10,7,0,300.0,51.0,0.7,23.0,98.0,274.32,215.34
2016,9,10,7,15,384.0,62.5,0.75,23.5,148.5,356.83,283.18
2016,9,10,7,30,468.0,74.0,0.8,24.0,199.0,453.68,358.59
2016,9,10,7,45,525.5,82.0,0.9,24.5,253.0,528.51,414.49
2016,9,10,8,0,583.0,90.0,1.0,25.0,307.0,606.23,469.33
2016,9,10,8,15,291.5,79.0,1.1,25.0,187.5,358.39,283.65
2016,9,10,8,30,0.0,68.0,1.2,25.0,68.0,56.39,40.11
2016,9,10,8,45,8.0,133.5,1.35,25.5,138.5,123.0,93.78
2016,9,10,9,0,16.0,199.0,1.5,26.0,209.0,194.42,149.17
2016,9,10,9,15,47.5,245.0,1.65,26.0,276.0,289.58,222.29
2016,9,10,9,30,79.0,291.0,1.8,26.0,343.0,369.55,282.02
2016,9,10,9,45,427.5,211.0,2.0,26.5,518.5,686.18,517.8
2016,9,10,10,0,776.0,131.0,2.2,27.0,694.0,951.2,695.03
2016,9,10,10,15,417.5,242.0,2.3,27.0,547.0,712.58,528.94
2016,9,10,10,30,59.0,353.0,2.4,27.0,400.0,403.51,301.2
2016,9,10,10,45,438.0,246.0,2.5,27.0,611.0,731.11,545.54
2016,9,10,11,0,817.0,139.0,2.6,27.0,822.0,992.26,720.16
2016,9,10,11,15,822.5,140.0,2.7,27.0,843.0,987.21,714.54
2016,9,10,11,30,828.0,141.0,2.8,27.0,864.0,978.32,709.1
2016,9,10,11,45,845.5,132.5,2.9,27.0,880.0,954.87,694.3
2016,9,10,12,0,863.0,124.0,3.0,27.0,896.0,941.0,685.87
2016,9,10,12,15,864.0,124.0,3.05,27.0,900.0,916.07,669.76
2016,9,10,12,30,865.0,124.0,3.1,27.0,904.0,887.79,651.5
2016,9,10,12,45,866.0,122.0,3.15,27.5,900.0,854.44,628.56
2016,9,10,13,0,867.0,120.0,3.2,28.0,896.0,818.04,603.55
2016,9,10,13,15,864.0,119.5,3.25,28.0,883.0,776.96,576.44
2016,9,10,13,30,861.0,119.0,3.3,28.0,870.0,733.4,546.58
2016,9,10,13,45,857.0,117.0,3.35,28.0,849.0,685.57,512.06
2016,9,10,14,0,853.0,115.0,3.4,28.0,828.0,635.76,475.21
2016,9,10,14,15,585.5,237.5,3.4,28.0,719.0,539.35,401.76
2016,9,10,14,30,318.0,360.0,3.4,28.0,610.0,456.41,339.03
2016,9,10,14,45,427.5,302.0,3.4,28.0,621.0,436.63,323.0
2016,9,10,15,0,537.0,244.0,3.4,28.0,632.0,403.6,294.79
2016,9,10,15,15,663.5,173.0,3.35,28.0,622.5,353.9,251.28
2016,9,10,15,30,790.0,102.0,3.3,28.0,613.0,290.63,194.62
2016,9,10,15,45,638.5,145.0,3.3,28.0,537.5,233.59,151.9
2016,9,10,16,0,487.0,188.0,3.3,28.0,462.0,195.95,128.55
2016,9,10,16,15,592.0,138.0,3.15,27.5,438.0,132.76,82.15
2016,9,10,16,30,697.0,88.0,3.0,27.0,414.0,63.2,47.77
2016,9,10,16,45,655.5,84.0,2.9,27.0,359.5,61.43,46.52
2016,9,10,17,0,614.0,80.0,2.8,27.0,305.0,59.68,45.19
2016,9,10,17,15,560.0,72.5,2.7,26.5,251.0,55.16,41.54
2016,9,10,17,30,506.0,65.0,2.6,26.0,197.0,50.53,37.64
2016,9,10,17,45,417.0,55.5,2.55,25.5,146.0,43.95,31.85
2016,9,10,18,0,328.0,46.0,2.5,25.0,95.0,35.43,24.13
2016,9,10,18,15,203.0,30.0,2.55,24.5,56.0,23.25,12.38
2016,9,10,18,30,78.0,14.0,2.6,24.0,17.0,11.95,0.0
2016,9,10,18,45,39.0,7.0,2.7,24.0,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,38.5,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,77.0,16.0,2.3,19.0,19.0,52.25,0.0
2016,9,11,6,45,196.0,33.0,2.55,19.5,58.5,181.44,135.6
2016,9,11,7,0,315.0,50.0,2.8,20.0,98.0,283.17,227.29
2016,9,11,7,15,397.5,61.5,2.65,20.5,149.0,365.59,297.58
2016,9,11,7,30,480.0,73.0,2.5,21.0,200.0,462.29,375.61
2016,9,11,7,45,533.0,82.0,2.35,22.0,254.0,535.46,430.87
2016,9,11,8,0,586.0,91.0,2.2,23.0,308.0,611.18,484.09
2016,9,11,8,15,624.5,97.5,2.05,23.5,362.5,673.75,525.95
2016,9,11,8,30,663.0,104.0,1.9,24.0,417.0,736.61,566.26
2016,9,11,8,45,689.0,110.0,1.8,25.0,468.0,787.37,595.82
2016,9,11,9,0,715.0,116.0,1.7,26.0,519.0,836.73,623.4
2016,9,11,9,15,586.5,177.0,1.65,26.0,527.5,798.47,594.72
2016,9,11,9,30,458.0,238.0,1.6,26.0,536.0,742.46,551.93
2016,9,11,9,45,622.0,185.0,1.6,26.5,618.0,860.6,631.98
2016,9,11,10,0,786.0,132.0,1.6,27.0,700.0,963.5,694.37
2016,9,11,10,15,797.5,134.5,1.6,27.5,736.0,981.07,701.46
2016,9,11,10,30,809.0,137.0,1.6,28.0,772.0,995.01,707.34
2016,9,11,10,45,817.0,139.0,1.6,28.5,801.0,1001.09,708.47
2016,9,11,11,0,825.0,141.0,1.6,29.0,830.0,1003.32,707.44
2016,9,11,11,15,831.0,142.0,1.6,29.0,851.0,998.58,703.72
2016,9,11,11,30,837.0,143.0,1.6,29.0,872.0,989.94,697.81
2016,9,11,11,45,865.5,127.5,1.65,29.0,890.5,969.83,685.63
2016,9,11,12,0,894.0,112.0,1.7,29.0,909.0,958.88,679.33
2016,9,11,12,15,895.0,112.0,1.7,29.0,913.5,933.25,663.15
2016,9,11,12,30,896.0,112.0,1.7,29.0,918.0,904.14,644.93
2016,9,11,12,45,605.0,269.5,1.75,29.5,812.5,785.26,564.5
2016,9,11,13,0,314.0,427.0,1.8,30.0,707.0,650.1,467.89
2016,9,11,13,15,602.5,268.0,1.8,30.0,795.0,719.75,521.59
2016,9,11,13,30,891.0,109.0,1.8,30.0,883.0,746.18,543.3
2016,9,11,13,45,887.0,107.5,1.85,30.0,861.5,697.38,508.98
2016,9,11,14,0,883.0,106.0,1.9,30.0,840.0,646.5,472.82
2016,9,11,14,15,875.5,104.5,1.9,30.0,811.0,591.75,432.52
2016,9,11,14,30,868.0,103.0,1.9,30.0,782.0,535.71,389.98
2016,9,11,14,45,849.0,106.0,1.95,30.0,743.5,477.06,344.3
2016,9,11,15,0,830.0,109.0,2.0,30.0,705.0,416.38,295.71
2016,9,11,15,15,816.0,106.5,2.0,30.0,662.0,355.27,245.35
2016,9,11,15,30,802.0,104.0,2.0,30.0,619.0,294.8,194.73
2016,9,11,15,45,783.5,100.0,2.05,30.0,571.0,233.17,144.13
2016,9,11,16,0,765.0,96.0,2.1,30.0,523.0,173.31,98.42
2016,9,11,16,15,738.5,92.0,2.0,29.5,471.0,114.94,63.24
2016,9,11,16,30,712.0,88.0,1.9,29.0,419.0,63.53,47.64
2016,9,11,16,45,676.5,82.5,1.85,28.5,364.0,60.75,45.66
2016,9,11,17,0,641.0,77.0,1.8,28.0,309.0,57.88,43.49
2016,9,11,17,15,587.0,70.0,1.65,27.5,254.0,53.61,40.05
2016,9,11,17,30,533.0,63.0,1.5,27.0,199.0,49.27,36.39
2016,9,11,17,45,451.5,52.5,1.35,26.5,147.5,41.79,29.85
2016,9,11,18,0,370.0,42.0,1.2,26.0,96.0,34.14,22.89
2016,9,11,18,15,232.5,27.5,1.2,25.5,56.0,22.56,11.37
2016,9,11,18,30,95.0,13.0,1.2,25.0,16.0,11.1,0.0
2016,9,11,18,45,47.5,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,49.5,7.5,0.6,20.5,9.5,0.0,0.0
2016,9,12,6,30,99.0,15.0,0.6,21.0,19.0,62.64,0.0
2016,9,12,6,45,225.0,31.0,0.6,21.5,59.5,195.37,143.38
2016,9,12,7,0,351.0,47.0,0.6,22.0,100.0,304.49,239.09
2016,9,12,7,15,434.0,57.5,0.7,22.5,151.5,391.04,310.24
2016,9,12,7,30,517.0,68.0,0.8,23.0,203.0,484.26,383.14
2016,9,12,7,45,568.5,76.0,0.95,23.5,257.5,556.59,436.98
2016,9,12,8,0,620.0,84.0,1.1,24.0,312.0,631.32,489.81
2016,9,12,8,15,657.5,89.5,1.25,24.5,366.5,692.97,531.54
2016,9,12,8,30,695.0,95.0,1.4,25.0,421.0,754.8,572.31
2016,9,12,8,45,539.0,156.5,1.55,26.0,427.0,697.69,529.38
2016,9,12,9,0,383.0,218.0,1.7,27.0,433.0,615.52,466.25
2016,9,12,9,15,583.0,165.5,1.7,27.0,526.5,784.17,585.51
2016,9,12,9,30,783.0,113.0,1.7,27.0,620.0,923.08,674.0
2016,9,12,9,45,574.5,211.0,1.7,27.5,596.5,834.08,610.85
2016,9,12,10,0,366.0,309.0,1.7,28.0,573.0,715.11,524.25
2016,9,12,10,15,600.0,216.5,1.7,28.0,675.0,879.25,638.75
2016,9,12,10,30,834.0,124.0,1.7,28.0,777.0,1006.85,717.41
2016,9,12,10,45,489.5,269.0,1.75,28.5,656.0,809.17,584.47
2016,9,12,11,0,145.0,414.0,1.8,29.0,535.0,567.47,412.6
2016,9,12,11,15,502.5,271.5,1.85,29.0,705.0,807.8,586.16
2016,9,12,11,30,860.0,129.0,1.9,29.0,875.0,985.67,701.21
2016,9,12,11,45,864.0,129.0,1.95,29.5,887.5,970.43,688.46
2016,9,12,12,0,868.0,129.0,2.0,30.0,900.0,951.48,675.57
2016,9,12,12,15,487.5,288.0,2.0,30.0,721.5,746.3,538.48
2016,9,12,12,30,107.0,447.0,2.0,30.0,543.0,500.23,362.86
2016,9,12,12,45,485.5,288.5,2.05,30.0,720.0,699.95,510.66
2016,9,12,13,0,864.0,130.0,2.1,30.0,897.0,824.79,597.61
2016,9,12,13,15,860.5,129.5,2.1,30.0,883.5,783.12,569.32
2016,9,12,13,30,857.0,129.0,2.1,30.0,870.0,739.01,539.56
2016,9,12,13,45,849.5,129.0,2.15,30.0,848.0,690.39,505.65
2016,9,12,14,0,842.0,129.0,2.2,30.0,826.0,640.09,469.61
2016,9,12,14,15,833.5,127.0,2.2,30.0,796.0,587.84,430.87
2016,9,12,14,30,825.0,125.0,2.2,30.0,766.0,531.62,388.14
2016,9,12,14,45,812.5,123.0,2.2,30.0,729.0,472.84,342.21
2016,9,12,15,0,800.0,121.0,2.2,30.0,692.0,414.02,294.83
2016,9,12,15,15,784.0,118.0,2.2,30.0,649.5,353.5,245.03
2016,9,12,15,30,768.0,115.0,2.2,30.0,607.0,293.95,195.32
2016,9,12,15,45,745.5,112.0,2.2,30.0,558.0,234.34,146.57
2016,9,12,16,0,723.0,109.0,2.2,30.0,509.0,171.48,98.83
2016,9,12,16,15,694.5,104.0,2.1,29.5,457.0,114.23,64.28
2016,9,12,16,30,666.0,99.0,2.0,29.0,405.0,70.65,53.58
2016,9,12,16,45,624.0,93.5,1.9,29.0,350.5,68.18,51.77
2016,9,12,17,0,582.0,88.0,1.8,29.0,296.0,65.68,49.84
2016,9,12,17,15,525.0,79.0,1.65,28.0,242.0,60.25,45.56
2016,9,12,17,30,468.0,70.0,1.5,27.0,188.0,54.67,40.95
2016,9,12,17,45,378.0,58.5,1.35,26.5,137.5,44.55,32.14
2016,9,12,18,0,288.0,47.0,1.2,26.0,87.0,36.06,24.41
2016,9,12,18,15,169.0,29.0,1.2,25.5,50.0,22.44,10.71
2016,9,12,18,30,50.0,11.0,1.2,25.0,13.0,9.39,0.0
2016,9,12,18,45,25.0,5.5,1.25,25.0,6.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,4.5,0.7,21.5,4.5,0.0,0.0
2016,9,13,6,30,0.0,9.0,0.8,22.0,9.0,7.68,0.0
2016,9,13,6,45,6.0,29.5,0.9,22.5,30.5,31.35,18.21
2016,9,13,7,0,12.0,50.0,1.0,23.0,52.0,55.75,39.86
2016,9,13,7,15,27.5,73.5,1.2,23.5,80.5,98.45,75.7
2016,9,13,7,30,43.0,97.0,1.4,24.0,109.0,134.99,106.08
2016,9,13,7,45,55.0,121.0,1.6,24.5,139.5,170.32,134.71
2016,9,13,8,0,67.0,145.0,1.8,25.0,170.0,206.15,163.03
2016,9,13,8,15,64.0,168.0,1.75,25.5,195.0,228.58,179.54
2016,9,13,8,30,61.0,191.0,1.7,26.0,220.0,250.45,195.22
2016,9,13,8,45,106.0,221.0,1.7,26.5,278.0,323.98,251.47
2016,9,13,9,0,151.0,251.0,1.7,27.0,336.0,418.92,321.34
2016,9,13,9,15,133.0,274.0,1.6,27.0,353.5,427.48,324.98
2016,9,13,9,30,115.0,297.0,1.5,27.0,371.0,413.66,313.06
2016,9,13,9,45,100.5,314.5,1.45,27.5,382.5,415.93,312.56
2016,9,13,10,0,86.0,332.0,1.4,28.0,394.0,417.39,311.43
2016,9,13,10,15,79.5,346.5,1.3,28.0,406.0,422.89,314.03
2016,9,13,10,30,73.0,361.0,1.2,28.0,418.0,427.95,316.29
2016,9,13,10,45,57.0,357.5,1.15,28.5,403.0,403.66,297.22
2016,9,13,11,0,41.0,354.0,1.1,29.0,388.0,379.8,278.72
2016,9,13,11,15,67.5,388.5,1.1,29.0,446.0,437.81,320.15
2016,9,13,11,30,94.0,423.0,1.1,29.0,504.0,494.08,359.05
2016,9,13,11,45,73.0,412.0,1.1,29.5,475.5,456.44,331.08
2016,9,13,12,0,52.0,401.0,1.1,30.0,447.0,419.93,304.52
2016,9,13,12,15,88.5,425.5,1.15,30.0,505.0,471.31,341.43
2016,9,13,12,30,125.0,450.0,1.2,30.0,563.0,532.61,383.82
2016,9,13,12,45,145.5,449.5,1.25,30.5,580.0,538.27,387.09
2016,9,13,13,0,166.0,449.0,1.3,31.0,597.0,541.75,389.24
2016,9,13,13,15,280.0,413.0,1.4,31.0,656.5,591.35,425.58
2016,9,13,13,30,394.0,377.0,1.5,31.0,716.0,621.57,447.77
2016,9,13,13,45,354.0,382.0,1.6,31.0,681.0,572.53,413.74
2016,9,13,14,0,314.0,387.0,1.7,31.0,646.0,526.11,381.53
2016,9,13,14,15,570.0,252.5,1.75,31.0,701.5,541.51,394.01
2016,9,13,14,30,826.0,118.0,1.8,31.0,757.0,525.71,381.42
2016,9,13,14,45,803.5,121.0,1.9,31.0,718.0,466.7,335.8
2016,9,13,15,0,781.0,124.0,2.0,31.0,679.0,408.62,289.64
2016,9,13,15,15,721.5,142.5,2.05,30.5,630.5,348.21,241.82
2016,9,13,15,30,662.0,161.0,2.1,30.0,582.0,296.43,200.35
2016,9,13,15,45,683.5,135.5,2.2,30.0,540.0,234.12,148.81
2016,9,13,16,0,705.0,110.0,2.3,30.0,498.0,169.21,97.93
2016,9,13,16,15,676.0,105.0,2.25,29.5,446.0,113.1,64.23
2016,9,13,16,30,647.0,100.0,2.2,29.0,394.0,71.27,54.13
2016,9,13,16,45,603.5,94.0,2.2,29.0,340.0,68.48,52.04
2016,9,13,17,0,560.0,88.0,2.2,29.0,286.0,65.63,49.82
2016,9,13,17,15,501.5,79.0,2.0,28.5,233.0,60.23,45.44
2016,9,13,17,30,443.0,70.0,1.8,28.0,180.0,54.69,40.76
2016,9,13,17,45,352.5,58.0,1.65,27.5,130.5,44.08,31.56
2016,9,13,18,0,262.0,46.0,1.5,27.0,81.0,35.25,23.53
2016,9,13,18,15,131.0,28.0,1.5,26.5,45.5,21.61,9.29
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,8.54,0.0
2016,9,13,18,45,0.0,5.0,1.5,25.5,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,29.5,7.0,0.8,22.5,8.0,0.0,0.0
2016,9,14,6,30,59.0,14.0,1.0,23.0,16.0,41.9,0.0
2016,9,14,6,45,179.0,31.0,1.2,23.5,54.0,171.84,123.1
2016,9,14,7,0,299.0,48.0,1.4,24.0,92.0,273.82,214.74
2016,9,14,7,15,381.5,60.0,1.45,24.5,142.0,356.43,283.64
2016,9,14,7,30,464.0,72.0,1.5,25.0,192.0,453.18,360.04
2016,9,14,7,45,524.0,79.5,1.55,25.5,246.0,529.47,417.58
2016,9,14,8,0,584.0,87.0,1.6,26.0,300.0,608.79,473.79
2016,9,14,8,15,622.0,93.0,1.7,26.5,353.0,670.23,515.35
2016,9,14,8,30,660.0,99.0,1.8,27.0,406.0,731.94,555.94
2016,9,14,8,45,438.0,172.5,1.95,27.5,386.5,626.98,477.87
2016,9,14,9,0,216.0,246.0,2.1,28.0,367.0,474.54,362.06
2016,9,14,9,15,153.0,268.0,2.2,28.0,358.0,440.28,335.09
2016,9,14,9,30,90.0,290.0,2.3,28.0,349.0,381.6,289.44
2016,9,14,9,45,139.5,316.0,2.45,28.5,413.0,478.36,360.24
2016,9,14,10,0,189.0,342.0,2.6,29.0,477.0,554.47,413.94
2016,9,14,10,15,170.0,361.5,2.65,29.0,488.0,553.39,411.23
2016,9,14,10,30,151.0,381.0,2.7,29.0,499.0,551.01,408.12
2016,9,14,10,45,481.5,260.0,2.8,29.5,654.5,793.11,583.22
2016,9,14,11,0,812.0,139.0,2.9,30.0,810.0,990.5,712.81
2016,9,14,11,15,493.5,287.0,2.95,30.0,698.0,816.09,592.96
2016,9,14,11,30,175.0,435.0,3.0,30.0,586.0,605.07,441.4
2016,9,14,11,45,105.5,404.0,3.1,30.5,495.5,480.08,352.8
2016,9,14,12,0,36.0,373.0,3.2,31.0,405.0,377.87,277.6
2016,9,14,12,15,184.5,397.5,3.25,31.0,561.5,547.22,402.36
2016,9,14,12,30,333.0,422.0,3.3,31.0,718.0,702.62,511.26
2016,9,14,12,45,581.0,282.0,3.35,31.0,795.5,776.92,566.84
2016,9,14,13,0,829.0,142.0,3.4,31.0,873.0,815.99,596.94
2016,9,14,13,15,567.0,276.0,3.4,31.0,772.5,698.85,512.11
2016,9,14,13,30,305.0,410.0,3.4,31.0,672.0,586.33,429.07
2016,9,14,13,45,173.5,380.5,3.4,31.0,529.0,445.48,328.36
2016,9,14,14,0,42.0,351.0,3.4,31.0,386.0,320.64,236.75
2016,9,14,14,15,417.5,242.5,3.4,31.0,565.0,447.41,332.47
2016,9,14,14,30,793.0,134.0,3.4,31.0,744.0,522.26,383.86
2016,9,14,14,45,779.0,132.0,3.45,31.0,707.5,464.43,337.68
2016,9,14,15,0,765.0,130.0,3.5,31.0,671.0,406.84,290.94
2016,9,14,15,15,749.0,126.5,3.45,30.5,628.5,347.89,242.55
2016,9,14,15,30,733.0,123.0,3.4,30.0,586.0,285.58,191.0
2016,9,14,15,45,715.5,117.0,3.35,30.0,539.0,226.09,141.97
2016,9,14,16,0,698.0,111.0,3.3,30.0,492.0,168.42,97.89
2016,9,14,16,15,668.5,106.0,3.15,29.5,440.5,112.71,64.5
2016,9,14,16,30,639.0,101.0,3.0,29.0,389.0,72.06,54.83
2016,9,14,16,45,606.5,92.5,2.9,29.0,336.5,67.6,51.33
2016,9,14,17,0,574.0,84.0,2.8,29.0,284.0,62.9,47.54
2016,9,14,17,15,516.5,75.0,2.45,28.5,230.5,57.36,43.03
2016,9,14,17,30,459.0,66.0,2.1,28.0,177.0,51.66,38.19
2016,9,14,17,45,375.0,54.0,1.8,27.5,128.5,43.11,30.69
2016,9,14,18,0,291.0,42.0,1.5,27.0,80.0,32.4,21.09
2016,9,14,18,15,166.5,25.5,1.45,26.5,44.5,19.8,7.09
2016,9,14,18,30,42.0,9.0,1.4,26.0,9.0,7.68,0.0
2016,9,14,18,45,21.0,4.5,1.35,26.0,4.5,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,14.0,5.0,0.75,22.0,5.5,0.0,0.0
2016,9,15,6,30,28.0,10.0,1.0,22.0,11.0,22.81,0.0
2016,9,15,6,45,99.0,33.0,1.25,22.5,46.0,117.98,82.65
2016,9,15,7,0,170.0,56.0,1.5,23.0,81.0,194.22,152.23
2016,9,15,7,15,238.0,77.0,1.4,23.5,128.5,271.08,216.68
2016,9,15,7,30,306.0,98.0,1.3,24.0,176.0,353.99,283.28
2016,9,15,7,45,359.0,114.0,1.2,25.0,227.5,440.25,348.12
2016,9,15,8,0,412.0,130.0,1.1,26.0,279.0,515.68,401.77
2016,9,15,8,15,452.5,142.0,1.1,26.5,331.0,578.58,445.28
2016,9,15,8,30,493.0,154.0,1.1,27.0,383.0,642.71,488.11
2016,9,15,8,45,527.0,162.5,1.1,27.5,433.0,697.45,523.07
2016,9,15,9,0,561.0,171.0,1.1,28.0,483.0,751.95,556.81
2016,9,15,9,15,584.5,178.5,1.2,28.0,529.0,794.44,583.83
2016,9,15,9,30,608.0,186.0,1.3,28.0,575.0,844.01,615.38
2016,9,15,9,45,624.5,192.5,1.45,28.5,616.0,875.2,634.04
2016,9,15,10,0,641.0,199.0,1.6,29.0,657.0,903.59,651.0
2016,9,15,10,15,364.0,282.5,1.7,29.0,545.0,684.52,500.92
2016,9,15,10,30,87.0,366.0,1.8,29.0,433.0,448.77,330.81
2016,9,15,10,45,109.5,387.0,1.95,29.5,475.0,489.67,360.84
2016,9,15,11,0,132.0,408.0,2.1,30.0,517.0,549.95,402.15
2016,9,15,11,15,414.5,315.0,2.15,30.0,669.0,766.35,556.42
2016,9,15,11,30,697.0,222.0,2.2,30.0,821.0,944.47,676.25
2016,9,15,11,45,693.5,228.0,2.3,30.5,831.5,928.55,663.52
2016,9,15,12,0,690.0,234.0,2.4,31.0,842.0,909.4,650.38
2016,9,15,12,15,349.0,214.5,2.45,31.0,522.5,549.02,405.0
2016,9,15,12,30,8.0,195.0,2.5,31.0,203.0,172.32,125.75
2016,9,15,12,45,344.0,217.5,2.55,31.5,520.0,514.44,383.51
2016,9,15,13,0,680.0,240.0,2.6,32.0,837.0,790.93,573.01
2016,9,15,13,15,675.5,238.5,2.6,32.0,823.5,751.05,543.62
2016,9,15,13,30,671.0,237.0,2.6,32.0,810.0,709.4,514.99
2016,9,15,13,45,431.5,321.5,2.6,32.0,686.5,579.62,422.25
2016,9,15,14,0,192.0,406.0,2.6,32.0,563.0,462.71,337.47
2016,9,15,14,15,401.0,321.5,2.6,31.5,634.0,501.31,367.17
2016,9,15,14,30,610.0,237.0,2.6,31.0,705.0,512.18,374.04
2016,9,15,14,45,624.5,215.5,2.65,31.0,674.0,460.08,333.73
2016,9,15,15,0,639.0,194.0,2.7,31.0,643.0,405.53,290.45
2016,9,15,15,15,620.0,188.5,2.7,31.0,601.5,350.16,245.77
2016,9,15,15,30,601.0,183.0,2.7,31.0,560.0,296.57,202.05
2016,9,15,15,45,579.5,174.0,2.75,31.0,513.5,240.14,157.08
2016,9,15,16,0,558.0,165.0,2.8,31.0,467.0,187.73,118.01
2016,9,15,16,15,525.5,155.5,2.65,30.5,416.5,136.93,87.45
2016,9,15,16,30,493.0,146.0,2.5,30.0,366.0,100.33,77.92
2016,9,15,16,45,458.0,132.0,2.45,30.0,315.0,92.45,71.73
2016,9,15,17,0,423.0,118.0,2.4,30.0,264.0,84.2,65.07
2016,9,15,17,15,365.5,103.0,2.1,29.0,212.5,74.68,57.44
2016,9,15,17,30,308.0,88.0,1.8,28.0,161.0,64.81,49.22
2016,9,15,17,45,238.5,67.5,1.55,27.5,115.0,51.18,37.4
2016,9,15,18,0,169.0,47.0,1.3,27.0,69.0,36.09,24.0
2016,9,15,18,15,84.5,23.5,1.25,26.5,34.5,18.52,5.02
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,29.0,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,58.0,12.0,0.8,23.0,14.0,39.92,0.0
2016,9,16,6,45,177.5,29.5,0.95,23.5,51.5,170.59,119.59
2016,9,16,7,0,297.0,47.0,1.1,24.0,89.0,273.33,213.59
2016,9,16,7,15,380.5,59.0,0.9,24.5,139.0,356.67,282.18
2016,9,16,7,30,464.0,71.0,0.7,25.0,189.0,454.25,357.1
2016,9,16,7,45,522.0,79.5,0.5,26.0,243.0,530.32,410.32
2016,9,16,8,0,580.0,88.0,0.3,27.0,297.0,609.3,460.78
2016,9,16,8,15,618.5,94.5,0.4,27.5,350.5,671.71,501.51
2016,9,16,8,30,657.0,101.0,0.5,28.0,404.0,734.41,541.39
2016,9,16,8,45,684.0,106.5,0.6,28.5,455.0,785.18,572.44
2016,9,16,9,0,711.0,112.0,0.7,29.0,506.0,834.61,602.17
2016,9,16,9,15,732.0,116.0,0.7,29.0,553.0,874.65,625.01
2016,9,16,9,30,753.0,120.0,0.7,29.0,600.0,906.37,642.49
2016,9,16,9,45,506.5,225.0,0.7,29.5,557.5,786.06,561.44
2016,9,16,10,0,260.0,330.0,0.7,30.0,515.0,635.59,455.86
2016,9,16,10,15,233.5,353.0,0.7,30.0,526.0,609.72,438.69
2016,9,16,10,30,207.0,376.0,0.7,30.0,537.0,603.8,433.17
2016,9,16,10,45,140.5,381.0,0.7,30.5,492.0,536.26,384.69
2016,9,16,11,0,74.0,386.0,0.7,31.0,447.0,448.11,322.26
2016,9,16,11,15,71.5,394.5,0.7,31.0,455.0,449.45,323.36
2016,9,16,11,30,69.0,403.0,0.7,31.0,463.0,450.42,323.55
2016,9,16,11,45,467.0,263.0,0.75,31.5,672.5,740.03,525.84
2016,9,16,12,0,865.0,123.0,0.8,32.0,882.0,944.39,652.16
2016,9,16,12,15,866.0,123.5,0.85,32.0,885.5,919.39,635.03
2016,9,16,12,30,867.0,124.0,0.9,32.0,889.0,891.0,618.83
2016,9,16,12,45,865.5,123.5,1.0,32.5,884.0,856.3,598.15
2016,9,16,13,0,864.0,123.0,1.1,33.0,879.0,818.69,575.4
2016,9,16,13,15,861.0,122.5,1.15,33.0,865.5,777.16,550.37
2016,9,16,13,30,858.0,122.0,1.2,33.0,852.0,733.17,522.46
2016,9,16,13,45,548.0,260.0,1.25,33.0,722.0,605.93,433.46
2016,9,16,14,0,238.0,398.0,1.3,33.0,592.0,484.76,347.64
2016,9,16,14,15,535.0,256.5,1.4,33.0,670.5,524.9,378.22
2016,9,16,14,30,832.0,115.0,1.5,33.0,749.0,524.96,376.78
2016,9,16,14,45,814.0,116.0,1.6,33.0,711.0,465.81,331.49
2016,9,16,15,0,796.0,117.0,1.7,33.0,673.0,407.17,285.37
2016,9,16,15,15,780.0,114.0,1.75,32.5,630.0,346.79,237.02
2016,9,16,15,30,764.0,111.0,1.8,32.0,587.0,287.4,188.53
2016,9,16,15,45,743.0,107.0,1.85,32.0,539.0,227.51,140.13
2016,9,16,16,0,722.0,103.0,1.9,32.0,491.0,164.49,92.95
2016,9,16,16,15,693.0,98.0,1.85,31.5,439.0,107.35,59.53
2016,9,16,16,30,664.0,93.0,1.8,31.0,387.0,67.09,50.25
2016,9,16,16,45,622.5,87.0,1.75,31.0,333.0,64.09,47.99
2016,9,16,17,0,581.0,81.0,1.7,31.0,279.0,61.01,45.56
2016,9,16,17,15,521.5,72.5,1.55,30.0,225.0,55.75,41.38
2016,9,16,17,30,462.0,64.0,1.4,29.0,171.0,50.37,36.89
2016,9,16,17,45,374.5,51.5,1.25,28.5,122.5,41.3,28.95
2016,9,16,18,0,287.0,39.0,1.1,28.0,74.0,30.18,18.96
2016,9,16,18,15,143.5,19.5,1.1,27.5,37.0,15.19,1.63
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,41.5,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,83.0,12.0,1.4,23.0,14.0,52.89,0.0
2016,9,17,6,45,212.0,27.5,1.7,23.5,52.5,186.88,130.06
2016,9,17,7,0,341.0,43.0,2.0,24.0,91.0,298.77,234.44
2016,9,17,7,15,426.0,53.0,1.85,24.5,141.5,385.96,307.31
2016,9,17,7,30,511.0,63.0,1.7,25.0,192.0,480.11,381.56
2016,9,17,7,45,563.0,71.0,1.55,26.0,246.0,552.68,433.72
2016,9,17,8,0,615.0,79.0,1.4,27.0,300.0,627.74,484.17
2016,9,17,8,15,652.5,84.5,1.15,27.5,353.5,689.18,522.16
2016,9,17,8,30,690.0,90.0,0.9,28.0,407.0,750.81,557.79
2016,9,17,8,45,713.0,96.0,0.65,28.5,457.5,799.55,582.47
2016,9,17,9,0,736.0,102.0,0.4,29.0,508.0,841.48,601.16
2016,9,17,9,15,756.0,105.5,0.45,29.5,555.5,880.68,622.89
2016,9,17,9,30,776.0,109.0,0.5,30.0,603.0,917.33,642.82
2016,9,17,9,45,786.0,114.5,0.55,30.5,643.5,943.5,656.25
2016,9,17,10,0,796.0,120.0,0.6,31.0,684.0,966.26,667.78
2016,9,17,10,15,807.0,122.5,0.7,31.0,719.5,983.05,678.22
2016,9,17,10,30,818.0,125.0,0.8,31.0,755.0,996.18,686.67
2016,9,17,10,45,823.0,128.5,0.9,31.5,782.5,1000.54,688.64
2016,9,17,11,0,828.0,132.0,1.0,32.0,810.0,1001.02,688.48
2016,9,17,11,15,569.0,269.5,1.05,32.0,741.0,875.15,609.86
2016,9,17,11,30,310.0,407.0,1.1,32.0,672.0,729.18,511.94
2016,9,17,11,45,575.5,272.5,1.15,32.5,773.0,858.34,601.49
2016,9,17,12,0,841.0,138.0,1.2,33.0,874.0,936.62,649.92
2016,9,17,12,15,842.0,138.0,1.2,33.0,877.0,911.45,633.41
2016,9,17,12,30,843.0,138.0,1.2,33.0,880.0,883.0,616.11
2016,9,17,12,45,585.5,275.0,1.3,33.0,789.5,775.52,546.39
2016,9,17,13,0,328.0,412.0,1.4,33.0,699.0,650.42,460.78
2016,9,17,13,15,581.0,274.0,1.45,33.0,770.5,709.67,506.23
2016,9,17,13,30,834.0,136.0,1.5,33.0,842.0,733.72,525.75
2016,9,17,13,45,828.5,134.0,1.55,33.0,820.0,684.04,491.58
2016,9,17,14,0,823.0,132.0,1.6,33.0,798.0,632.65,455.86
2016,9,17,14,15,491.5,251.0,1.6,33.0,644.5,495.96,358.25
2016,9,17,14,30,160.0,370.0,1.6,33.0,491.0,383.52,277.64
2016,9,17,14,45,184.5,349.0,1.65,33.0,482.0,362.42,262.66
2016,9,17,15,0,209.0,328.0,1.7,33.0,473.0,338.58,244.56
2016,9,17,15,15,462.0,229.0,1.7,33.0,523.0,327.19,229.59
2016,9,17,15,30,715.0,130.0,1.7,33.0,573.0,284.67,187.21
2016,9,17,15,45,692.5,125.0,1.75,33.0,525.0,225.93,140.27
2016,9,17,16,0,670.0,120.0,1.8,33.0,477.0,169.68,98.67
2016,9,17,16,15,638.5,114.0,1.75,32.5,425.5,114.86,66.89
2016,9,17,16,30,607.0,108.0,1.7,32.0,374.0,77.31,58.43
2016,9,17,16,45,564.0,100.0,1.65,31.5,320.5,73.32,55.52
2016,9,17,17,0,521.0,92.0,1.6,31.0,267.0,69.19,52.35
2016,9,17,17,15,459.0,81.5,1.45,30.5,214.5,60.61,45.33
2016,9,17,17,30,397.0,71.0,1.3,30.0,162.0,53.39,39.21
2016,9,17,17,45,308.0,56.0,1.2,29.5,114.5,42.55,29.8
2016,9,17,18,0,219.0,41.0,1.1,29.0,67.0,31.48,19.77
2016,9,17,18,15,109.5,20.5,1.15,28.5,33.5,15.91,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,16.5,5.5,1.45,23.5,5.5,0.0,0.0
2016,9,18,6,30,33.0,11.0,1.6,24.0,11.0,26.41,0.0
2016,9,18,6,45,137.5,30.5,1.8,24.5,47.0,149.83,101.33
2016,9,18,7,0,242.0,50.0,2.0,25.0,83.0,245.65,191.46
2016,9,18,7,15,326.5,64.0,2.0,25.0,132.0,329.55,262.44
2016,9,18,7,30,411.0,78.0,2.0,25.0,181.0,421.69,337.05
2016,9,18,7,45,473.0,87.5,2.0,25.5,234.0,497.53,395.37
2016,9,18,8,0,535.0,97.0,2.0,26.0,287.0,585.57,459.37
2016,9,18,8,15,576.0,104.5,2.0,26.5,340.0,649.96,503.2
2016,9,18,8,30,617.0,112.0,2.0,27.0,393.0,714.8,545.91
2016,9,18,8,45,647.0,117.5,2.0,27.5,444.0,767.2,578.67
2016,9,18,9,0,677.0,123.0,2.0,28.0,495.0,818.46,609.91
2016,9,18,9,15,699.0,127.5,1.9,28.5,542.0,859.24,632.56
2016,9,18,9,30,721.0,132.0,1.8,29.0,589.0,897.76,653.24
2016,9,18,9,45,736.0,136.0,1.75,29.5,630.0,926.09,667.49
2016,9,18,10,0,751.0,140.0,1.7,30.0,671.0,944.1,675.15
2016,9,18,10,15,763.0,143.0,1.6,30.0,706.0,962.01,683.56
2016,9,18,10,30,775.0,146.0,1.5,30.0,741.0,976.38,689.72
2016,9,18,10,45,784.0,148.0,1.4,30.5,769.0,982.95,689.7
2016,9,18,11,0,793.0,150.0,1.3,31.0,797.0,985.76,687.52
2016,9,18,11,15,798.5,151.5,1.15,31.0,817.0,980.71,681.23
2016,9,18,11,30,804.0,153.0,1.0,31.0,837.0,971.89,672.76
2016,9,18,11,45,836.0,135.5,0.85,31.5,855.5,952.48,656.66
2016,9,18,12,0,868.0,118.0,0.7,32.0,874.0,942.82,646.65
2016,9,18,12,15,869.0,118.0,0.6,32.0,877.5,917.18,629.29
2016,9,18,12,30,870.0,118.0,0.5,32.0,881.0,888.15,610.19
2016,9,18,12,45,658.0,238.5,0.4,32.5,813.5,804.4,554.6
2016,9,18,13,0,446.0,359.0,0.3,33.0,746.0,706.75,487.1
2016,9,18,13,15,654.0,237.5,0.35,33.0,794.5,734.11,510.16
2016,9,18,13,30,862.0,116.0,0.4,33.0,843.0,730.3,511.35
2016,9,18,13,45,652.0,220.5,0.45,33.0,762.5,643.78,451.96
2016,9,18,14,0,442.0,325.0,0.5,33.0,682.0,559.23,394.12
2016,9,18,14,15,528.5,281.0,0.55,32.5,691.5,540.92,383.36
2016,9,18,14,30,615.0,237.0,0.6,32.0,701.0,514.31,364.79
2016,9,18,14,45,515.5,258.0,0.7,32.0,633.5,442.35,313.87
2016,9,18,15,0,416.0,279.0,0.8,32.0,566.0,381.74,270.63
2016,9,18,15,15,594.5,191.5,0.85,32.0,572.5,343.4,237.12
2016,9,18,15,30,773.0,104.0,0.9,32.0,579.0,282.89,183.56
2016,9,18,15,45,752.0,100.5,0.95,32.0,531.0,222.85,135.55
2016,9,18,16,0,731.0,97.0,1.0,32.0,483.0,165.0,92.82
2016,9,18,16,15,702.0,92.0,1.0,31.5,431.0,102.35,55.86
2016,9,18,16,30,673.0,87.0,1.0,31.0,379.0,63.3,47.12
2016,9,18,16,45,633.5,81.0,1.0,31.0,325.0,60.13,44.71
2016,9,18,17,0,594.0,75.0,1.0,31.0,271.0,56.87,42.11
2016,9,18,17,15,532.5,67.0,0.95,30.0,217.5,51.78,38.04
2016,9,18,17,30,471.0,59.0,0.9,29.0,164.0,46.6,33.69
2016,9,18,17,45,376.0,47.5,0.85,28.5,115.5,38.18,26.27
2016,9,18,18,0,281.0,36.0,0.8,28.0,67.0,29.59,18.2
2016,9,18,18,15,140.5,18.0,0.85,27.5,33.5,14.05,0.0
2016,9,18,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,23.5,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,47.0,11.0,1.9,24.0,12.0,33.73,0.0
2016,9,19,6,45,185.0,27.0,2.2,24.5,49.5,170.75,114.36
2016,9,19,7,0,323.0,43.0,2.5,25.0,87.0,289.05,225.95
2016,9,19,7,15,412.5,53.5,2.55,25.5,137.5,379.37,301.99
2016,9,19,7,30,502.0,64.0,2.6,26.0,188.0,477.06,380.23
2016,9,19,7,45,566.5,69.5,2.65,26.5,243.5,555.91,439.68
2016,9,19,8,0,631.0,75.0,2.7,27.0,299.0,638.08,498.58
2016,9,19,8,15,669.0,80.5,2.6,27.5,353.0,700.5,540.17
2016,9,19,8,30,707.0,86.0,2.5,28.0,407.0,763.12,580.32
2016,9,19,8,45,735.0,89.5,2.45,29.0,459.0,809.09,606.77
2016,9,19,9,0,763.0,93.0,2.4,30.0,511.0,858.43,634.75
2016,9,19,9,15,782.5,96.5,2.25,30.5,558.5,897.63,655.66
2016,9,19,9,30,802.0,100.0,2.1,31.0,606.0,934.2,674.33
2016,9,19,9,45,817.0,102.5,2.0,31.5,648.0,962.12,687.56
2016,9,19,10,0,832.0,105.0,1.9,32.0,690.0,974.51,690.93
2016,9,19,10,15,842.5,106.5,1.85,32.0,725.5,989.7,698.25
2016,9,19,10,30,853.0,108.0,1.8,32.0,761.0,1001.24,703.34
2016,9,19,10,45,862.0,109.0,1.8,32.5,789.5,1006.91,704.19
2016,9,19,11,0,871.0,110.0,1.8,33.0,818.0,1008.69,702.87
2016,9,19,11,15,875.5,111.0,1.9,33.0,838.0,1002.02,699.26
2016,9,19,11,30,880.0,112.0,2.0,33.0,858.0,991.46,693.41
2016,9,19,11,45,885.5,110.5,2.1,33.5,870.5,975.43,682.86
2016,9,19,12,0,891.0,109.0,2.2,34.0,883.0,955.61,670.03
2016,9,19,12,15,892.0,109.5,2.25,34.0,886.5,929.9,654.43
2016,9,19,12,30,893.0,110.0,2.3,34.0,890.0,900.7,636.64
2016,9,19,12,45,892.0,109.0,2.4,34.5,884.5,865.02,613.76
2016,9,19,13,0,891.0,108.0,2.5,35.0,879.0,826.3,588.8
2016,9,19,13,15,887.5,107.5,2.55,35.0,864.5,783.26,561.68
2016,9,19,13,30,884.0,107.0,2.6,35.0,850.0,737.71,532.07
2016,9,19,13,45,879.0,106.0,2.7,35.0,827.5,688.39,498.09
2016,9,19,14,0,874.0,105.0,2.8,35.0,805.0,637.13,461.7
2016,9,19,14,15,865.5,103.5,2.85,35.0,775.0,581.74,421.09
