Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,14,30,857.0,102.0,2.9,35.0,745.0,525.23,378.34
2016,9,19,14,45,846.0,99.5,2.95,35.0,707.5,465.92,332.17
2016,9,19,15,0,835.0,97.0,3.0,35.0,670.0,406.31,284.28
2016,9,19,15,15,819.5,94.5,3.0,34.5,626.5,341.71,232.06
2016,9,19,15,30,804.0,92.0,3.0,34.0,583.0,280.53,181.57
2016,9,19,15,45,783.0,89.0,3.0,34.0,534.0,219.03,131.6
2016,9,19,16,0,762.0,86.0,3.0,34.0,485.0,159.65,87.39
2016,9,19,16,15,733.5,82.0,2.85,33.5,432.5,101.43,54.34
2016,9,19,16,30,705.0,78.0,2.7,33.0,380.0,62.8,46.37
2016,9,19,16,45,665.0,73.0,2.55,32.5,325.5,54.81,40.05
2016,9,19,17,0,625.0,68.0,2.4,32.0,271.0,52.0,37.9
2016,9,19,17,15,563.5,60.5,2.2,31.0,217.0,47.04,33.92
2016,9,19,17,30,502.0,53.0,2.0,30.0,163.0,42.0,29.66
2016,9,19,17,45,402.5,43.0,1.8,29.5,114.0,34.6,23.11
2016,9,19,18,0,303.0,33.0,1.6,29.0,65.0,27.12,15.93
2016,9,19,18,15,151.5,16.5,1.6,28.5,32.5,13.49,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,34.0,5.5,1.35,22.5,6.0,0.0,0.0
2016,9,20,6,30,68.0,11.0,1.6,23.0,12.0,44.74,0.0
2016,9,20,6,45,215.0,25.5,1.85,23.5,50.5,187.89,124.1
2016,9,20,7,0,362.0,40.0,2.1,24.0,89.0,311.43,243.75
2016,9,20,7,15,451.0,50.0,2.0,24.5,141.0,402.45,320.18
2016,9,20,7,30,540.0,60.0,1.9,25.0,193.0,500.93,397.96
2016,9,20,7,45,603.0,65.5,1.85,26.0,249.0,580.09,455.23
2016,9,20,8,0,666.0,71.0,1.8,27.0,305.0,662.48,511.54
2016,9,20,8,15,702.5,76.0,1.7,27.5,360.0,719.61,547.94
2016,9,20,8,30,739.0,81.0,1.6,28.0,415.0,781.69,586.25
2016,9,20,8,45,767.0,84.0,1.5,29.0,467.5,832.81,614.42
2016,9,20,9,0,795.0,87.0,1.4,30.0,520.0,882.31,640.44
2016,9,20,9,15,813.5,90.0,1.45,30.5,568.0,920.61,661.7
2016,9,20,9,30,832.0,93.0,1.5,31.0,616.0,956.13,681.09
2016,9,20,9,45,846.0,95.0,1.55,31.5,658.5,971.24,687.64
2016,9,20,10,0,860.0,97.0,1.6,32.0,701.0,994.36,699.47
2016,9,20,10,15,870.0,99.0,1.65,32.0,736.5,1009.85,707.98
2016,9,20,10,30,880.0,101.0,1.7,32.0,772.0,1021.54,714.4
2016,9,20,10,45,887.0,102.5,1.8,32.5,800.5,1025.7,715.61
2016,9,20,11,0,894.0,104.0,1.9,33.0,829.0,1025.88,714.58
2016,9,20,11,15,898.5,105.0,1.9,33.0,849.0,1018.98,709.59
2016,9,20,11,30,903.0,106.0,1.9,33.0,869.0,1008.09,702.4
2016,9,20,11,45,904.5,107.0,1.95,33.5,880.5,990.34,690.34
2016,9,20,12,0,906.0,108.0,2.0,34.0,892.0,968.81,676.11
2016,9,20,12,15,907.0,108.0,2.0,34.0,895.0,942.12,659.6
2016,9,20,12,30,908.0,108.0,2.0,34.0,898.0,911.9,640.94
2016,9,20,12,45,906.0,108.0,2.0,34.0,892.5,875.75,618.51
2016,9,20,13,0,904.0,108.0,2.0,34.0,887.0,836.55,594.05
2016,9,20,13,15,900.5,107.5,2.0,34.0,872.5,792.88,566.53
2016,9,20,13,30,897.0,107.0,2.0,34.0,858.0,746.65,536.58
2016,9,20,13,45,891.5,106.0,2.05,34.5,835.0,696.3,501.07
2016,9,20,14,0,886.0,105.0,2.1,35.0,812.0,644.01,463.34
2016,9,20,14,15,614.5,219.0,2.05,34.5,700.5,540.19,388.83
2016,9,20,14,30,343.0,333.0,2.0,34.0,589.0,449.01,323.56
2016,9,20,14,45,579.5,222.5,2.0,34.0,628.5,442.72,316.76
2016,9,20,15,0,816.0,112.0,2.0,34.0,668.0,408.42,285.55
2016,9,20,15,15,799.5,109.0,2.0,34.0,624.0,346.57,235.25
2016,9,20,15,30,783.0,106.0,2.0,34.0,580.0,285.77,185.27
2016,9,20,15,45,760.5,102.0,2.0,34.0,531.0,224.36,136.03
2016,9,20,16,0,738.0,98.0,2.0,34.0,482.0,165.35,92.59
2016,9,20,16,15,707.5,93.5,1.9,33.5,429.0,102.41,56.02
2016,9,20,16,30,677.0,89.0,1.8,33.0,376.0,65.06,48.22
2016,9,20,16,45,633.5,82.5,1.7,32.5,321.0,61.53,45.61
2016,9,20,17,0,590.0,76.0,1.6,32.0,266.0,57.9,42.79
2016,9,20,17,15,525.5,67.5,1.45,31.0,212.0,52.43,38.4
2016,9,20,17,30,461.0,59.0,1.3,30.0,158.0,46.86,33.69
2016,9,20,17,45,359.5,46.5,1.15,29.5,109.5,37.56,25.51
2016,9,20,18,0,258.0,34.0,1.0,29.0,61.0,26.4,15.13
2016,9,20,18,15,129.0,17.0,1.0,28.5,30.5,13.28,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,15,8.5,3.5,0.6,22.5,3.5,0.0,0.0
2016,9,21,6,30,17.0,7.0,0.7,23.0,7.0,14.85,0.0
2016,9,21,6,45,106.5,29.0,0.8,23.5,42.0,116.79,73.41
2016,9,21,7,0,196.0,51.0,0.9,24.0,77.0,208.42,161.63
2016,9,21,7,15,275.5,69.5,0.95,24.5,125.5,305.44,241.58
2016,9,21,7,30,355.0,88.0,1.0,25.0,174.0,397.31,314.57
2016,9,21,7,45,427.0,98.0,1.1,26.0,228.5,479.07,376.45
2016,9,21,8,0,499.0,108.0,1.2,27.0,283.0,565.86,439.08
2016,9,21,8,15,408.0,141.0,1.2,27.5,300.0,545.88,420.19
2016,9,21,8,30,317.0,174.0,1.2,28.0,317.0,497.65,381.79
2016,9,21,8,45,159.0,167.5,1.25,28.5,239.5,330.73,255.01
2016,9,21,9,0,1.0,161.0,1.3,29.0,162.0,143.58,107.29
2016,9,21,9,15,63.0,225.0,1.35,29.0,264.5,286.48,218.33
2016,9,21,9,30,125.0,289.0,1.4,29.0,367.0,440.53,331.15
2016,9,21,9,45,97.5,302.0,1.45,29.5,365.5,403.41,301.38
2016,9,21,10,0,70.0,315.0,1.5,30.0,364.0,386.5,287.21
2016,9,21,10,15,210.5,326.5,1.55,30.5,484.5,560.01,412.58
2016,9,21,10,30,351.0,338.0,1.6,31.0,605.0,733.57,529.78
2016,9,21,10,45,593.0,238.5,1.65,31.5,709.0,894.69,637.1
2016,9,21,11,0,835.0,139.0,1.7,32.0,813.0,1017.9,711.56
2016,9,21,11,15,841.0,140.0,1.8,32.0,833.5,1012.24,707.27
2016,9,21,11,30,847.0,141.0,1.9,32.0,854.0,1002.65,702.1
2016,9,21,11,45,866.0,132.0,2.0,32.5,870.0,978.72,686.71
2016,9,21,12,0,885.0,123.0,2.1,33.0,886.0,964.18,677.31
2016,9,21,12,15,654.5,245.5,2.2,33.0,810.5,864.95,614.16
2016,9,21,12,30,424.0,368.0,2.3,33.0,735.0,745.78,532.02
2016,9,21,12,45,655.5,244.5,2.4,33.0,808.5,808.16,579.8
2016,9,21,13,0,887.0,121.0,2.5,33.0,882.0,834.74,599.85
2016,9,21,13,15,633.0,246.5,2.55,33.0,784.5,726.11,524.22
2016,9,21,13,30,379.0,372.0,2.6,33.0,687.0,608.3,440.06
2016,9,21,13,45,625.0,244.0,2.65,33.5,747.5,645.47,468.61
2016,9,21,14,0,871.0,116.0,2.7,34.0,808.0,643.82,467.95
2016,9,21,14,15,862.5,114.0,2.75,33.5,777.5,587.89,427.5
2016,9,21,14,30,854.0,112.0,2.8,33.0,747.0,530.86,385.04
2016,9,21,14,45,843.5,109.5,2.85,33.0,709.5,470.64,337.97
2016,9,21,15,0,833.0,107.0,2.9,33.0,672.0,410.1,289.13
2016,9,21,15,15,817.5,104.0,2.9,32.5,628.0,347.56,238.08
2016,9,21,15,30,802.0,101.0,2.9,32.0,584.0,285.91,186.98
2016,9,21,15,45,782.0,97.0,2.9,32.0,534.5,223.79,136.29
2016,9,21,16,0,762.0,93.0,2.9,32.0,485.0,163.72,91.45
2016,9,21,16,15,732.5,88.5,2.8,31.5,432.0,105.02,58.31
2016,9,21,16,30,703.0,84.0,2.7,31.0,379.0,61.98,46.14
2016,9,21,16,45,662.5,78.0,2.6,31.0,324.0,58.66,43.56
2016,9,21,17,0,622.0,72.0,2.5,31.0,269.0,55.26,40.8
2016,9,21,17,15,559.0,63.5,2.2,30.0,214.0,49.63,36.22
2016,9,21,17,30,496.0,55.0,1.9,29.0,159.0,43.88,31.31
2016,9,21,17,45,396.0,43.5,1.65,28.0,110.0,35.27,23.73
2016,9,21,18,0,296.0,32.0,1.4,27.0,61.0,26.51,15.08
2016,9,21,18,15,148.0,16.0,1.4,26.5,30.5,13.66,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,28.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,57.0,9.0,1.1,21.0,10.0,37.54,0.0
2016,9,22,6,45,181.0,26.0,1.35,21.5,46.5,166.75,104.65
2016,9,22,7,0,305.0,43.0,1.6,22.0,83.0,278.88,218.95
2016,9,22,7,15,392.0,56.0,1.5,22.5,133.5,370.66,296.29
2016,9,22,7,30,479.0,69.0,1.4,23.0,184.0,468.99,374.44
2016,9,22,7,45,530.5,79.0,1.3,24.0,238.0,542.87,428.56
2016,9,22,8,0,582.0,89.0,1.2,25.0,292.0,619.05,480.55
2016,9,22,8,15,622.0,96.0,1.3,26.0,346.0,683.6,523.17
2016,9,22,8,30,662.0,103.0,1.4,27.0,400.0,748.42,564.47
2016,9,22,8,45,686.5,110.0,1.5,28.0,450.5,798.79,594.68
2016,9,22,9,0,711.0,117.0,1.6,29.0,501.0,847.59,623.21
2016,9,22,9,15,732.0,121.5,1.7,29.0,548.5,887.98,648.26
2016,9,22,9,30,753.0,126.0,1.8,29.0,596.0,925.93,671.64
2016,9,22,9,45,767.0,130.0,1.95,29.5,637.0,946.58,683.06
2016,9,22,10,0,781.0,134.0,2.1,30.0,678.0,971.03,697.11
2016,9,22,10,15,792.5,137.0,2.15,30.0,713.5,988.36,706.95
2016,9,22,10,30,804.0,140.0,2.2,30.0,749.0,1002.03,714.68
2016,9,22,10,45,509.5,268.5,2.25,30.5,659.5,835.73,602.8
2016,9,22,11,0,215.0,397.0,2.3,31.0,570.0,626.2,454.41
2016,9,22,11,15,521.5,272.5,2.35,31.0,706.0,833.42,602.63
2016,9,22,11,30,828.0,148.0,2.4,31.0,842.0,991.65,705.47
2016,9,22,11,45,822.5,153.5,2.5,31.5,851.5,971.87,690.54
2016,9,22,12,0,817.0,159.0,2.6,32.0,861.0,948.61,675.16
2016,9,22,12,15,524.0,296.0,2.65,32.0,746.5,790.76,568.97
2016,9,22,12,30,231.0,433.0,2.7,32.0,632.0,613.52,443.56
2016,9,22,12,45,518.5,298.0,2.8,32.5,742.0,739.13,535.81
2016,9,22,13,0,806.0,163.0,2.9,33.0,852.0,816.88,591.27
2016,9,22,13,15,455.0,284.5,2.95,33.0,672.5,622.28,453.38
2016,9,22,13,30,104.0,406.0,3.0,33.0,493.0,426.71,310.94
2016,9,22,13,45,438.0,284.5,3.1,33.0,633.5,553.82,406.74
2016,9,22,14,0,772.0,163.0,3.2,33.0,774.0,626.69,459.23
2016,9,22,14,15,761.5,160.5,3.25,33.0,743.0,572.39,418.45
2016,9,22,14,30,751.0,158.0,3.3,33.0,712.0,516.88,376.32
2016,9,22,14,45,714.5,165.0,3.35,33.0,670.5,457.46,330.22
2016,9,22,15,0,678.0,172.0,3.4,33.0,629.0,400.8,285.2
2016,9,22,15,15,340.5,171.0,3.4,32.5,400.5,244.16,173.26
2016,9,22,15,30,3.0,170.0,3.4,32.0,172.0,138.62,102.28
2016,9,22,15,45,143.5,191.0,3.45,32.0,264.5,173.09,123.55
2016,9,22,16,0,284.0,212.0,3.5,32.0,357.0,185.55,127.77
2016,9,22,16,15,159.0,185.5,3.4,31.5,265.5,140.94,101.43
2016,9,22,16,30,34.0,159.0,3.3,31.0,174.0,116.86,91.39
2016,9,22,16,45,26.0,136.5,3.25,30.5,147.0,101.54,79.25
2016,9,22,17,0,18.0,114.0,3.2,30.0,120.0,88.42,68.66
2016,9,22,17,15,9.0,91.0,2.9,29.5,94.0,71.14,54.3
2016,9,22,17,30,0.0,68.0,2.6,29.0,68.0,53.72,39.5
2016,9,22,17,45,0.0,45.5,2.3,28.5,45.5,36.52,24.62
2016,9,22,18,0,0.0,23.0,2.0,28.0,23.0,19.0,8.88
2016,9,22,18,15,0.0,11.5,1.95,27.5,11.5,9.82,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,112.5,23.0,2.4,23.5,37.5,121.43,71.74
2016,9,23,7,0,225.0,46.0,2.7,24.0,75.0,234.01,182.35
2016,9,23,7,15,315.5,60.5,2.85,24.0,123.5,322.28,258.23
2016,9,23,7,30,406.0,75.0,3.0,24.0,172.0,419.45,338.43
2016,9,23,7,45,492.0,79.5,3.2,24.5,227.5,514.55,413.44
2016,9,23,8,0,578.0,84.0,3.4,25.0,283.0,610.88,485.14
2016,9,23,8,15,618.5,90.0,3.45,25.5,336.5,674.31,529.43
2016,9,23,8,30,659.0,96.0,3.5,26.0,390.0,738.11,572.68
2016,9,23,8,45,700.5,96.5,3.6,26.5,443.0,795.64,610.48
2016,9,23,9,0,742.0,97.0,3.7,27.0,496.0,847.52,643.54
2016,9,23,9,15,485.0,190.0,3.75,27.5,460.0,719.34,548.91
2016,9,23,9,30,228.0,283.0,3.8,28.0,424.0,536.56,409.17
2016,9,23,9,45,524.5,194.0,3.85,28.5,549.0,774.68,585.58
2016,9,23,10,0,821.0,105.0,3.9,29.0,674.0,978.7,720.86
2016,9,23,10,15,831.5,107.0,3.9,29.0,709.0,981.77,719.84
2016,9,23,10,30,842.0,109.0,3.9,29.0,744.0,993.51,726.26
2016,9,23,10,45,851.5,109.5,3.95,29.5,772.0,998.82,727.38
2016,9,23,11,0,861.0,110.0,4.0,30.0,800.0,1000.3,726.2
2016,9,23,11,15,866.0,111.0,4.0,30.0,820.0,993.91,721.24
2016,9,23,11,30,871.0,112.0,4.0,30.0,840.0,983.66,713.98
2016,9,23,11,45,608.5,257.5,4.0,30.5,769.5,878.23,640.84
2016,9,23,12,0,346.0,403.0,4.0,31.0,699.0,735.06,535.89
2016,9,23,12,15,605.5,262.0,4.05,31.0,782.0,835.99,611.99
2016,9,23,12,30,865.0,121.0,4.1,31.0,865.0,886.48,647.76
2016,9,23,12,45,455.5,248.0,4.15,31.5,639.5,639.31,473.15
2016,9,23,13,0,46.0,375.0,4.2,32.0,414.0,370.63,272.35
2016,9,23,13,15,449.5,247.5,4.2,32.0,619.0,584.82,435.36
2016,9,23,13,30,853.0,120.0,4.2,32.0,824.0,725.82,538.1
2016,9,23,13,45,846.5,119.0,4.25,32.0,801.0,676.57,501.49
2016,9,23,14,0,840.0,118.0,4.3,32.0,778.0,625.62,463.78
2016,9,23,14,15,831.0,116.0,4.3,32.0,748.0,570.96,422.27
2016,9,23,14,30,822.0,114.0,4.3,32.0,718.0,515.57,379.0
2016,9,23,14,45,810.0,111.5,4.35,32.0,680.5,456.42,331.8
2016,9,23,15,0,798.0,109.0,4.4,32.0,643.0,397.27,283.23
2016,9,23,15,15,781.0,106.0,4.35,31.5,599.5,336.37,232.78
2016,9,23,15,30,764.0,103.0,4.3,31.0,556.0,276.63,182.69
2016,9,23,15,45,719.0,107.0,4.3,31.0,504.0,213.95,132.25
2016,9,23,16,0,674.0,111.0,4.3,31.0,452.0,160.19,93.06
2016,9,23,16,15,664.5,98.5,4.15,30.5,403.5,101.76,58.44
2016,9,23,16,30,655.0,86.0,4.0,30.0,355.0,63.11,47.33
2016,9,23,16,45,610.0,79.5,3.85,30.0,301.0,59.5,44.48
2016,9,23,17,0,565.0,73.0,3.7,30.0,247.0,55.81,41.45
2016,9,23,17,15,497.0,64.5,3.4,29.0,194.0,50.26,36.89
2016,9,23,17,30,429.0,56.0,3.1,28.0,141.0,44.64,32.02
2016,9,23,17,45,321.5,43.0,2.8,27.5,95.0,34.83,23.27
2016,9,23,18,0,214.0,30.0,2.5,27.0,49.0,23.29,11.77
2016,9,23,18,15,107.0,15.0,2.55,26.5,24.5,12.8,0.0
2016,9,23,18,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,118.5,22.0,2.85,23.5,37.0,122.93,69.59
2016,9,24,7,0,237.0,44.0,3.0,24.0,74.0,239.54,186.65
2016,9,24,7,15,327.5,58.0,3.1,24.0,122.5,327.89,262.92
2016,9,24,7,30,418.0,72.0,3.2,24.0,171.0,425.15,343.33
2016,9,24,7,45,483.5,80.5,3.35,24.5,224.0,509.96,410.19
2016,9,24,8,0,549.0,89.0,3.5,25.0,277.0,594.09,472.88
2016,9,24,8,15,274.5,100.5,3.6,25.0,194.5,383.41,307.88
2016,9,24,8,30,0.0,112.0,3.7,25.0,112.0,97.25,73.39
2016,9,24,8,45,135.5,169.5,3.85,25.5,242.5,313.15,248.69
2016,9,24,9,0,271.0,227.0,4.0,26.0,373.0,531.92,415.43
2016,9,24,9,15,510.0,171.5,4.0,26.5,476.0,722.72,557.37
2016,9,24,9,30,749.0,116.0,4.0,27.0,579.0,905.24,681.45
2016,9,24,9,45,488.0,220.5,4.05,27.5,530.5,768.99,581.05
2016,9,24,10,0,227.0,325.0,4.1,28.0,482.0,580.72,438.81
2016,9,24,10,15,520.5,223.0,4.05,28.0,607.5,806.62,606.1
2016,9,24,10,30,814.0,121.0,4.0,28.0,733.0,991.98,730.22
2016,9,24,10,45,513.5,257.5,4.0,28.5,648.5,829.11,614.34
2016,9,24,11,0,213.0,394.0,4.0,29.0,564.0,622.13,461.32
2016,9,24,11,15,529.5,259.0,4.0,29.0,696.5,828.1,613.48
2016,9,24,11,30,846.0,124.0,4.0,29.0,829.0,971.7,710.33
2016,9,24,11,45,463.5,267.0,4.0,29.5,654.0,743.69,550.02
2016,9,24,12,0,81.0,410.0,4.0,30.0,479.0,460.46,340.01
2016,9,24,12,15,463.5,270.0,4.0,30.0,667.0,710.95,528.31
2016,9,24,12,30,846.0,130.0,4.0,30.0,855.0,878.26,645.36
2016,9,24,12,45,561.0,271.5,4.05,30.0,751.0,750.36,553.72
2016,9,24,13,0,276.0,413.0,4.1,30.0,647.0,612.09,451.26
2016,9,24,13,15,553.5,271.5,4.05,30.0,730.0,685.41,508.97
2016,9,24,13,30,831.0,130.0,4.0,30.0,813.0,724.15,539.68
2016,9,24,13,45,822.5,129.5,4.0,30.0,789.5,673.69,502.48
2016,9,24,14,0,814.0,129.0,4.0,30.0,766.0,621.8,463.85
2016,9,24,14,15,804.5,127.0,4.0,30.0,735.5,566.85,422.01
2016,9,24,14,30,795.0,125.0,4.0,30.0,705.0,511.14,378.4
2016,9,24,14,45,751.0,137.0,4.0,30.0,662.0,451.57,330.86
2016,9,24,15,0,707.0,149.0,4.0,30.0,619.0,392.43,282.85
2016,9,24,15,15,490.5,203.0,3.95,29.5,518.5,315.32,225.53
2016,9,24,15,30,274.0,257.0,3.9,29.0,418.0,263.36,190.2
2016,9,24,15,45,440.0,194.0,3.9,29.0,426.5,224.45,152.62
2016,9,24,16,0,606.0,131.0,3.9,29.0,435.0,166.6,101.66
2016,9,24,16,15,556.5,125.0,3.7,28.5,379.5,115.16,72.59
2016,9,24,16,30,507.0,119.0,3.5,28.0,324.0,84.17,65.4
2016,9,24,16,45,449.5,111.0,3.35,28.0,272.5,79.46,61.66
2016,9,24,17,0,392.0,103.0,3.2,28.0,221.0,74.64,57.69
2016,9,24,17,15,327.0,87.5,3.0,27.5,172.0,64.35,49.02
2016,9,24,17,30,262.0,72.0,2.8,27.0,123.0,53.73,39.77
2016,9,24,17,45,175.5,52.0,2.6,26.5,81.0,39.75,27.37
2016,9,24,18,0,89.0,32.0,2.4,26.0,39.0,24.76,12.28
2016,9,24,18,15,44.5,16.0,2.4,25.5,19.5,13.66,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,20.0,2.05,23.0,20.0,17.13,4.22
2016,9,25,7,0,0.0,40.0,2.2,23.0,40.0,38.73,25.35
2016,9,25,7,15,15.0,63.0,2.3,23.0,67.0,72.42,54.09
2016,9,25,7,30,30.0,86.0,2.4,23.0,94.0,116.67,91.33
2016,9,25,7,45,45.0,110.0,2.5,23.5,124.0,154.55,122.65
2016,9,25,8,0,60.0,134.0,2.6,24.0,154.0,193.07,153.72
2016,9,25,8,15,66.5,158.0,2.6,24.0,184.5,224.95,178.8
2016,9,25,8,30,73.0,182.0,2.6,24.0,215.0,256.82,203.4
2016,9,25,8,45,125.5,209.5,2.65,24.5,273.5,354.63,279.37
2016,9,25,9,0,178.0,237.0,2.7,25.0,332.0,436.4,340.73
2016,9,25,9,15,167.0,261.0,2.65,25.0,356.5,453.54,351.33
2016,9,25,9,30,156.0,285.0,2.6,25.0,381.0,469.22,361.08
2016,9,25,9,45,163.5,302.0,2.6,25.5,409.0,493.77,377.37
2016,9,25,10,0,171.0,319.0,2.6,26.0,437.0,517.67,392.95
2016,9,25,10,15,235.5,332.5,2.6,26.0,504.0,594.82,448.9
2016,9,25,10,30,300.0,346.0,2.6,26.0,571.0,693.09,517.53
2016,9,25,10,45,308.5,358.5,2.6,26.0,597.5,709.33,527.2
2016,9,25,11,0,317.0,371.0,2.6,26.0,624.0,723.65,536.15
2016,9,25,11,15,363.5,363.0,2.55,26.0,659.5,752.08,555.8
2016,9,25,11,30,410.0,355.0,2.5,26.0,695.0,777.79,573.3
2016,9,25,11,45,327.0,388.0,2.5,26.5,662.0,717.67,528.26
2016,9,25,12,0,244.0,421.0,2.5,27.0,629.0,641.63,472.92
2016,9,25,12,15,282.5,413.0,2.45,27.0,654.5,671.13,494.0
2016,9,25,12,30,321.0,405.0,2.4,27.0,680.0,680.57,500.68
2016,9,25,12,45,304.0,406.5,2.4,27.0,665.0,648.62,478.02
2016,9,25,13,0,287.0,408.0,2.4,27.0,650.0,616.65,455.48
2016,9,25,13,15,204.0,406.0,2.3,27.0,577.0,522.36,387.59
2016,9,25,13,30,121.0,404.0,2.2,27.0,504.0,445.74,331.54
2016,9,25,13,45,66.5,321.5,2.15,27.0,376.5,319.72,239.64
2016,9,25,14,0,12.0,239.0,2.1,27.0,249.0,206.54,154.79
2016,9,25,14,15,6.0,153.0,2.0,26.5,158.0,130.63,97.26
2016,9,25,14,30,0.0,67.0,1.9,26.0,67.0,55.76,38.89
2016,9,25,14,45,0.0,55.0,1.85,26.0,55.0,45.71,31.03
2016,9,25,15,0,0.0,43.0,1.8,26.0,43.0,35.68,23.09
2016,9,25,15,15,0.0,28.0,1.8,25.5,28.0,23.19,13.14
2016,9,25,15,30,0.0,13.0,1.8,25.0,13.0,10.75,3.11
2016,9,25,15,45,0.0,26.0,1.85,25.0,26.0,21.5,11.92
2016,9,25,16,0,0.0,39.0,1.9,25.0,39.0,32.26,20.77
2016,9,25,16,15,0.0,34.0,1.85,24.5,34.0,28.09,17.49
2016,9,25,16,30,0.0,29.0,1.8,24.0,29.0,23.93,15.04
2016,9,25,16,45,0.0,24.5,1.75,24.0,24.5,20.2,11.86
2016,9,25,17,0,0.0,20.0,1.7,24.0,20.0,16.47,8.65
2016,9,25,17,15,0.0,15.5,1.65,23.5,15.5,12.75,5.41
2016,9,25,17,30,0.0,11.0,1.6,23.0,11.0,9.03,2.14
2016,9,25,17,45,0.0,7.0,1.6,23.0,7.0,5.74,0.0
2016,9,25,18,0,0.0,3.0,1.6,23.0,3.0,2.46,0.0
2016,9,25,18,15,0.0,1.5,1.65,23.0,1.5,1.28,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,6.0,3.7,20.0,6.0,4.92,0.0
2016,9,26,7,0,0.0,12.0,3.8,20.0,12.0,9.86,2.32
2016,9,26,7,15,0.0,20.0,3.85,19.5,20.0,16.46,8.07
2016,9,26,7,30,0.0,28.0,3.9,19.0,28.0,23.08,13.81
2016,9,26,7,45,0.0,37.0,4.0,19.0,37.0,30.54,20.18
2016,9,26,8,0,0.0,46.0,4.1,19.0,46.0,38.03,26.46
2016,9,26,8,15,0.0,35.5,4.15,19.0,35.5,29.32,19.07
2016,9,26,8,30,0.0,25.0,4.2,19.0,25.0,20.63,11.7
2016,9,26,8,45,0.0,39.0,4.3,19.0,39.0,32.26,21.36
2016,9,26,9,0,0.0,53.0,4.4,19.0,53.0,43.92,30.96
2016,9,26,9,15,0.0,80.0,4.4,19.0,80.0,66.47,49.46
2016,9,26,9,30,0.0,107.0,4.4,19.0,107.0,89.93,68.5
2016,9,26,9,45,0.0,116.0,4.4,19.5,116.0,97.87,74.61
2016,9,26,10,0,0.0,125.0,4.4,20.0,125.0,105.81,80.68
2016,9,26,10,15,0.5,139.5,4.4,20.0,140.5,119.2,91.29
2016,9,26,10,30,1.0,154.0,4.4,20.0,156.0,132.58,101.84
2016,9,26,10,45,10.0,219.5,4.4,20.0,228.0,201.59,156.79
2016,9,26,11,0,19.0,285.0,4.4,20.0,300.0,271.6,211.49
2016,9,26,11,15,9.5,201.0,4.4,20.0,208.5,182.55,141.19
2016,9,26,11,30,0.0,117.0,4.4,20.0,117.0,98.43,73.95
2016,9,26,11,45,0.0,124.0,4.4,20.5,124.0,104.45,78.63
2016,9,26,12,0,0.0,131.0,4.4,21.0,131.0,110.42,83.18
2016,9,26,12,15,4.5,170.0,4.35,21.0,174.0,148.18,113.26
2016,9,26,12,30,9.0,209.0,4.3,21.0,217.0,185.67,142.83
2016,9,26,12,45,4.5,136.0,4.25,21.5,140.0,118.12,89.2
2016,9,26,13,0,0.0,63.0,4.2,22.0,63.0,52.57,36.73
2016,9,26,13,15,6.5,158.0,4.15,22.0,163.5,137.59,104.67
2016,9,26,13,30,13.0,253.0,4.1,22.0,264.0,222.25,170.98
2016,9,26,13,45,6.5,163.5,4.1,22.0,169.0,141.01,107.31
2016,9,26,14,0,0.0,74.0,4.1,22.0,74.0,61.68,44.21
2016,9,26,14,15,0.0,102.5,4.05,22.0,102.5,85.45,63.42
2016,9,26,14,30,0.0,131.0,4.0,22.0,131.0,108.89,82.28
2016,9,26,14,45,49.5,216.5,3.95,22.0,249.5,199.81,154.18
2016,9,26,15,0,99.0,302.0,3.9,22.0,368.0,277.79,213.87
2016,9,26,15,15,58.5,256.0,3.8,21.5,294.5,220.57,170.03
2016,9,26,15,30,18.0,210.0,3.7,21.0,221.0,172.32,133.57
2016,9,26,15,45,14.5,190.0,3.65,21.0,198.0,153.53,119.05
2016,9,26,16,0,11.0,170.0,3.6,21.0,175.0,135.4,105.01
2016,9,26,16,15,6.5,151.0,3.55,21.0,154.0,118.57,92.03
2016,9,26,16,30,2.0,132.0,3.5,21.0,133.0,103.14,83.63
2016,9,26,16,45,1.0,111.5,3.45,21.0,112.0,87.74,70.63
2016,9,26,17,0,0.0,91.0,3.4,21.0,91.0,72.18,57.27
2016,9,26,17,15,0.0,70.0,3.2,20.5,70.0,56.12,43.31
2016,9,26,17,30,0.0,49.0,3.0,20.0,49.0,39.86,28.93
2016,9,26,17,45,0.0,31.5,2.85,20.0,31.5,25.98,16.36
2016,9,26,18,0,0.0,14.0,2.7,20.0,14.0,11.53,1.9
2016,9,26,18,15,0.0,7.0,2.7,19.5,7.0,5.97,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,11.5,2.95,16.5,11.5,9.46,0.0
2016,9,27,7,0,0.0,23.0,3.0,17.0,23.0,18.97,9.83
2016,9,27,7,15,0.0,39.0,3.05,17.0,39.0,32.25,21.43
2016,9,27,7,30,0.0,55.0,3.1,17.0,55.0,46.86,34.07
2016,9,27,7,45,0.0,73.5,3.2,17.5,73.5,64.16,48.72
2016,9,27,8,0,0.0,92.0,3.3,18.0,92.0,81.27,62.93
2016,9,27,8,15,0.0,110.0,3.3,18.5,110.0,97.71,76.29
2016,9,27,8,30,0.0,128.0,3.3,19.0,128.0,114.07,89.34
2016,9,27,8,45,0.0,124.5,3.35,19.5,124.5,108.49,84.26
2016,9,27,9,0,0.0,121.0,3.4,20.0,121.0,103.9,80.05
2016,9,27,9,15,33.0,193.5,3.3,20.5,214.0,223.39,176.93
2016,9,27,9,30,66.0,266.0,3.2,21.0,307.0,337.22,265.53
2016,9,27,9,45,72.0,288.0,3.1,21.5,335.5,364.91,285.09
2016,9,27,10,0,78.0,310.0,3.0,22.0,364.0,392.24,304.39
2016,9,27,10,15,131.0,335.5,2.9,22.0,431.0,492.98,380.02
2016,9,27,10,30,184.0,361.0,2.8,22.0,498.0,570.96,436.84
2016,9,27,10,45,187.5,375.5,2.7,22.0,519.5,584.73,445.18
2016,9,27,11,0,191.0,390.0,2.6,22.0,541.0,597.3,453.03
2016,9,27,11,15,202.5,399.5,2.55,22.0,563.5,611.17,462.3
2016,9,27,11,30,214.0,409.0,2.5,22.0,586.0,623.53,470.49
2016,9,27,11,45,131.5,392.0,2.45,22.0,501.0,516.69,391.29
2016,9,27,12,0,49.0,375.0,2.4,22.0,416.0,396.5,301.24
2016,9,27,12,15,41.5,363.0,2.4,22.0,398.0,372.65,283.79
2016,9,27,12,30,34.0,351.0,2.4,22.0,380.0,349.59,266.45
2016,9,27,12,45,54.5,373.5,2.4,22.0,419.5,383.29,292.16
2016,9,27,13,0,75.0,396.0,2.4,22.0,459.0,414.43,315.48
2016,9,27,13,15,65.5,381.0,2.4,22.0,435.5,385.91,294.08
2016,9,27,13,30,56.0,366.0,2.4,22.0,412.0,358.53,273.71
2016,9,27,13,45,58.5,357.5,2.4,22.0,404.0,345.88,264.5
2016,9,27,14,0,61.0,349.0,2.4,22.0,396.0,332.94,254.96
2016,9,27,14,15,93.5,346.5,2.35,22.0,415.0,341.14,261.43
2016,9,27,14,30,126.0,344.0,2.3,22.0,434.0,347.68,266.11
2016,9,27,14,45,133.0,325.0,2.3,22.0,416.0,322.3,246.48
2016,9,27,15,0,140.0,306.0,2.3,22.0,398.0,296.29,226.09
2016,9,27,15,15,182.0,281.5,2.2,22.0,392.0,276.61,209.2
2016,9,27,15,30,224.0,257.0,2.1,22.0,386.0,252.01,187.64
2016,9,27,15,45,207.5,234.0,2.05,22.0,345.5,212.68,156.75
2016,9,27,16,0,191.0,211.0,2.0,22.0,305.0,175.84,129.06
2016,9,27,16,15,184.5,186.5,1.85,21.5,268.5,141.18,105.49
2016,9,27,16,30,178.0,162.0,1.7,21.0,232.0,115.47,93.97
2016,9,27,16,45,347.0,119.0,1.55,21.0,228.5,84.23,67.52
2016,9,27,17,0,516.0,76.0,1.4,21.0,225.0,58.43,45.34
2016,9,27,17,15,443.5,65.5,1.2,20.5,173.5,51.38,39.2
2016,9,27,17,30,371.0,55.0,1.0,20.0,122.0,42.07,30.81
2016,9,27,17,45,269.0,40.0,0.85,20.0,79.0,30.85,20.41
2016,9,27,18,0,167.0,25.0,0.7,20.0,36.0,19.44,5.75
2016,9,27,18,15,83.5,12.5,0.7,20.0,18.0,10.67,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,171.5,17.5,1.9,17.5,37.5,150.05,64.37
2016,9,28,7,0,343.0,35.0,2.2,18.0,75.0,300.46,237.84
2016,9,28,7,15,436.5,45.0,2.2,18.5,125.5,394.05,320.32
2016,9,28,7,30,530.0,55.0,2.2,19.0,176.0,495.74,403.53
2016,9,28,7,45,589.5,61.5,2.2,19.5,230.5,573.17,463.06
2016,9,28,8,0,649.0,68.0,2.2,20.0,285.0,653.62,521.81
2016,9,28,8,15,687.5,73.5,2.1,20.5,339.0,716.94,564.72
2016,9,28,8,30,726.0,79.0,2.0,21.0,393.0,775.79,602.64
2016,9,28,8,45,754.5,82.5,1.9,22.0,445.0,827.29,632.77
2016,9,28,9,0,783.0,86.0,1.8,23.0,497.0,877.18,660.64
2016,9,28,9,15,802.0,89.0,1.7,23.5,544.0,915.19,680.94
2016,9,28,9,30,821.0,92.0,1.6,24.0,591.0,950.46,699.02
2016,9,28,9,45,836.0,94.0,1.55,24.5,632.5,965.67,704.53
2016,9,28,10,0,851.0,96.0,1.5,25.0,674.0,989.08,715.53
2016,9,28,10,15,861.0,98.0,1.45,25.0,709.0,1003.88,722.34
2016,9,28,10,30,871.0,100.0,1.4,25.0,744.0,1014.92,726.97
2016,9,28,10,45,879.0,101.0,1.35,25.5,771.5,1018.91,725.95
2016,9,28,11,0,887.0,102.0,1.3,26.0,799.0,1018.96,722.72
2016,9,28,11,15,891.5,103.0,1.3,26.0,819.0,1011.51,717.34
2016,9,28,11,30,896.0,104.0,1.3,26.0,839.0,1000.12,709.77
2016,9,28,11,45,903.5,101.5,1.35,26.5,851.0,984.01,698.88
2016,9,28,12,0,911.0,99.0,1.4,27.0,863.0,963.97,685.68
2016,9,28,12,15,911.5,99.5,1.4,27.0,865.0,936.75,668.67
2016,9,28,12,30,912.0,100.0,1.4,27.0,867.0,906.01,649.5
2016,9,28,12,45,911.0,99.0,1.45,27.5,861.0,869.15,625.77
2016,9,28,13,0,910.0,98.0,1.5,28.0,855.0,829.19,599.93
2016,9,28,13,15,906.5,97.5,1.5,28.0,840.0,784.91,571.69
2016,9,28,13,30,903.0,97.0,1.5,28.0,825.0,738.08,541.04
2016,9,28,13,45,898.5,95.5,1.5,28.5,801.5,687.32,504.43
2016,9,28,14,0,894.0,94.0,1.5,29.0,778.0,634.57,465.54
2016,9,28,14,15,886.0,92.5,1.5,29.0,747.5,578.1,423.83
2016,9,28,14,30,878.0,91.0,1.5,29.0,717.0,520.46,379.83
2016,9,28,14,45,868.0,88.5,1.5,29.0,679.0,460.18,332.36
2016,9,28,15,0,858.0,86.0,1.5,29.0,641.0,399.49,282.96
2016,9,28,15,15,843.0,83.5,1.45,28.5,597.0,337.09,231.41
2016,9,28,15,30,828.0,81.0,1.4,28.0,553.0,275.41,179.7
2016,9,28,15,45,808.5,77.5,1.4,28.0,504.0,208.21,124.8
2016,9,28,16,0,789.0,74.0,1.4,28.0,455.0,147.16,79.38
2016,9,28,16,15,760.0,70.0,1.3,27.5,402.0,87.45,46.92
2016,9,28,16,30,731.0,66.0,1.2,27.0,349.0,54.79,40.97
2016,9,28,16,45,689.0,61.0,1.15,27.0,294.5,51.36,38.21
2016,9,28,17,0,647.0,56.0,1.1,27.0,240.0,47.89,35.28
2016,9,28,17,15,578.5,49.0,1.05,26.5,186.0,39.01,27.68
2016,9,28,17,30,510.0,42.0,1.0,26.0,132.0,33.97,23.13
2016,9,28,17,45,392.0,31.5,0.95,25.5,85.0,25.75,15.56
2016,9,28,18,0,274.0,21.0,0.9,25.0,38.0,17.42,2.69
2016,9,28,18,15,137.0,10.5,0.9,24.5,19.0,8.96,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,198.0,16.5,3.65,15.5,39.5,163.86,61.67
2016,9,29,7,0,396.0,33.0,3.9,16.0,79.0,333.02,266.24
2016,9,29,7,15,490.5,42.0,3.95,16.5,131.0,428.42,352.76
2016,9,29,7,30,585.0,51.0,4.0,17.0,183.0,532.02,438.96
2016,9,29,7,45,642.0,57.5,4.1,17.5,239.0,609.75,500.47
2016,9,29,8,0,699.0,64.0,4.2,18.0,295.0,685.39,557.43
2016,9,29,8,15,736.5,68.5,4.25,18.5,350.5,748.87,602.72
2016,9,29,8,30,774.0,73.0,4.3,19.0,406.0,812.05,646.25
2016,9,29,8,45,801.0,76.0,4.4,20.0,459.0,862.81,678.52
2016,9,29,9,0,828.0,79.0,4.5,21.0,512.0,911.75,708.86
2016,9,29,9,15,846.5,82.0,4.45,21.5,560.0,939.31,723.84
2016,9,29,9,30,865.0,85.0,4.4,22.0,608.0,974.55,744.31
2016,9,29,9,45,879.5,86.5,4.4,22.5,650.5,1000.79,758.65
2016,9,29,10,0,894.0,88.0,4.4,23.0,693.0,1023.57,770.67
2016,9,29,10,15,904.0,90.0,4.4,23.5,729.0,1038.66,777.57
2016,9,29,10,30,914.0,92.0,4.4,24.0,765.0,1049.82,782.0
2016,9,29,10,45,921.5,93.0,4.4,24.5,793.0,1053.21,781.43
2016,9,29,11,0,929.0,94.0,4.4,25.0,821.0,1052.49,778.38
2016,9,29,11,15,933.5,95.0,4.4,25.0,841.0,1044.61,772.33
2016,9,29,11,30,938.0,96.0,4.4,25.0,861.0,1032.62,763.78
2016,9,29,11,45,939.5,97.0,4.45,25.5,872.0,1013.65,749.57
2016,9,29,12,0,941.0,98.0,4.5,26.0,883.0,990.76,732.94
2016,9,29,12,15,942.0,98.0,4.5,26.0,885.5,962.57,714.04
2016,9,29,12,30,943.0,98.0,4.5,26.0,888.0,930.73,692.73
2016,9,29,12,45,942.0,97.5,4.5,26.0,881.5,893.21,667.53
2016,9,29,13,0,941.0,97.0,4.5,26.0,875.0,852.47,640.0
2016,9,29,13,15,937.5,96.5,4.45,26.0,860.0,806.8,608.81
2016,9,29,13,30,934.0,96.0,4.4,26.0,845.0,758.49,575.14
2016,9,29,13,45,929.5,94.5,4.4,26.5,821.5,706.17,535.26
2016,9,29,14,0,925.0,93.0,4.4,27.0,798.0,651.77,493.0
2016,9,29,14,15,917.0,91.5,4.35,26.5,766.0,593.58,448.62
2016,9,29,14,30,909.0,90.0,4.3,26.0,734.0,534.16,401.77
2016,9,29,14,45,895.5,89.0,4.25,26.0,694.5,471.79,350.39
2016,9,29,15,0,882.0,88.0,4.2,26.0,655.0,409.35,297.48
2016,9,29,15,15,866.5,85.5,4.1,25.5,610.0,345.24,242.64
2016,9,29,15,30,851.0,83.0,4.0,25.0,565.0,281.88,187.88
2016,9,29,15,45,831.0,79.5,3.95,25.0,514.5,213.18,130.24
2016,9,29,16,0,811.0,76.0,3.9,25.0,464.0,150.57,82.7
