Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,17,30,443.0,36.0,1.5,19.0,91.0,29.71,19.54
2016,10,9,17,45,221.5,18.0,1.5,18.5,45.5,14.56,3.31
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,164.0,14.0,0.85,12.5,29.0,110.61,0.0
2016,10,10,7,0,328.0,28.0,0.8,13.0,58.0,290.84,217.8
2016,10,10,7,15,437.0,39.5,0.8,13.5,109.0,396.14,320.69
2016,10,10,7,30,546.0,51.0,0.8,14.0,160.0,511.71,414.78
2016,10,10,7,45,612.5,58.5,0.8,15.0,216.0,596.73,478.96
2016,10,10,8,0,679.0,66.0,0.8,16.0,272.0,685.11,541.52
2016,10,10,8,15,721.5,71.5,0.75,17.0,327.5,746.62,580.66
2016,10,10,8,30,764.0,77.0,0.7,18.0,383.0,814.74,622.33
2016,10,10,8,45,794.0,81.0,0.65,19.0,436.5,868.77,652.41
2016,10,10,9,0,824.0,85.0,0.6,20.0,490.0,921.03,680.18
2016,10,10,9,15,845.0,88.0,0.7,20.5,538.5,961.07,703.72
2016,10,10,9,30,866.0,91.0,0.8,21.0,587.0,998.21,725.37
2016,10,10,9,45,881.0,93.5,0.9,22.0,629.5,1013.63,731.9
2016,10,10,10,0,896.0,96.0,1.0,23.0,672.0,1037.1,743.79
2016,10,10,10,15,906.5,98.0,1.0,23.5,707.5,1051.66,749.44
2016,10,10,10,30,917.0,100.0,1.0,24.0,743.0,1062.3,752.92
2016,10,10,10,45,924.5,101.5,1.0,24.5,770.5,1065.25,751.93
2016,10,10,11,0,932.0,103.0,1.0,25.0,798.0,1064.09,748.74
2016,10,10,11,15,937.0,104.0,1.0,25.0,817.5,1055.72,742.88
2016,10,10,11,30,942.0,105.0,1.0,25.0,837.0,1043.24,734.8
2016,10,10,11,45,947.5,104.0,1.05,25.5,848.0,1025.0,722.97
2016,10,10,12,0,953.0,103.0,1.1,26.0,859.0,1002.75,708.83
2016,10,10,12,15,953.0,103.0,1.1,26.0,860.0,972.62,690.37
2016,10,10,12,30,953.0,103.0,1.1,26.0,861.0,938.9,669.74
2016,10,10,12,45,951.0,102.5,1.15,26.5,853.0,899.58,645.02
2016,10,10,13,0,949.0,102.0,1.2,27.0,845.0,857.15,618.14
2016,10,10,13,15,944.5,101.5,1.2,27.0,828.0,809.91,588.44
2016,10,10,13,30,940.0,101.0,1.2,27.0,811.0,760.15,555.85
2016,10,10,13,45,933.0,99.5,1.3,27.0,785.5,705.54,518.85
2016,10,10,14,0,926.0,98.0,1.4,27.0,760.0,649.14,479.15
2016,10,10,14,15,916.5,96.0,1.4,27.0,726.5,589.39,434.83
2016,10,10,14,30,907.0,94.0,1.4,27.0,693.0,528.65,388.2
2016,10,10,14,45,894.5,91.5,1.45,27.0,653.0,465.47,338.32
2016,10,10,15,0,882.0,89.0,1.5,27.0,613.0,402.17,286.54
2016,10,10,15,15,863.5,86.0,1.55,26.5,566.0,334.1,230.35
2016,10,10,15,30,845.0,83.0,1.6,26.0,519.0,269.25,175.85
2016,10,10,15,45,820.0,79.0,1.7,26.0,467.5,204.06,122.5
2016,10,10,16,0,795.0,75.0,1.8,26.0,416.0,141.59,76.89
2016,10,10,16,15,758.0,70.5,1.6,25.5,361.0,81.26,46.24
2016,10,10,16,30,721.0,66.0,1.4,25.0,306.0,55.84,42.35
2016,10,10,16,45,665.0,59.5,1.25,24.5,249.5,46.88,34.81
2016,10,10,17,0,609.0,53.0,1.1,24.0,193.0,42.43,30.92
2016,10,10,17,15,517.0,44.0,1.1,22.5,139.5,35.67,24.97
2016,10,10,17,30,425.0,35.0,1.1,21.0,86.0,28.88,18.56
2016,10,10,17,45,212.5,17.5,1.15,20.0,43.0,14.18,1.89
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,157.0,14.0,0.95,14.5,28.0,106.55,0.0
2016,10,11,7,0,314.0,28.0,0.9,15.0,56.0,282.15,207.1
2016,10,11,7,15,425.0,39.0,1.0,15.5,105.5,387.62,312.14
2016,10,11,7,30,536.0,50.0,1.1,16.0,155.0,503.5,407.29
2016,10,11,7,45,600.5,57.5,1.25,17.0,210.0,586.44,471.5
2016,10,11,8,0,665.0,65.0,1.4,18.0,265.0,672.63,534.64
2016,10,11,8,15,707.0,70.5,1.4,19.0,319.5,739.04,578.98
2016,10,11,8,30,749.0,76.0,1.4,20.0,374.0,800.31,617.67
2016,10,11,8,45,779.0,80.0,1.45,21.0,426.5,853.84,650.06
2016,10,11,9,0,809.0,84.0,1.5,22.0,479.0,905.65,680.34
2016,10,11,9,15,829.5,87.0,1.55,22.5,526.5,944.81,702.87
2016,10,11,9,30,850.0,90.0,1.6,23.0,574.0,981.12,723.37
2016,10,11,9,45,865.5,92.0,1.7,24.0,615.5,1007.99,736.93
2016,10,11,10,0,881.0,94.0,1.8,25.0,657.0,1019.39,740.66
2016,10,11,10,15,892.0,96.0,1.8,25.5,692.0,1034.36,747.02
2016,10,11,10,30,903.0,98.0,1.8,26.0,727.0,1045.48,751.01
2016,10,11,10,45,911.0,99.0,1.8,26.5,754.0,1048.41,750.06
2016,10,11,11,0,919.0,100.0,1.8,27.0,781.0,1047.29,746.87
2016,10,11,11,15,923.5,101.0,1.85,27.0,800.0,1038.6,741.36
2016,10,11,11,30,928.0,102.0,1.9,27.0,819.0,1025.87,733.54
2016,10,11,11,45,933.5,101.0,2.0,27.5,829.5,1007.93,721.77
2016,10,11,12,0,939.0,100.0,2.1,28.0,840.0,986.03,707.58
2016,10,11,12,15,939.0,100.0,2.1,28.0,841.5,956.34,688.74
2016,10,11,12,30,939.0,100.0,2.1,28.0,843.0,923.11,667.7
2016,10,11,12,45,937.5,99.0,2.15,28.5,835.0,884.25,642.14
2016,10,11,13,0,936.0,98.0,2.2,29.0,827.0,842.29,614.45
2016,10,11,13,15,932.0,97.0,2.25,29.0,810.5,795.56,584.57
2016,10,11,13,30,928.0,96.0,2.3,29.0,794.0,746.33,551.78
2016,10,11,13,45,922.0,94.5,2.35,29.5,769.0,693.03,512.97
2016,10,11,14,0,916.0,93.0,2.4,30.0,744.0,637.89,471.83
2016,10,11,14,15,906.5,91.5,2.4,30.0,711.5,579.24,427.68
2016,10,11,14,30,897.0,90.0,2.4,30.0,679.0,519.6,381.34
2016,10,11,14,45,880.5,89.0,2.4,30.0,638.5,456.72,331.12
2016,10,11,15,0,864.0,88.0,2.4,30.0,598.0,394.19,279.63
2016,10,11,15,15,845.5,85.0,2.35,29.5,552.0,327.31,224.22
2016,10,11,15,30,827.0,82.0,2.3,29.0,506.0,263.67,170.77
2016,10,11,15,45,802.0,78.5,2.3,29.0,455.0,200.12,119.01
2016,10,11,16,0,777.0,75.0,2.3,29.0,404.0,139.29,75.02
2016,10,11,16,15,740.0,70.5,2.0,28.0,350.0,80.2,45.52
2016,10,11,16,30,703.0,66.0,1.7,27.0,296.0,55.77,41.93
2016,10,11,16,45,647.5,59.5,1.45,26.5,241.0,46.83,34.45
2016,10,11,17,0,592.0,53.0,1.2,26.0,186.0,42.41,30.61
2016,10,11,17,15,498.0,43.5,1.2,24.5,134.0,35.26,24.34
2016,10,11,17,30,404.0,34.0,1.2,23.0,82.0,28.04,17.57
2016,10,11,17,45,202.0,17.0,1.25,22.0,41.0,13.79,0.15
2016,10,11,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,122.5,15.5,1.8,17.5,25.5,87.15,0.0
2016,10,12,7,0,245.0,31.0,2.0,18.0,51.0,240.07,172.09
2016,10,12,7,15,357.5,43.5,2.2,19.0,99.0,345.24,277.11
2016,10,12,7,30,470.0,56.0,2.4,20.0,147.0,461.44,373.88
2016,10,12,7,45,545.5,63.5,2.6,21.0,201.5,551.03,444.42
2016,10,12,8,0,621.0,71.0,2.8,22.0,256.0,644.44,514.19
2016,10,12,8,15,665.5,76.5,2.9,22.5,309.5,711.59,562.02
2016,10,12,8,30,710.0,82.0,3.0,23.0,363.0,779.14,608.43
2016,10,12,8,45,747.0,84.5,3.2,23.5,415.5,829.84,642.02
2016,10,12,9,0,784.0,87.0,3.4,24.0,468.0,885.69,678.6
2016,10,12,9,15,805.0,90.0,3.45,24.5,514.5,924.78,702.0
2016,10,12,9,30,826.0,93.0,3.5,25.0,561.0,961.11,723.33
2016,10,12,9,45,844.0,94.5,3.55,26.0,602.5,989.49,737.68
2016,10,12,10,0,862.0,96.0,3.6,27.0,644.0,1002.44,741.74
2016,10,12,10,15,873.0,98.0,3.6,27.5,678.5,1017.23,748.36
2016,10,12,10,30,884.0,100.0,3.6,28.0,713.0,1028.25,752.6
2016,10,12,10,45,892.0,101.0,3.6,28.5,739.5,1031.16,751.73
2016,10,12,11,0,900.0,102.0,3.6,29.0,766.0,1030.12,748.54
2016,10,12,11,15,904.5,103.0,3.55,29.0,784.5,1021.58,741.85
2016,10,12,11,30,909.0,104.0,3.5,29.0,803.0,1009.1,732.84
2016,10,12,11,45,912.0,104.5,3.5,29.5,813.0,990.73,719.1
2016,10,12,12,0,915.0,105.0,3.5,30.0,823.0,968.55,703.08
2016,10,12,12,15,915.0,105.0,3.45,30.0,824.0,939.44,683.75
2016,10,12,12,30,915.0,105.0,3.4,30.0,825.0,906.89,662.23
2016,10,12,12,45,914.0,104.0,3.4,30.5,817.5,869.22,636.33
2016,10,12,13,0,913.0,103.0,3.4,31.0,810.0,828.51,608.4
2016,10,12,13,15,908.5,102.0,3.3,31.0,793.0,782.32,577.39
2016,10,12,13,30,904.0,101.0,3.2,31.0,776.0,733.75,543.51
2016,10,12,13,45,897.0,99.5,3.15,31.5,751.5,680.92,504.17
2016,10,12,14,0,890.0,98.0,3.1,32.0,727.0,626.42,462.81
2016,10,12,14,15,880.0,96.5,3.05,31.5,694.5,568.86,419.99
2016,10,12,14,30,870.0,95.0,3.0,31.0,662.0,510.42,375.02
2016,10,12,14,45,854.5,93.0,2.95,31.0,622.0,447.73,324.73
2016,10,12,15,0,839.0,91.0,2.9,31.0,582.0,385.38,273.29
2016,10,12,15,15,820.0,88.0,2.8,31.0,536.5,321.81,219.93
2016,10,12,15,30,801.0,85.0,2.7,31.0,491.0,259.67,167.55
2016,10,12,15,45,773.5,81.5,2.6,31.0,441.0,197.38,117.23
2016,10,12,16,0,746.0,78.0,2.5,31.0,391.0,138.18,74.86
2016,10,12,16,15,707.0,73.0,2.15,30.0,337.5,76.01,42.61
2016,10,12,16,30,668.0,68.0,1.8,29.0,284.0,52.47,38.8
2016,10,12,16,45,608.0,61.5,1.5,28.5,230.0,48.18,35.26
2016,10,12,17,0,548.0,55.0,1.2,28.0,176.0,43.86,31.53
2016,10,12,17,15,451.5,45.0,1.15,27.0,125.5,36.41,24.97
2016,10,12,17,30,355.0,35.0,1.1,26.0,75.0,28.89,17.86
2016,10,12,17,45,177.5,17.5,1.1,25.0,37.5,14.27,0.0
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,13,6,45,11.5,14.0,1.65,19.0,15.0,18.9,0.0
2016,10,13,7,0,23.0,28.0,1.9,19.0,30.0,49.19,30.2
2016,10,13,7,15,59.5,50.5,1.95,19.5,61.0,116.45,90.58
2016,10,13,7,30,96.0,73.0,2.0,20.0,92.0,172.04,138.64
2016,10,13,7,45,127.5,94.5,2.05,20.5,127.5,223.96,182.49
2016,10,13,8,0,159.0,116.0,2.1,21.0,163.0,277.76,226.5
2016,10,13,8,15,165.0,141.5,2.0,21.5,198.5,316.85,256.51
2016,10,13,8,30,171.0,167.0,1.9,22.0,234.0,355.17,284.93
2016,10,13,8,45,97.5,174.5,1.85,22.5,214.0,275.53,219.35
2016,10,13,9,0,24.0,182.0,1.8,23.0,194.0,193.14,151.1
2016,10,13,9,15,12.0,162.5,1.55,23.5,168.5,157.57,121.92
2016,10,13,9,30,0.0,143.0,1.3,24.0,143.0,124.57,94.71
2016,10,13,9,45,31.5,210.5,1.1,24.5,231.0,241.05,186.06
2016,10,13,10,0,63.0,278.0,0.9,25.0,319.0,348.18,265.44
2016,10,13,10,15,157.0,301.0,0.8,25.5,408.5,488.19,366.93
2016,10,13,10,30,251.0,324.0,0.7,26.0,498.0,605.4,446.9
2016,10,13,10,45,392.5,292.0,0.65,27.0,575.0,727.89,527.69
2016,10,13,11,0,534.0,260.0,0.6,28.0,652.0,847.91,602.2
2016,10,13,11,15,688.5,192.0,0.75,28.0,710.5,924.98,653.11
2016,10,13,11,30,843.0,124.0,0.9,28.0,769.0,978.19,687.06
2016,10,13,11,45,845.5,125.0,1.1,28.5,778.5,960.37,677.22
2016,10,13,12,0,848.0,126.0,1.3,29.0,788.0,938.92,665.69
2016,10,13,12,15,659.5,217.0,1.5,29.0,733.0,840.61,605.12
2016,10,13,12,30,471.0,308.0,1.7,29.0,678.0,733.31,532.55
2016,10,13,12,45,404.0,331.0,1.9,29.5,646.0,663.05,484.97
2016,10,13,13,0,337.0,354.0,2.1,30.0,614.0,609.91,447.41
2016,10,13,13,15,284.0,357.0,2.15,29.5,573.0,551.96,407.38
2016,10,13,13,30,231.0,360.0,2.2,29.0,532.0,488.2,362.63
2016,10,13,13,45,342.0,317.0,2.3,29.0,562.5,512.39,381.75
2016,10,13,14,0,453.0,274.0,2.4,29.0,593.0,523.18,389.79
2016,10,13,14,15,526.5,234.0,2.4,29.0,588.0,497.34,370.16
2016,10,13,14,30,600.0,194.0,2.4,29.0,583.0,466.2,345.39
2016,10,13,14,45,665.0,157.5,2.4,29.0,564.0,422.06,309.39
2016,10,13,15,0,730.0,121.0,2.4,29.0,545.0,369.3,264.89
2016,10,13,15,15,707.0,117.0,2.35,28.5,501.0,309.43,215.45
2016,10,13,15,30,684.0,113.0,2.3,28.0,457.0,251.7,167.44
2016,10,13,15,45,656.0,106.5,2.25,28.0,408.5,193.53,120.49
2016,10,13,16,0,628.0,100.0,2.2,28.0,360.0,138.71,80.9
2016,10,13,16,15,584.5,93.0,2.0,27.5,309.0,86.54,53.97
2016,10,13,16,30,541.0,86.0,1.8,27.0,258.0,65.37,50.06
2016,10,13,16,45,478.0,76.0,1.65,26.5,207.0,58.97,44.73
2016,10,13,17,0,415.0,66.0,1.5,26.0,156.0,50.02,37.0
2016,10,13,17,15,319.0,52.5,1.45,25.5,109.5,40.11,28.19
2016,10,13,17,30,223.0,39.0,1.4,25.0,63.0,30.04,18.7
2016,10,13,17,45,111.5,19.5,1.35,24.5,31.5,15.16,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,78.0,15.0,0.9,19.5,21.0,60.0,0.0
2016,10,14,7,0,156.0,30.0,1.0,20.0,42.0,178.83,120.45
2016,10,14,7,15,263.5,45.0,1.1,20.5,86.0,280.76,222.28
2016,10,14,7,30,371.0,60.0,1.2,21.0,130.0,389.7,313.09
2016,10,14,7,45,437.5,71.5,1.35,21.5,180.0,470.14,377.64
2016,10,14,8,0,504.0,83.0,1.5,22.0,230.0,561.89,447.18
2016,10,14,8,15,252.5,106.5,1.6,22.5,180.0,362.22,291.55
2016,10,14,8,30,1.0,130.0,1.7,23.0,130.0,121.14,93.35
2016,10,14,8,45,0.5,109.5,1.8,23.5,109.5,95.82,72.88
2016,10,14,9,0,0.0,89.0,1.9,24.0,89.0,74.45,55.23
2016,10,14,9,15,0.0,56.0,1.9,24.5,56.0,46.41,32.26
2016,10,14,9,30,0.0,23.0,1.9,25.0,23.0,19.02,9.86
2016,10,14,9,45,1.5,99.5,1.95,25.5,100.5,84.78,62.76
2016,10,14,10,0,3.0,176.0,2.0,26.0,178.0,157.75,119.82
2016,10,14,10,15,4.0,183.0,2.0,26.5,186.0,164.49,124.42
2016,10,14,10,30,5.0,190.0,2.0,27.0,194.0,171.28,129.19
2016,10,14,10,45,22.5,249.5,2.0,27.5,266.5,245.64,185.95
2016,10,14,11,0,40.0,309.0,2.0,28.0,339.0,343.22,258.01
2016,10,14,11,15,170.0,333.5,1.95,28.0,463.0,514.76,384.97
2016,10,14,11,30,300.0,358.0,1.9,28.0,587.0,679.5,500.23
2016,10,14,11,45,342.0,352.0,1.9,28.5,616.0,700.47,512.71
2016,10,14,12,0,384.0,346.0,1.9,29.0,645.0,718.21,524.01
2016,10,14,12,15,619.0,233.0,1.9,29.0,715.0,819.38,596.64
2016,10,14,12,30,854.0,120.0,1.9,29.0,785.0,868.26,629.41
2016,10,14,12,45,854.0,118.5,1.9,29.0,778.0,832.9,605.98
2016,10,14,13,0,854.0,117.0,1.9,29.0,771.0,794.65,581.34
2016,10,14,13,15,849.5,116.0,1.9,29.0,755.5,750.8,552.78
2016,10,14,13,30,845.0,115.0,1.9,29.0,740.0,709.68,524.0
2016,10,14,13,45,839.0,113.0,1.9,29.0,716.0,658.64,487.6
2016,10,14,14,0,833.0,111.0,1.9,29.0,692.0,606.0,449.11
2016,10,14,14,15,822.0,109.0,1.9,29.0,660.5,549.34,406.56
2016,10,14,14,30,811.0,107.0,1.9,29.0,629.0,492.12,362.23
2016,10,14,14,45,797.0,104.0,1.9,29.0,590.5,432.45,314.68
2016,10,14,15,0,783.0,101.0,1.9,29.0,552.0,373.15,265.97
2016,10,14,15,15,762.0,97.5,1.9,29.0,508.0,311.97,214.96
2016,10,14,15,30,741.0,94.0,1.9,29.0,464.0,252.58,165.14
2016,10,14,15,45,712.0,90.0,1.95,29.0,415.0,189.44,114.43
2016,10,14,16,0,683.0,86.0,2.0,29.0,366.0,133.14,74.08
2016,10,14,16,15,641.0,80.0,1.85,28.5,314.5,78.4,46.39
2016,10,14,16,30,599.0,74.0,1.7,28.0,263.0,56.65,42.5
2016,10,14,16,45,536.0,66.0,1.55,27.5,211.0,51.43,38.16
2016,10,14,17,0,473.0,58.0,1.4,27.0,159.0,46.15,33.54
2016,10,14,17,15,372.5,46.5,1.3,26.0,111.0,37.6,25.98
2016,10,14,17,30,272.0,35.0,1.2,25.0,63.0,28.92,17.6
2016,10,14,17,45,136.0,17.5,1.1,24.5,31.5,13.67,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,78.5,14.5,2.95,20.5,20.5,59.94,0.0
2016,10,15,7,0,157.0,29.0,3.1,21.0,41.0,177.06,115.83
2016,10,15,7,15,269.5,44.0,3.25,21.5,85.5,284.13,225.78
2016,10,15,7,30,382.0,59.0,3.4,22.0,130.0,397.09,321.68
2016,10,15,7,45,191.0,63.0,3.6,22.5,98.5,242.73,198.38
2016,10,15,8,0,0.0,67.0,3.8,23.0,67.0,57.11,41.7
2016,10,15,8,15,0.0,59.0,3.95,23.5,59.0,48.86,34.87
2016,10,15,8,30,0.0,51.0,4.1,24.0,51.0,42.19,29.22
2016,10,15,8,45,70.0,130.0,4.35,24.5,163.5,194.7,155.38
2016,10,15,9,0,140.0,209.0,4.6,25.0,276.0,377.86,299.64
2016,10,15,9,15,70.0,176.0,4.6,25.5,209.5,245.29,192.94
2016,10,15,9,30,0.0,143.0,4.6,26.0,143.0,124.79,94.49
2016,10,15,9,45,49.0,215.5,4.65,26.5,246.5,265.12,205.88
2016,10,15,10,0,98.0,288.0,4.7,27.0,350.0,396.86,306.28
2016,10,15,10,15,60.0,272.5,4.65,27.5,311.5,335.15,256.88
2016,10,15,10,30,22.0,257.0,4.6,28.0,273.0,254.89,193.78
2016,10,15,10,45,74.0,305.0,4.6,28.5,359.0,377.8,287.45
2016,10,15,11,0,126.0,353.0,4.6,29.0,445.0,500.17,377.08
2016,10,15,11,15,182.5,361.0,4.6,29.0,497.5,557.8,419.44
2016,10,15,11,30,239.0,369.0,4.6,29.0,550.0,612.75,459.47
2016,10,15,11,45,559.5,239.0,4.6,29.5,670.0,807.46,602.78
2016,10,15,12,0,880.0,109.0,4.6,30.0,790.0,938.74,691.24
2016,10,15,12,15,880.5,109.0,4.55,30.0,790.5,910.96,671.4
2016,10,15,12,30,881.0,109.0,4.5,30.0,791.0,879.86,650.41
2016,10,15,12,45,882.5,106.5,4.5,30.5,784.5,843.88,625.06
2016,10,15,13,0,884.0,104.0,4.5,31.0,778.0,804.84,597.65
2016,10,15,13,15,879.5,103.5,4.5,31.0,761.5,760.37,567.62
2016,10,15,13,30,875.0,103.0,4.5,31.0,745.0,713.62,534.42
2016,10,15,13,45,870.0,100.0,4.5,31.5,721.0,662.1,495.46
2016,10,15,14,0,865.0,97.0,4.5,32.0,697.0,608.83,454.41
2016,10,15,14,15,854.5,95.5,4.45,31.5,665.0,552.44,411.68
2016,10,15,14,30,844.0,94.0,4.4,31.0,633.0,495.31,366.97
2016,10,15,14,45,825.0,93.5,4.4,31.0,593.5,434.24,317.32
2016,10,15,15,0,806.0,93.0,4.4,31.0,554.0,373.88,266.95
2016,10,15,15,15,785.0,90.0,4.3,31.0,509.0,311.87,214.47
2016,10,15,15,30,764.0,87.0,4.2,31.0,464.0,251.59,163.39
2016,10,15,15,45,733.5,83.5,4.15,31.0,414.5,191.33,114.66
2016,10,15,16,0,703.0,80.0,4.1,31.0,365.0,130.25,70.71
2016,10,15,16,15,661.5,74.5,3.75,30.5,313.0,74.77,42.96
2016,10,15,16,30,620.0,69.0,3.4,30.0,261.0,53.12,39.18
2016,10,15,16,45,556.0,62.0,3.1,29.5,209.0,48.51,35.35
2016,10,15,17,0,492.0,55.0,2.8,29.0,157.0,43.88,31.31
2016,10,15,17,15,387.5,44.0,2.55,28.0,109.0,35.63,24.03
2016,10,15,17,30,283.0,33.0,2.3,27.0,61.0,27.28,15.87
2016,10,15,17,45,141.5,16.5,2.05,26.0,30.5,13.58,0.0
2016,10,15,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,21.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,6,45,77.5,14.5,3.9,21.5,20.5,59.39,0.0
2016,10,16,7,0,155.0,29.0,4.0,22.0,41.0,175.13,110.02
2016,10,16,7,15,270.5,44.5,4.2,22.5,85.5,286.44,226.71
2016,10,16,7,30,386.0,60.0,4.4,23.0,130.0,402.22,325.28
2016,10,16,7,45,476.0,67.5,4.65,23.5,183.5,501.65,406.59
2016,10,16,8,0,566.0,75.0,4.9,24.0,237.0,604.84,486.99
2016,10,16,8,15,614.5,81.5,5.0,24.5,289.5,674.92,538.78
2016,10,16,8,30,663.0,88.0,5.1,25.0,342.0,745.67,589.25
2016,10,16,8,45,710.5,88.5,5.25,25.5,395.0,807.76,632.11
2016,10,16,9,0,758.0,89.0,5.4,26.0,448.0,863.51,669.45
2016,10,16,9,15,780.5,92.5,5.35,26.5,494.0,903.94,694.13
2016,10,16,9,30,803.0,96.0,5.3,27.0,540.0,941.73,716.6
2016,10,16,9,45,828.5,95.0,5.3,27.5,582.5,974.0,735.3
2016,10,16,10,0,854.0,94.0,5.3,28.0,625.0,1003.05,751.68
2016,10,16,10,15,865.5,95.5,5.2,28.5,659.0,1005.54,749.32
2016,10,16,10,30,877.0,97.0,5.1,29.0,693.0,1016.28,752.84
2016,10,16,10,45,889.0,96.5,5.1,29.5,720.5,1021.34,753.42
2016,10,16,11,0,901.0,96.0,5.1,30.0,748.0,1022.47,751.6
2016,10,16,11,15,906.0,97.0,5.05,30.5,766.0,1014.36,743.47
2016,10,16,11,30,911.0,98.0,5.0,31.0,784.0,1002.29,732.99
2016,10,16,11,45,918.0,95.5,5.0,31.5,795.0,984.35,719.24
2016,10,16,12,0,925.0,93.0,5.0,32.0,806.0,962.5,703.12
2016,10,16,12,15,925.5,93.0,4.95,32.0,806.5,933.66,683.59
2016,10,16,12,30,926.0,93.0,4.9,32.0,807.0,901.34,661.83
2016,10,16,12,45,924.0,93.0,4.85,32.0,799.5,863.61,636.44
2016,10,16,13,0,922.0,93.0,4.8,32.0,792.0,822.87,608.97
2016,10,16,13,15,918.0,92.0,4.7,32.0,775.0,776.81,577.48
2016,10,16,13,30,914.0,91.0,4.6,32.0,758.0,728.32,543.3
2016,10,16,13,45,906.5,90.0,4.6,32.5,733.5,675.35,503.37
2016,10,16,14,0,899.0,89.0,4.6,33.0,709.0,620.73,461.41
2016,10,16,14,15,889.0,87.5,4.55,32.5,676.0,562.91,417.76
2016,10,16,14,30,879.0,86.0,4.5,32.0,643.0,504.21,371.97
2016,10,16,14,45,865.0,83.5,4.45,32.0,604.0,442.35,321.65
2016,10,16,15,0,851.0,81.0,4.4,32.0,565.0,380.64,270.08
2016,10,16,15,15,831.5,78.5,4.25,31.5,519.5,315.08,215.18
2016,10,16,15,30,812.0,76.0,4.1,31.0,474.0,252.87,162.62
2016,10,16,15,45,783.5,73.0,4.0,31.0,424.0,190.48,111.93
2016,10,16,16,0,755.0,70.0,3.9,31.0,374.0,131.26,69.57
2016,10,16,16,15,715.5,65.5,3.5,30.5,321.0,73.88,41.49
2016,10,16,16,30,676.0,61.0,3.1,30.0,268.0,51.86,38.13
2016,10,16,16,45,613.0,54.5,2.75,29.5,214.0,43.11,30.8
2016,10,16,17,0,550.0,48.0,2.4,29.0,160.0,38.55,26.82
2016,10,16,17,15,444.5,38.5,2.2,28.0,111.0,31.28,20.37
2016,10,16,17,30,339.0,29.0,2.0,27.0,62.0,23.96,13.02
2016,10,16,17,45,169.5,14.5,1.85,26.0,31.0,12.38,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,74.0,14.0,3.6,21.5,19.5,56.89,0.0
2016,10,17,7,0,148.0,28.0,3.8,22.0,39.0,168.1,100.6
2016,10,17,7,15,263.5,44.0,4.05,22.5,83.5,281.46,222.2
2016,10,17,7,30,379.0,60.0,4.3,23.0,128.0,397.57,321.16
2016,10,17,7,45,474.0,66.5,4.6,23.5,181.5,499.14,404.41
2016,10,17,8,0,569.0,73.0,4.9,24.0,235.0,605.14,487.2
2016,10,17,8,15,617.5,80.0,5.0,24.5,287.5,675.82,539.5
2016,10,17,8,30,666.0,87.0,5.1,25.0,340.0,747.22,590.5
2016,10,17,8,45,716.5,86.5,5.2,25.5,393.0,810.75,634.15
2016,10,17,9,0,767.0,86.0,5.3,26.0,446.0,868.36,672.51
2016,10,17,9,15,789.5,89.0,5.3,26.5,492.5,908.26,697.02
2016,10,17,9,30,812.0,92.0,5.3,27.0,539.0,945.5,719.38
2016,10,17,9,45,835.5,91.5,5.35,27.5,581.0,976.37,737.44
2016,10,17,10,0,859.0,91.0,5.4,28.0,623.0,992.17,745.15
2016,10,17,10,15,870.5,92.5,5.35,28.5,656.5,1006.63,751.43
2016,10,17,10,30,882.0,94.0,5.3,29.0,690.0,1017.37,755.29
2016,10,17,10,45,892.5,94.0,5.3,29.5,717.0,1021.47,755.23
2016,10,17,11,0,903.0,94.0,5.3,30.0,744.0,1021.64,752.77
2016,10,17,11,15,908.0,95.0,5.25,30.0,762.0,1013.5,746.16
2016,10,17,11,30,913.0,96.0,5.2,30.0,780.0,1001.4,737.15
2016,10,17,11,45,913.5,97.5,5.2,30.5,789.0,981.66,722.09
2016,10,17,12,0,914.0,99.0,5.2,31.0,798.0,958.21,704.77
2016,10,17,12,15,914.0,99.0,5.15,31.0,799.0,929.13,684.92
2016,10,17,12,30,914.0,99.0,5.1,31.0,800.0,896.64,662.85
2016,10,17,12,45,912.0,98.5,5.05,31.5,792.0,858.73,635.8
2016,10,17,13,0,910.0,98.0,5.0,32.0,784.0,817.86,606.81
2016,10,17,13,15,630.0,212.0,4.95,32.0,682.0,688.38,513.03
2016,10,17,13,30,350.0,326.0,4.9,32.0,580.0,549.71,409.49
2016,10,17,13,45,618.0,210.0,4.85,32.5,640.5,606.36,452.48
2016,10,17,14,0,886.0,94.0,4.8,33.0,701.0,617.16,459.77
2016,10,17,14,15,875.5,92.0,4.7,32.5,668.5,559.27,415.55
2016,10,17,14,30,865.0,90.0,4.6,32.0,636.0,500.6,369.62
2016,10,17,14,45,848.0,89.0,4.55,32.0,596.0,438.78,319.34
2016,10,17,15,0,831.0,88.0,4.5,32.0,556.0,377.47,268.16
2016,10,17,15,15,810.5,85.0,4.4,32.0,511.0,314.23,214.74
2016,10,17,15,30,790.0,82.0,4.3,32.0,466.0,252.62,162.63
2016,10,17,15,45,761.5,78.0,4.2,32.0,416.0,190.77,112.66
2016,10,17,16,0,733.0,74.0,4.1,32.0,366.0,132.15,70.91
2016,10,17,16,15,691.5,69.0,3.7,31.0,313.5,71.31,39.91
2016,10,17,16,30,650.0,64.0,3.3,30.0,261.0,49.77,36.38
2016,10,17,16,45,587.0,57.0,2.95,29.5,208.0,44.97,32.36
2016,10,17,17,0,524.0,50.0,2.6,29.0,155.0,40.14,28.12
2016,10,17,17,15,416.5,39.5,2.4,28.0,106.5,32.11,21.01
2016,10,17,17,30,309.0,29.0,2.2,27.0,58.0,23.99,12.73
2016,10,17,17,45,154.5,14.5,2.05,26.0,29.0,12.38,0.0
2016,10,17,18,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,6.5,3.55,21.5,6.5,5.55,0.0
2016,10,18,7,0,0.0,13.0,3.7,22.0,13.0,10.7,0.64
2016,10,18,7,15,0.0,29.5,3.95,22.5,29.5,24.38,13.89
2016,10,18,7,30,0.0,46.0,4.2,23.0,46.0,40.32,27.44
2016,10,18,7,45,0.0,65.0,4.5,23.5,65.0,58.85,42.97
2016,10,18,8,0,0.0,84.0,4.8,24.0,84.0,76.91,57.89
2016,10,18,8,15,96.5,119.5,4.8,24.5,156.0,228.9,184.47
2016,10,18,8,30,193.0,155.0,4.8,25.0,228.0,361.49,291.13
2016,10,18,8,45,455.0,127.0,4.85,25.5,330.5,609.29,485.52
2016,10,18,9,0,717.0,99.0,4.9,26.0,433.0,843.43,653.76
2016,10,18,9,15,580.0,150.0,4.85,26.5,438.0,775.13,600.0
2016,10,18,9,30,443.0,201.0,4.8,27.0,443.0,707.33,546.07
2016,10,18,9,45,625.5,155.0,4.8,27.5,524.5,848.84,646.92
2016,10,18,10,0,808.0,109.0,4.8,28.0,606.0,974.36,729.61
2016,10,18,10,15,820.0,111.5,4.7,28.5,639.0,990.22,735.62
2016,10,18,10,30,832.0,114.0,4.6,29.0,672.0,1002.39,740.06
2016,10,18,10,45,842.0,114.5,4.55,29.5,698.5,1006.38,739.71
2016,10,18,11,0,852.0,115.0,4.5,30.0,725.0,1006.49,737.02
2016,10,18,11,15,857.0,116.0,4.4,30.0,742.5,998.3,730.28
2016,10,18,11,30,862.0,117.0,4.3,30.0,760.0,974.53,713.48
2016,10,18,11,45,879.5,109.5,4.25,30.5,773.0,961.92,703.18
2016,10,18,12,0,897.0,102.0,4.2,31.0,786.0,945.15,690.24
2016,10,18,12,15,638.5,222.5,4.1,31.0,709.0,825.53,608.31
2016,10,18,12,30,380.0,343.0,4.0,31.0,632.0,675.72,499.15
2016,10,18,12,45,289.0,356.5,3.95,31.5,575.5,594.02,439.51
2016,10,18,13,0,198.0,370.0,3.9,32.0,519.0,505.13,374.0
2016,10,18,13,15,221.0,358.5,3.8,32.0,521.0,496.89,368.69
2016,10,18,13,30,244.0,347.0,3.7,32.0,523.0,486.26,361.15
2016,10,18,13,45,156.5,328.0,3.6,32.0,439.5,395.78,294.41
2016,10,18,14,0,69.0,309.0,3.5,32.0,356.0,307.56,228.88
2016,10,18,14,15,305.0,257.5,3.4,31.5,450.0,392.75,293.57
2016,10,18,14,30,541.0,206.0,3.3,31.0,544.0,443.9,329.14
2016,10,18,14,45,534.0,193.5,3.25,31.0,509.5,393.1,288.58
2016,10,18,15,0,527.0,181.0,3.2,31.0,475.0,342.59,247.69
2016,10,18,15,15,525.0,165.5,3.0,30.5,438.5,291.62,205.92
2016,10,18,15,30,523.0,150.0,2.8,30.0,402.0,240.72,163.86
2016,10,18,15,45,613.5,114.0,2.65,30.0,378.5,191.72,120.18
2016,10,18,16,0,704.0,78.0,2.5,30.0,355.0,128.21,69.44
2016,10,18,16,15,661.0,72.5,2.15,29.5,303.0,72.81,41.98
2016,10,18,16,30,618.0,67.0,1.8,29.0,251.0,51.9,38.33
2016,10,18,16,45,550.5,59.5,1.5,28.5,199.0,46.81,34.05
2016,10,18,17,0,483.0,52.0,1.2,28.0,147.0,41.69,29.53
2016,10,18,17,15,373.5,41.0,1.2,27.5,100.0,33.34,22.03
2016,10,18,17,30,264.0,30.0,1.2,27.0,53.0,24.9,13.04
2016,10,18,17,45,132.0,15.0,1.2,26.5,26.5,12.8,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,66.5,13.0,2.05,22.5,17.5,51.56,0.0
2016,10,19,7,0,133.0,26.0,2.2,23.0,35.0,153.32,79.04
2016,10,19,7,15,248.5,41.0,2.4,23.0,77.5,267.39,208.85
2016,10,19,7,30,364.0,56.0,2.6,23.0,120.0,381.4,306.14
2016,10,19,7,45,451.5,64.0,2.85,23.5,171.0,478.79,385.26
2016,10,19,8,0,539.0,72.0,3.1,24.0,222.0,579.25,462.8
2016,10,19,8,15,588.0,79.0,3.3,24.5,273.0,649.2,514.26
2016,10,19,8,30,637.0,86.0,3.5,25.0,324.0,719.99,564.53
2016,10,19,8,45,678.5,88.5,3.7,25.5,374.5,778.21,604.21
2016,10,19,9,0,720.0,91.0,3.9,26.0,425.0,835.65,642.44
2016,10,19,9,15,743.5,94.5,3.95,26.5,470.0,869.89,663.01
2016,10,19,9,30,767.0,98.0,4.0,27.0,515.0,907.91,686.06
2016,10,19,9,45,581.5,173.0,4.05,27.5,502.5,815.72,619.1
2016,10,19,10,0,396.0,248.0,4.1,28.0,490.0,695.51,528.6
2016,10,19,10,15,371.0,270.5,4.1,28.0,507.0,693.88,525.9
2016,10,19,10,30,346.0,293.0,4.1,28.0,524.0,689.89,521.02
2016,10,19,10,45,338.5,307.5,4.1,28.5,541.0,692.28,520.34
2016,10,19,11,0,331.0,322.0,4.1,29.0,558.0,692.84,518.46
2016,10,19,11,15,341.0,328.5,4.1,29.0,577.0,700.02,522.94
2016,10,19,11,30,351.0,335.0,4.1,29.0,596.0,705.18,526.03
2016,10,19,11,45,609.5,222.0,4.1,29.5,681.5,842.93,626.2
2016,10,19,12,0,868.0,109.0,4.1,30.0,767.0,925.34,680.3
2016,10,19,12,15,647.0,213.0,4.05,30.0,704.0,823.59,609.84
2016,10,19,12,30,426.0,317.0,4.0,30.0,641.0,702.66,521.09
2016,10,19,12,45,642.5,214.0,4.0,30.0,696.0,764.38,569.3
2016,10,19,13,0,859.0,111.0,4.0,30.0,751.0,789.78,588.9
2016,10,19,13,15,854.0,110.0,3.95,30.0,734.5,745.46,558.33
2016,10,19,13,30,849.0,109.0,3.9,30.0,718.0,699.01,524.74
2016,10,19,13,45,703.5,166.5,3.9,30.0,659.5,621.29,466.17
2016,10,19,14,0,558.0,224.0,3.9,30.0,601.0,541.17,405.78
2016,10,19,14,15,567.5,207.5,3.85,29.5,575.5,495.54,371.84
2016,10,19,14,30,577.0,191.0,3.8,29.0,550.0,448.1,335.22
2016,10,19,14,45,662.5,149.5,3.75,29.0,536.5,412.76,304.94
2016,10,19,15,0,748.0,108.0,3.7,29.0,523.0,362.62,261.26
2016,10,19,15,15,725.0,104.0,3.55,28.5,479.0,302.16,210.53
