Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,15,30,702.0,100.0,3.4,28.0,435.0,243.8,161.39
2016,10,19,15,45,671.0,95.0,3.25,28.0,387.0,185.69,114.22
2016,10,19,16,0,640.0,90.0,3.1,28.0,339.0,131.23,75.05
2016,10,19,16,15,593.5,83.5,2.8,27.5,288.0,78.99,48.6
2016,10,19,16,30,547.0,77.0,2.5,27.0,237.0,59.29,44.94
2016,10,19,16,45,484.0,67.0,2.2,27.0,187.0,52.6,39.16
2016,10,19,17,0,421.0,57.0,1.9,27.0,137.0,45.74,33.03
2016,10,19,17,15,310.0,44.0,1.8,26.5,92.0,33.92,22.55
2016,10,19,17,30,199.0,31.0,1.7,26.0,47.0,24.03,11.95
2016,10,19,17,45,99.5,15.5,1.6,25.5,23.5,13.23,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,24.0,12.5,3.8,21.0,14.0,25.29,0.0
2016,10,20,7,0,48.0,25.0,4.2,21.0,28.0,72.51,31.1
2016,10,20,7,15,137.0,47.0,4.5,21.0,68.0,185.58,144.97
2016,10,20,7,30,226.0,69.0,4.8,21.0,108.0,283.69,230.61
2016,10,20,7,45,300.5,84.5,5.1,21.5,155.5,382.41,313.6
2016,10,20,8,0,375.0,100.0,5.4,22.0,203.0,473.14,387.98
2016,10,20,8,15,227.5,126.0,5.7,22.0,192.5,371.22,304.17
2016,10,20,8,30,80.0,152.0,6.0,22.0,182.0,238.93,193.37
2016,10,20,8,45,40.0,84.5,6.3,22.5,99.5,115.87,91.69
2016,10,20,9,0,0.0,17.0,6.6,23.0,17.0,14.03,5.94
2016,10,20,9,15,0.0,73.5,6.7,23.0,73.5,60.99,44.48
2016,10,20,9,30,0.0,130.0,6.8,23.0,130.0,112.58,86.21
2016,10,20,9,45,0.0,73.0,6.9,23.5,73.0,60.62,43.78
2016,10,20,10,0,0.0,16.0,7.0,24.0,16.0,13.24,5.13
2016,10,20,10,15,0.0,27.0,7.0,24.0,27.0,22.37,12.53
2016,10,20,10,30,0.0,38.0,7.0,24.0,38.0,31.53,19.91
2016,10,20,10,45,12.0,155.0,7.0,24.5,163.5,145.19,111.22
2016,10,20,11,0,24.0,272.0,7.0,25.0,289.0,268.87,207.84
2016,10,20,11,15,25.0,278.5,6.95,25.0,297.0,274.14,211.52
2016,10,20,11,30,26.0,285.0,6.9,25.0,305.0,279.32,215.32
2016,10,20,11,45,431.0,208.5,6.9,25.5,533.5,652.66,509.37
2016,10,20,12,0,836.0,132.0,6.9,26.0,762.0,930.53,711.5
2016,10,20,12,15,837.0,132.0,6.9,26.0,763.0,903.29,690.89
2016,10,20,12,30,838.0,132.0,6.9,26.0,764.0,872.8,669.31
2016,10,20,12,45,845.5,126.5,6.9,26.5,759.0,838.87,644.01
2016,10,20,13,0,853.0,121.0,6.9,27.0,754.0,801.56,616.35
2016,10,20,13,15,849.0,120.0,6.9,27.0,737.5,757.06,584.36
2016,10,20,13,30,845.0,119.0,6.9,27.0,721.0,710.32,548.88
2016,10,20,13,45,463.5,214.5,6.9,27.0,543.0,507.2,392.23
2016,10,20,14,0,82.0,310.0,6.9,27.0,365.0,316.5,242.62
2016,10,20,14,15,452.0,207.5,6.85,26.5,489.0,434.23,335.31
2016,10,20,14,30,822.0,105.0,6.8,26.0,613.0,492.83,376.99
2016,10,20,14,45,807.5,102.0,6.8,26.0,574.5,432.58,325.76
2016,10,20,15,0,793.0,99.0,6.8,26.0,536.0,372.73,273.93
2016,10,20,15,15,772.0,95.5,6.7,25.5,491.5,311.25,220.61
2016,10,20,15,30,751.0,92.0,6.6,25.0,447.0,251.55,168.76
2016,10,20,15,45,730.0,85.5,6.5,25.0,399.5,187.52,115.18
2016,10,20,16,0,709.0,79.0,6.4,25.0,352.0,129.26,71.98
2016,10,20,16,15,667.0,73.0,6.1,24.5,300.0,73.27,43.46
2016,10,20,16,30,625.0,67.0,5.8,24.0,248.0,52.18,39.42
2016,10,20,16,45,568.0,58.0,5.5,23.5,196.5,45.94,34.02
2016,10,20,17,0,511.0,49.0,5.2,23.0,145.0,39.55,28.28
2016,10,20,17,15,399.5,38.0,4.85,22.5,97.5,31.06,20.48
2016,10,20,17,30,288.0,27.0,4.5,22.0,50.0,22.47,10.45
2016,10,20,17,45,144.0,13.5,4.2,21.5,25.0,11.52,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,21,6,45,169.5,10.0,2.4,10.5,20.5,111.88,0.0
2016,10,21,7,0,339.0,20.0,2.6,11.0,41.0,271.52,119.41
2016,10,21,7,15,466.5,29.5,2.8,12.0,90.5,400.45,323.78
2016,10,21,7,30,594.0,39.0,3.0,13.0,140.0,528.89,435.4
2016,10,21,7,45,665.0,45.0,3.2,14.0,195.5,617.79,508.4
2016,10,21,8,0,736.0,51.0,3.4,15.0,251.0,709.79,579.49
2016,10,21,8,15,778.5,55.5,3.45,15.5,306.5,777.57,629.18
2016,10,21,8,30,821.0,60.0,3.5,16.0,362.0,845.22,676.61
2016,10,21,8,45,851.0,62.5,3.6,17.0,415.0,887.83,703.2
2016,10,21,9,0,881.0,65.0,3.7,18.0,468.0,938.17,734.59
2016,10,21,9,15,901.0,67.5,3.6,18.0,515.5,976.66,758.37
2016,10,21,9,30,921.0,70.0,3.5,18.0,563.0,1012.23,779.8
2016,10,21,9,45,935.5,71.5,3.4,18.5,605.0,1037.7,792.57
2016,10,21,10,0,950.0,73.0,3.3,19.0,647.0,1059.53,802.84
2016,10,21,10,15,960.0,74.5,3.2,19.5,681.5,1072.94,807.48
2016,10,21,10,30,970.0,76.0,3.1,20.0,716.0,1082.26,809.55
2016,10,21,10,45,977.0,76.5,3.05,20.5,743.0,1083.13,806.72
2016,10,21,11,0,984.0,77.0,3.0,21.0,770.0,1079.77,801.4
2016,10,21,11,15,988.0,78.0,2.9,21.0,788.5,1069.77,793.04
2016,10,21,11,30,992.0,79.0,2.8,21.0,807.0,1055.55,782.15
2016,10,21,11,45,993.5,79.5,2.75,21.5,816.0,1034.19,765.84
2016,10,21,12,0,995.0,80.0,2.7,22.0,825.0,1008.83,747.15
2016,10,21,12,15,994.5,80.0,2.65,22.0,825.5,977.23,725.94
2016,10,21,12,30,994.0,80.0,2.6,22.0,826.0,941.97,702.39
2016,10,21,12,45,992.0,79.5,2.6,22.5,817.5,901.46,674.4
2016,10,21,13,0,990.0,79.0,2.6,23.0,809.0,857.73,644.22
2016,10,21,13,15,985.5,78.5,2.55,23.0,791.5,809.15,611.44
2016,10,21,13,30,981.0,78.0,2.5,23.0,774.0,757.98,576.03
2016,10,21,13,45,974.5,77.0,2.45,23.5,748.0,702.67,534.01
2016,10,21,14,0,968.0,76.0,2.4,24.0,722.0,645.45,489.65
2016,10,21,14,15,958.0,74.5,2.35,24.0,688.5,584.24,442.11
2016,10,21,14,30,948.0,73.0,2.3,24.0,655.0,522.04,392.27
2016,10,21,14,45,934.5,71.5,2.25,24.0,614.0,457.68,339.18
2016,10,21,15,0,921.0,70.0,2.2,24.0,573.0,393.28,284.44
2016,10,21,15,15,902.5,67.5,2.1,23.5,526.0,326.79,227.4
2016,10,21,15,30,884.0,65.0,2.0,23.0,479.0,261.46,170.96
2016,10,21,15,45,857.0,62.0,1.95,23.0,427.5,195.76,116.31
2016,10,21,16,0,830.0,59.0,1.9,23.0,376.0,128.56,66.91
2016,10,21,16,15,790.5,55.5,1.65,22.0,321.0,67.56,37.14
2016,10,21,16,30,751.0,52.0,1.4,21.0,266.0,45.37,34.03
2016,10,21,16,45,688.0,46.0,1.15,20.5,210.5,40.51,29.78
2016,10,21,17,0,625.0,40.0,0.9,20.0,155.0,35.65,25.31
2016,10,21,17,15,510.0,31.5,0.95,19.0,104.0,28.28,18.45
2016,10,21,17,30,395.0,23.0,1.0,18.0,53.0,20.94,8.92
2016,10,21,17,45,197.5,11.5,1.05,17.5,26.5,9.82,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,164.5,10.0,1.0,10.5,19.5,108.91,0.0
2016,10,22,7,0,329.0,20.0,1.0,11.0,39.0,263.43,93.99
2016,10,22,7,15,458.0,29.5,1.2,11.5,88.0,394.37,315.12
2016,10,22,7,30,587.0,39.0,1.4,12.0,137.0,523.61,426.81
2016,10,22,7,45,655.0,45.5,1.65,13.0,191.5,610.49,497.54
2016,10,22,8,0,723.0,52.0,1.9,14.0,246.0,700.25,566.45
2016,10,22,8,15,766.0,56.5,2.05,15.0,301.0,768.01,614.84
2016,10,22,8,30,809.0,61.0,2.2,16.0,356.0,835.66,660.98
2016,10,22,8,45,836.5,64.5,2.35,17.0,408.0,886.95,693.77
2016,10,22,9,0,864.0,68.0,2.5,18.0,460.0,925.87,717.1
2016,10,22,9,15,884.0,70.5,2.55,18.5,507.5,963.86,739.85
2016,10,22,9,30,904.0,73.0,2.6,19.0,555.0,999.01,760.32
2016,10,22,9,45,917.0,75.5,2.65,20.0,596.0,1023.95,772.3
2016,10,22,10,0,930.0,78.0,2.7,21.0,637.0,1045.26,781.89
2016,10,22,10,15,940.5,79.5,2.65,21.5,671.5,1058.94,786.99
2016,10,22,10,30,951.0,81.0,2.6,22.0,706.0,1068.63,789.65
2016,10,22,10,45,956.5,83.0,2.6,22.5,732.5,1069.78,787.52
2016,10,22,11,0,962.0,85.0,2.6,23.0,759.0,1066.74,782.98
2016,10,22,11,15,966.5,86.0,2.6,23.0,777.0,1057.34,776.09
2016,10,22,11,30,971.0,87.0,2.6,23.0,795.0,1043.79,766.76
2016,10,22,11,45,972.0,87.5,2.6,23.5,804.0,1022.26,750.97
2016,10,22,12,0,973.0,88.0,2.6,24.0,813.0,996.83,732.87
2016,10,22,12,15,972.5,88.5,2.6,24.0,813.5,966.27,712.96
2016,10,22,12,30,972.0,89.0,2.6,24.0,814.0,932.13,690.71
2016,10,22,12,45,969.0,89.0,2.6,24.5,805.5,891.99,663.11
2016,10,22,13,0,966.0,89.0,2.6,25.0,797.0,848.79,633.43
2016,10,22,13,15,961.5,88.0,2.6,25.0,779.5,800.6,601.41
2016,10,22,13,30,957.0,87.0,2.6,25.0,762.0,749.91,566.41
2016,10,22,13,45,949.0,86.5,2.65,25.5,736.0,695.21,525.53
2016,10,22,14,0,941.0,86.0,2.7,26.0,710.0,638.8,482.35
2016,10,22,14,15,930.5,84.5,2.7,26.0,676.5,578.67,435.95
2016,10,22,14,30,920.0,83.0,2.7,26.0,643.0,517.66,387.35
2016,10,22,14,45,904.0,81.5,2.75,26.0,602.0,453.77,335.12
2016,10,22,15,0,888.0,80.0,2.8,26.0,561.0,390.17,281.49
2016,10,22,15,15,868.0,77.0,2.8,25.5,514.5,322.33,223.97
2016,10,22,15,30,848.0,74.0,2.8,25.0,468.0,257.62,168.5
2016,10,22,15,45,819.0,70.5,2.8,25.0,416.5,192.81,114.97
2016,10,22,16,0,790.0,67.0,2.8,25.0,365.0,131.22,70.23
2016,10,22,16,15,747.5,62.5,2.45,24.0,310.5,71.87,41.16
2016,10,22,16,30,705.0,58.0,2.1,23.0,256.0,50.1,37.79
2016,10,22,16,45,638.0,51.0,1.8,22.0,201.5,44.6,33.08
2016,10,22,17,0,571.0,44.0,1.5,21.0,147.0,35.87,25.33
2016,10,22,17,15,451.0,34.0,1.5,20.0,97.5,27.97,18.01
2016,10,22,17,30,331.0,24.0,1.5,19.0,48.0,20.04,7.38
2016,10,22,17,45,165.5,12.0,1.55,18.0,24.0,10.24,0.0
2016,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,34.5,10.5,1.8,13.5,12.5,30.02,0.0
2016,10,23,7,0,69.0,21.0,2.0,14.0,25.0,87.6,18.71
2016,10,23,7,15,144.5,40.5,2.1,14.0,60.5,180.62,143.06
2016,10,23,7,30,220.0,60.0,2.2,14.0,96.0,265.62,219.99
2016,10,23,7,45,259.0,79.5,2.35,14.5,137.0,327.36,273.65
2016,10,23,8,0,298.0,99.0,2.5,15.0,178.0,391.27,326.95
2016,10,23,8,15,335.5,112.5,2.55,15.5,220.0,466.2,386.4
2016,10,23,8,30,373.0,126.0,2.6,16.0,262.0,525.03,431.49
2016,10,23,8,45,236.5,160.0,2.65,16.5,250.5,429.3,351.44
2016,10,23,9,0,100.0,194.0,2.7,17.0,239.0,305.06,247.97
2016,10,23,9,15,61.5,197.0,2.9,17.5,226.0,266.49,215.19
2016,10,23,9,30,23.0,200.0,3.1,18.0,213.0,208.67,166.51
2016,10,23,9,45,89.0,239.0,3.35,19.0,292.0,336.98,269.67
2016,10,23,10,0,155.0,278.0,3.6,20.0,371.0,468.4,370.57
2016,10,23,10,15,159.0,295.0,3.7,20.5,394.5,488.01,383.38
2016,10,23,10,30,163.0,312.0,3.8,21.0,418.0,506.72,395.92
2016,10,23,10,45,252.5,311.0,3.95,21.5,483.5,610.89,474.23
2016,10,23,11,0,342.0,310.0,4.1,22.0,549.0,691.03,533.05
2016,10,23,11,15,431.5,286.0,4.1,22.0,594.5,761.44,584.55
2016,10,23,11,30,521.0,262.0,4.1,22.0,640.0,810.03,620.2
2016,10,23,11,45,693.5,191.0,4.15,22.5,700.5,889.39,677.27
2016,10,23,12,0,866.0,120.0,4.2,23.0,761.0,943.25,712.56
2016,10,23,12,15,618.0,225.0,4.15,23.0,683.0,807.92,616.07
2016,10,23,12,30,370.0,330.0,4.1,23.0,605.0,654.59,500.99
2016,10,23,12,45,266.0,344.0,4.1,23.5,541.0,564.02,432.45
2016,10,23,13,0,162.0,358.0,4.1,24.0,477.0,467.1,358.19
2016,10,23,13,15,315.0,314.0,4.05,24.0,537.5,536.12,412.62
2016,10,23,13,30,468.0,270.0,4.0,24.0,598.0,589.28,453.09
2016,10,23,13,45,653.5,189.5,3.95,24.0,630.0,609.41,469.0
2016,10,23,14,0,839.0,109.0,3.9,24.0,662.0,603.26,464.18
2016,10,23,14,15,648.5,168.5,3.8,24.0,583.5,507.72,389.42
2016,10,23,14,30,458.0,228.0,3.7,24.0,505.0,422.85,323.21
2016,10,23,14,45,384.5,227.0,3.6,24.0,449.5,354.61,269.69
2016,10,23,15,0,311.0,226.0,3.5,24.0,394.0,299.55,226.21
2016,10,23,15,15,524.5,158.5,3.15,23.5,412.5,285.7,207.57
2016,10,23,15,30,738.0,91.0,2.8,23.0,431.0,244.02,163.34
2016,10,23,15,45,708.5,85.5,2.5,23.0,382.0,183.82,113.41
2016,10,23,16,0,679.0,80.0,2.2,23.0,333.0,127.06,71.79
2016,10,23,16,15,632.0,74.0,2.05,22.5,281.5,73.0,44.3
2016,10,23,16,30,585.0,68.0,1.9,22.0,230.0,52.98,40.44
2016,10,23,16,45,516.5,59.0,1.75,21.5,179.5,46.74,34.98
2016,10,23,17,0,448.0,50.0,1.6,21.0,129.0,40.41,29.19
2016,10,23,17,15,327.5,37.5,1.6,20.5,84.0,30.69,20.16
2016,10,23,17,30,207.0,25.0,1.6,20.0,39.0,20.8,6.69
2016,10,23,17,45,103.5,12.5,1.6,19.5,19.5,10.67,0.0
2016,10,23,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,49.5,11.0,0.85,16.5,13.5,39.62,0.0
2016,10,24,7,0,99.0,22.0,0.9,17.0,27.0,120.43,12.44
2016,10,24,7,15,225.0,38.0,1.1,17.5,68.5,249.57,194.27
2016,10,24,7,30,351.0,54.0,1.3,18.0,110.0,371.21,299.96
2016,10,24,7,45,433.5,64.0,1.5,19.0,160.0,464.34,376.09
2016,10,24,8,0,516.0,74.0,1.7,20.0,210.0,562.38,451.66
2016,10,24,8,15,569.0,81.0,1.95,20.5,261.0,635.12,506.07
2016,10,24,8,30,622.0,88.0,2.2,21.0,312.0,708.77,559.25
2016,10,24,8,45,674.0,89.0,2.5,22.0,363.0,774.25,604.05
2016,10,24,9,0,726.0,90.0,2.8,23.0,414.0,839.25,647.27
2016,10,24,9,15,750.0,93.5,2.75,23.5,458.5,873.5,667.0
2016,10,24,9,30,774.0,97.0,2.7,24.0,503.0,911.87,689.39
2016,10,24,9,45,509.0,183.0,2.65,24.5,458.5,754.76,576.56
2016,10,24,10,0,244.0,269.0,2.6,25.0,414.0,547.18,420.05
2016,10,24,10,15,268.0,281.5,2.5,25.5,449.0,604.16,460.27
2016,10,24,10,30,292.0,294.0,2.4,26.0,484.0,637.75,481.88
2016,10,24,10,45,578.0,198.0,2.35,26.5,592.0,839.33,626.05
2016,10,24,11,0,864.0,102.0,2.3,27.0,700.0,987.92,719.84
2016,10,24,11,15,622.0,208.5,2.3,27.0,645.0,872.77,642.16
2016,10,24,11,30,380.0,315.0,2.3,27.0,590.0,711.98,527.81
2016,10,24,11,45,599.0,225.0,2.3,27.5,664.5,834.09,615.6
2016,10,24,12,0,818.0,135.0,2.3,28.0,739.0,914.92,667.67
2016,10,24,12,15,652.5,208.0,2.3,28.0,690.0,821.75,604.45
2016,10,24,12,30,487.0,281.0,2.3,28.0,641.0,719.94,532.12
2016,10,24,12,45,649.5,207.5,2.3,28.0,681.5,762.31,565.0
2016,10,24,13,0,812.0,134.0,2.3,28.0,722.0,780.74,579.47
2016,10,24,13,15,496.0,236.0,2.3,28.0,593.0,606.49,453.48
2016,10,24,13,30,180.0,338.0,2.3,28.0,464.0,435.47,326.49
2016,10,24,13,45,246.0,315.5,2.35,28.5,481.0,442.68,332.8
2016,10,24,14,0,312.0,293.0,2.4,29.0,498.0,450.8,338.1
2016,10,24,14,15,227.0,286.5,2.4,28.5,432.0,371.18,279.28
2016,10,24,14,30,142.0,280.0,2.4,28.0,366.0,307.96,232.38
2016,10,24,14,45,428.5,198.0,2.45,28.0,432.0,353.11,263.26
2016,10,24,15,0,715.0,116.0,2.5,28.0,498.0,357.09,257.87
2016,10,24,15,15,689.5,111.5,2.5,28.0,454.0,297.62,207.86
2016,10,24,15,30,664.0,107.0,2.5,28.0,410.0,240.64,160.06
2016,10,24,15,45,629.5,101.0,2.55,28.0,362.5,183.73,114.42
2016,10,24,16,0,595.0,95.0,2.6,28.0,315.0,131.0,76.78
2016,10,24,16,15,544.5,87.5,2.3,27.0,265.0,81.01,51.39
2016,10,24,16,30,494.0,80.0,2.0,26.0,215.0,62.14,47.52
2016,10,24,16,45,421.0,68.5,1.75,25.5,166.0,51.79,38.63
2016,10,24,17,0,348.0,57.0,1.5,25.0,117.0,43.48,31.22
2016,10,24,17,15,233.5,41.5,1.45,24.0,75.5,31.88,20.7
2016,10,24,17,30,119.0,26.0,1.4,23.0,34.0,20.12,4.77
2016,10,24,17,45,59.5,13.0,1.35,22.5,17.0,11.1,0.0
2016,10,24,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,7.0,1.2,16.5,7.0,5.97,0.0
2016,10,25,7,0,0.0,14.0,1.3,17.0,14.0,11.55,0.0
2016,10,25,7,15,12.0,35.0,1.4,17.0,37.0,51.29,35.53
2016,10,25,7,30,24.0,56.0,1.5,17.0,60.0,85.13,65.81
2016,10,25,7,45,39.5,78.5,1.65,17.5,87.5,123.37,98.92
2016,10,25,8,0,55.0,101.0,1.8,18.0,115.0,161.61,131.39
2016,10,25,8,15,65.5,123.0,1.95,18.5,143.5,195.14,159.04
2016,10,25,8,30,76.0,145.0,2.1,19.0,172.0,228.87,186.17
2016,10,25,8,45,215.5,157.0,2.25,20.0,249.0,406.64,329.6
2016,10,25,9,0,355.0,169.0,2.4,21.0,326.0,554.84,442.93
2016,10,25,9,15,301.0,198.5,2.45,21.0,341.5,543.12,430.19
2016,10,25,9,30,247.0,228.0,2.5,21.0,357.0,527.32,415.45
2016,10,25,9,45,262.0,245.0,2.55,21.5,391.5,561.3,439.1
2016,10,25,10,0,277.0,262.0,2.6,22.0,426.0,594.17,461.31
2016,10,25,10,15,558.0,184.5,2.65,22.5,537.5,805.16,617.12
2016,10,25,10,30,839.0,107.0,2.7,23.0,649.0,997.5,744.11
2016,10,25,10,45,619.5,199.0,2.75,23.5,607.5,881.5,662.32
2016,10,25,11,0,400.0,291.0,2.8,24.0,566.0,727.3,549.82
2016,10,25,11,15,453.0,277.5,2.85,24.0,596.5,773.42,583.61
2016,10,25,11,30,506.0,264.0,2.9,24.0,627.0,797.29,600.71
2016,10,25,11,45,482.0,277.5,2.95,24.5,627.0,772.41,581.13
2016,10,25,12,0,458.0,291.0,3.0,25.0,627.0,745.95,560.87
2016,10,25,12,15,488.5,279.5,3.0,25.0,638.0,742.01,558.67
2016,10,25,12,30,519.0,268.0,3.0,25.0,649.0,734.36,553.67
2016,10,25,12,45,412.0,301.5,3.05,25.5,602.0,640.92,484.66
2016,10,25,13,0,305.0,335.0,3.1,26.0,555.0,568.74,430.13
2016,10,25,13,15,333.5,319.5,3.05,26.0,554.5,555.16,420.94
2016,10,25,13,30,362.0,304.0,3.0,26.0,554.0,538.51,408.92
2016,10,25,13,45,482.0,251.0,2.95,26.0,572.0,551.49,419.21
2016,10,25,14,0,602.0,198.0,2.9,26.0,590.0,546.95,415.51
2016,10,25,14,15,485.0,222.5,2.85,26.0,528.5,464.51,352.54
2016,10,25,14,30,368.0,247.0,2.8,26.0,467.0,391.48,296.61
2016,10,25,14,45,412.0,219.0,2.75,26.0,449.5,363.62,273.42
2016,10,25,15,0,456.0,191.0,2.7,26.0,432.0,325.61,241.07
2016,10,25,15,15,258.5,189.5,2.45,25.5,324.0,231.49,171.11
2016,10,25,15,30,61.0,188.0,2.2,25.0,216.0,163.37,123.69
2016,10,25,15,45,56.5,167.5,1.95,25.0,191.0,140.1,105.52
2016,10,25,16,0,52.0,147.0,1.7,25.0,166.0,117.71,88.25
2016,10,25,16,15,45.0,125.0,1.5,24.0,140.0,95.22,71.87
2016,10,25,16,30,38.0,103.0,1.3,23.0,114.0,77.63,61.35
2016,10,25,16,45,27.5,81.0,1.15,22.5,88.0,61.92,47.78
2016,10,25,17,0,17.0,59.0,1.0,22.0,62.0,45.9,33.65
2016,10,25,17,15,8.5,38.0,1.0,21.5,39.5,30.41,19.63
2016,10,25,17,30,0.0,17.0,1.0,21.0,17.0,14.04,0.47
2016,10,25,17,45,0.0,8.5,1.05,21.0,8.5,7.26,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,6,45,56.0,9.5,1.25,15.5,12.5,42.35,0.0
2016,10,26,7,0,112.0,19.0,1.3,16.0,25.0,122.18,0.0
2016,10,26,7,15,239.0,34.0,1.5,17.0,65.0,253.8,196.19
2016,10,26,7,30,366.0,49.0,1.7,18.0,105.0,377.18,305.13
2016,10,26,7,45,450.0,58.0,1.95,19.0,154.5,470.85,382.21
2016,10,26,8,0,534.0,67.0,2.2,20.0,204.0,568.99,458.67
2016,10,26,8,15,585.5,73.5,2.5,20.5,254.5,639.85,512.32
2016,10,26,8,30,637.0,80.0,2.8,21.0,305.0,711.67,564.78
2016,10,26,8,45,672.0,85.0,3.1,22.0,353.5,766.67,602.25
2016,10,26,9,0,707.0,90.0,3.4,23.0,402.0,820.68,638.02
2016,10,26,9,15,493.5,155.5,3.3,23.5,384.5,697.75,545.67
2016,10,26,9,30,280.0,221.0,3.2,24.0,367.0,551.24,430.62
2016,10,26,9,45,222.5,246.5,3.15,24.5,368.5,502.36,391.49
2016,10,26,10,0,165.0,272.0,3.1,25.0,370.0,472.52,365.65
2016,10,26,10,15,195.0,286.5,3.0,25.5,408.0,515.35,396.33
2016,10,26,10,30,225.0,301.0,2.9,26.0,446.0,557.3,425.43
2016,10,26,10,45,526.0,208.5,2.8,26.5,564.0,790.32,595.53
2016,10,26,11,0,827.0,116.0,2.7,27.0,682.0,978.21,718.11
2016,10,26,11,15,508.0,232.5,2.65,27.0,583.5,779.17,579.97
2016,10,26,11,30,189.0,349.0,2.6,27.0,485.0,546.55,409.59
2016,10,26,11,45,178.5,354.0,2.55,27.5,483.5,532.76,399.42
2016,10,26,12,0,168.0,359.0,2.5,28.0,482.0,518.65,387.87
2016,10,26,12,15,517.5,233.5,2.45,28.0,611.5,721.16,538.45
2016,10,26,12,30,867.0,108.0,2.4,28.0,741.0,860.12,633.68
2016,10,26,12,45,635.5,207.0,2.4,28.5,668.0,749.83,555.03
2016,10,26,13,0,404.0,306.0,2.4,29.0,595.0,617.06,458.14
2016,10,26,13,15,627.5,205.5,2.4,29.0,643.0,678.21,505.2
2016,10,26,13,30,851.0,105.0,2.4,29.0,691.0,697.59,520.88
2016,10,26,13,45,568.0,200.0,2.4,29.0,585.0,559.58,418.97
2016,10,26,14,0,285.0,295.0,2.4,29.0,479.0,437.28,327.68
2016,10,26,14,15,547.0,197.0,2.35,29.0,528.5,474.91,355.73
2016,10,26,14,30,809.0,99.0,2.3,29.0,578.0,479.31,355.39
2016,10,26,14,45,783.0,100.0,2.3,29.0,538.5,419.17,306.67
2016,10,26,15,0,757.0,101.0,2.3,29.0,499.0,360.7,258.35
2016,10,26,15,15,733.0,97.0,2.25,28.5,455.0,297.69,206.15
2016,10,26,15,30,709.0,93.0,2.2,28.0,411.0,239.13,157.16
2016,10,26,15,45,677.5,87.5,2.2,28.0,363.5,180.58,109.92
2016,10,26,16,0,646.0,82.0,2.2,28.0,316.0,125.74,70.62
2016,10,26,16,15,597.0,75.5,1.9,27.5,265.5,73.49,44.32
2016,10,26,16,30,548.0,69.0,1.6,27.0,215.0,53.85,40.29
2016,10,26,16,45,478.0,59.0,1.35,26.5,166.0,46.85,34.25
2016,10,26,17,0,408.0,49.0,1.1,26.0,117.0,39.72,27.84
2016,10,26,17,15,285.0,35.5,1.1,25.0,74.5,29.12,18.12
2016,10,26,17,30,162.0,22.0,1.1,24.0,32.0,17.15,0.0
2016,10,26,17,45,81.0,11.0,1.1,23.5,16.0,9.39,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,37.5,9.0,1.45,17.5,11.0,7.68,0.0
2016,10,27,7,0,75.0,18.0,1.6,18.0,22.0,85.05,0.0
2016,10,27,7,15,191.5,35.5,1.75,18.5,61.0,223.99,170.58
2016,10,27,7,30,308.0,53.0,1.9,19.0,100.0,338.88,273.35
2016,10,27,7,45,395.5,64.0,2.05,19.5,148.5,431.24,350.98
2016,10,27,8,0,483.0,75.0,2.2,20.0,197.0,535.43,433.28
2016,10,27,8,15,537.0,83.0,2.05,21.0,247.0,609.2,486.62
2016,10,27,8,30,591.0,91.0,1.9,22.0,297.0,683.96,537.68
2016,10,27,8,45,633.0,95.5,1.8,23.0,346.0,743.9,575.79
2016,10,27,9,0,675.0,100.0,1.7,24.0,395.0,803.09,611.68
2016,10,27,9,15,701.5,104.5,1.5,24.5,439.5,846.1,635.22
2016,10,27,9,30,728.0,109.0,1.3,25.0,484.0,886.96,656.29
2016,10,27,9,45,747.5,112.5,1.15,25.5,523.5,917.04,670.14
2016,10,27,10,0,767.0,116.0,1.0,26.0,563.0,944.15,681.64
2016,10,27,10,15,781.0,118.5,1.05,26.5,595.5,954.52,685.9
2016,10,27,10,30,795.0,121.0,1.1,27.0,628.0,968.42,692.72
2016,10,27,10,45,803.5,123.5,1.2,27.5,653.5,973.13,694.71
2016,10,27,11,0,812.0,126.0,1.3,28.0,679.0,974.12,694.59
2016,10,27,11,15,818.5,127.0,1.4,28.0,696.5,967.7,691.33
2016,10,27,11,30,825.0,128.0,1.5,28.0,714.0,957.55,685.88
2016,10,27,11,45,851.5,116.5,1.65,28.5,728.0,948.59,680.57
2016,10,27,12,0,878.0,105.0,1.8,29.0,742.0,925.14,665.94
2016,10,27,12,15,878.5,105.0,1.85,29.0,742.5,897.49,648.85
2016,10,27,12,30,879.0,105.0,1.9,29.0,743.0,866.59,629.62
2016,10,27,12,45,877.0,104.5,1.95,29.0,735.0,830.0,606.57
2016,10,27,13,0,875.0,104.0,2.0,29.0,727.0,790.63,581.49
2016,10,27,13,15,870.0,103.0,2.0,29.0,710.5,745.96,552.21
2016,10,27,13,30,865.0,102.0,2.0,29.0,694.0,699.13,519.45
2016,10,27,13,45,858.0,100.5,2.05,29.0,670.0,648.6,483.27
2016,10,27,14,0,851.0,99.0,2.1,29.0,646.0,599.07,446.63
2016,10,27,14,15,839.0,97.0,2.1,29.0,614.0,541.65,403.01
2016,10,27,14,30,827.0,95.0,2.1,29.0,582.0,483.78,357.68
2016,10,27,14,45,804.0,94.5,2.15,29.0,542.0,422.6,308.69
2016,10,27,15,0,781.0,94.0,2.2,29.0,502.0,362.75,259.32
2016,10,27,15,15,757.5,90.5,2.2,28.5,457.5,301.77,208.55
2016,10,27,15,30,734.0,87.0,2.2,28.0,413.0,239.75,156.76
2016,10,27,15,45,702.0,82.0,2.25,28.0,365.0,180.12,108.58
2016,10,27,16,0,670.0,77.0,2.3,28.0,317.0,124.21,68.5
2016,10,27,16,15,621.0,71.0,2.05,27.0,266.0,70.92,41.9
2016,10,27,16,30,572.0,65.0,1.8,26.0,215.0,50.93,37.97
2016,10,27,16,45,501.0,56.0,1.55,25.5,165.5,44.61,32.47
2016,10,27,17,0,430.0,47.0,1.3,25.0,116.0,38.2,26.64
2016,10,27,17,15,304.0,34.0,1.25,24.0,73.5,27.95,17.13
2016,10,27,17,30,178.0,21.0,1.2,23.0,31.0,17.49,0.0
2016,10,27,17,45,89.0,10.5,1.2,22.5,15.5,8.96,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,84.5,8.5,0.9,15.5,12.0,0.0,0.0
2016,10,28,7,0,169.0,17.0,0.9,16.0,24.0,155.92,0.0
2016,10,28,7,15,307.5,30.0,1.0,16.5,66.5,298.98,226.96
2016,10,28,7,30,446.0,43.0,1.1,17.0,109.0,430.98,345.27
2016,10,28,7,45,530.0,51.0,1.25,18.0,160.5,525.56,421.7
2016,10,28,8,0,614.0,59.0,1.4,19.0,212.0,624.86,497.3
2016,10,28,8,15,664.0,64.5,1.5,20.0,264.5,695.3,547.47
2016,10,28,8,30,714.0,70.0,1.6,21.0,317.0,760.25,591.38
2016,10,28,8,45,749.5,74.0,1.75,22.0,367.5,816.91,628.19
2016,10,28,9,0,785.0,78.0,1.9,23.0,418.0,872.16,662.88
2016,10,28,9,15,808.0,81.0,2.0,23.5,463.5,912.24,687.24
2016,10,28,9,30,831.0,84.0,2.1,24.0,509.0,949.66,709.6
2016,10,28,9,45,849.5,86.0,2.25,24.5,549.5,978.34,726.52
2016,10,28,10,0,868.0,88.0,2.4,25.0,590.0,1003.67,741.26
2016,10,28,10,15,879.5,89.5,2.45,25.0,623.5,1006.07,741.52
2016,10,28,10,30,891.0,91.0,2.5,25.0,657.0,1016.4,747.36
2016,10,28,10,45,900.5,91.5,2.55,25.5,683.0,1019.69,747.25
2016,10,28,11,0,910.0,92.0,2.6,26.0,709.0,1019.07,744.85
2016,10,28,11,15,915.0,93.0,2.6,26.0,726.5,1010.66,738.6
2016,10,28,11,30,920.0,94.0,2.6,26.0,744.0,998.33,730.06
2016,10,28,11,45,925.0,93.0,2.6,26.5,753.5,979.84,716.29
2016,10,28,12,0,930.0,92.0,2.6,27.0,763.0,957.54,700.25
2016,10,28,12,15,930.0,92.0,2.6,27.0,763.0,928.18,681.09
2016,10,28,12,30,930.0,92.0,2.6,27.0,763.0,895.4,659.74
2016,10,28,12,45,668.0,197.5,2.6,27.5,677.0,766.5,570.4
2016,10,28,13,0,406.0,303.0,2.6,28.0,591.0,615.82,460.12
2016,10,28,13,15,660.0,196.0,2.6,28.0,651.0,692.65,518.93
2016,10,28,13,30,914.0,89.0,2.6,28.0,711.0,719.14,539.85
2016,10,28,13,45,905.5,88.0,2.6,28.0,685.5,666.01,500.48
2016,10,28,14,0,897.0,87.0,2.6,28.0,660.0,611.37,459.5
2016,10,28,14,15,885.5,85.5,2.55,28.0,627.0,553.42,414.72
2016,10,28,14,30,874.0,84.0,2.5,28.0,594.0,494.81,368.07
2016,10,28,14,45,857.5,81.5,2.5,28.0,554.5,432.84,317.64
2016,10,28,15,0,841.0,79.0,2.5,28.0,515.0,369.99,265.11
2016,10,28,15,15,819.0,76.5,2.45,27.5,470.0,306.96,211.9
2016,10,28,15,30,797.0,74.0,2.4,27.0,425.0,245.72,159.87
2016,10,28,15,45,766.0,70.0,2.4,27.0,375.5,183.81,109.31
2016,10,28,16,0,735.0,66.0,2.4,27.0,326.0,125.41,67.25
2016,10,28,16,15,688.0,61.0,2.1,26.0,274.0,69.45,39.73
2016,10,28,16,30,641.0,56.0,1.8,25.0,222.0,44.41,32.56
2016,10,28,16,45,565.5,49.0,1.5,24.5,170.5,39.33,28.1
2016,10,28,17,0,490.0,42.0,1.2,24.0,119.0,34.27,23.41
2016,10,28,17,15,355.5,30.5,1.15,23.0,75.0,25.09,14.76
2016,10,28,17,30,221.0,19.0,1.1,22.0,31.0,15.8,0.0
2016,10,28,17,45,110.5,9.5,1.1,21.5,15.5,8.11,0.0
2016,10,28,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,45,71.5,8.5,1.5,15.5,11.5,0.0,0.0
2016,10,29,7,0,143.0,17.0,1.6,16.0,23.0,108.36,0.0
2016,10,29,7,15,287.5,30.0,1.85,17.0,64.5,284.85,214.73
2016,10,29,7,30,432.0,43.0,2.1,18.0,106.0,420.34,338.34
2016,10,29,7,45,523.5,50.0,2.4,19.0,157.5,519.03,419.7
2016,10,29,8,0,615.0,57.0,2.7,20.0,209.0,622.8,500.64
2016,10,29,8,15,664.5,62.0,2.75,20.5,260.5,691.98,551.83
2016,10,29,8,30,714.0,67.0,2.8,21.0,312.0,756.16,597.11
2016,10,29,8,45,752.0,70.0,2.9,22.0,362.0,813.67,634.91
2016,10,29,9,0,790.0,73.0,3.0,23.0,412.0,869.91,670.52
2016,10,29,9,15,812.0,75.5,3.05,23.5,457.0,908.35,693.83
2016,10,29,9,30,834.0,78.0,3.1,24.0,502.0,944.13,715.05
2016,10,29,9,45,849.5,80.5,3.15,25.0,541.5,970.49,728.25
2016,10,29,10,0,865.0,83.0,3.2,26.0,581.0,982.04,731.53
2016,10,29,10,15,876.0,85.0,3.2,26.0,613.5,996.25,739.32
2016,10,29,10,30,887.0,87.0,3.2,26.0,646.0,1006.77,744.77
2016,10,29,10,45,893.5,88.5,3.25,26.5,671.0,1008.36,743.46
2016,10,29,11,0,900.0,90.0,3.3,27.0,696.0,1006.08,739.87
2016,10,29,11,15,905.0,90.5,3.3,27.0,713.0,997.25,733.29
2016,10,29,11,30,910.0,91.0,3.3,27.0,730.0,984.58,724.4
2016,10,29,11,45,913.0,91.0,3.35,27.5,739.0,965.64,710.5
2016,10,29,12,0,916.0,91.0,3.4,28.0,748.0,942.99,694.33
2016,10,29,12,15,915.5,91.0,3.4,28.0,748.0,913.65,674.85
2016,10,29,12,30,915.0,91.0,3.4,28.0,748.0,880.98,653.21
2016,10,29,12,45,912.5,90.5,3.45,28.5,739.5,842.99,626.94
2016,10,29,13,0,910.0,90.0,3.5,29.0,731.0,802.13,598.67
2016,10,29,13,15,905.0,89.0,3.5,29.0,714.0,756.27,567.75
2016,10,29,13,30,900.0,88.0,3.5,29.0,697.0,708.15,533.68
