Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,13,45,892.0,87.0,3.55,29.0,672.0,656.1,495.3
2016,10,29,14,0,884.0,86.0,3.6,29.0,647.0,602.53,454.74
2016,10,29,14,15,872.5,84.5,3.6,29.0,615.0,545.37,410.23
2016,10,29,14,30,861.0,83.0,3.6,29.0,583.0,487.57,363.88
2016,10,29,14,45,832.5,85.0,3.6,29.0,541.5,425.2,312.88
2016,10,29,15,0,804.0,87.0,3.6,29.0,500.0,364.35,261.86
2016,10,29,15,15,780.5,83.5,3.55,28.5,455.5,302.19,209.4
2016,10,29,15,30,757.0,80.0,3.5,28.0,411.0,242.1,158.45
2016,10,29,15,45,722.5,76.5,3.45,28.0,362.5,182.57,110.0
2016,10,29,16,0,688.0,73.0,3.4,28.0,314.0,123.14,67.06
2016,10,29,16,15,638.5,67.0,3.0,27.0,263.0,68.84,39.81
2016,10,29,16,30,589.0,61.0,2.6,26.0,212.0,48.05,35.51
2016,10,29,16,45,510.0,53.0,2.25,25.5,161.5,42.37,30.52
2016,10,29,17,0,431.0,45.0,1.9,25.0,111.0,36.68,25.27
2016,10,29,17,15,215.5,36.0,1.75,24.0,69.0,27.78,16.67
2016,10,29,17,30,0.0,27.0,1.6,23.0,27.0,20.6,0.0
2016,10,29,17,45,0.0,13.5,1.5,22.5,13.5,11.52,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,27.5,8.0,1.4,17.5,9.0,0.0,0.0
2016,10,30,7,0,55.0,16.0,1.5,18.0,18.0,49.74,0.0
2016,10,30,7,15,178.0,34.0,1.75,18.5,56.5,214.47,157.75
2016,10,30,7,30,301.0,52.0,2.0,19.0,95.0,333.5,267.98
2016,10,30,7,45,397.5,62.0,2.3,20.0,144.0,430.62,349.74
2016,10,30,8,0,494.0,72.0,2.6,21.0,193.0,540.48,436.46
2016,10,30,8,15,550.0,80.0,2.6,21.5,243.5,616.12,493.23
2016,10,30,8,30,606.0,88.0,2.6,22.0,294.0,692.84,548.29
2016,10,30,8,45,657.0,90.0,2.6,23.0,344.0,758.11,591.66
2016,10,30,9,0,708.0,92.0,2.6,24.0,394.0,822.81,632.96
2016,10,30,9,15,734.0,96.0,2.5,24.5,439.0,865.14,657.94
2016,10,30,9,30,760.0,100.0,2.4,25.0,484.0,905.22,680.87
2016,10,30,9,45,781.0,102.5,2.3,25.5,523.5,929.52,692.73
2016,10,30,10,0,802.0,105.0,2.2,26.0,563.0,957.42,706.9
2016,10,30,10,15,815.5,107.0,2.1,26.5,596.0,973.81,713.32
2016,10,30,10,30,829.0,109.0,2.0,27.0,629.0,986.59,717.51
2016,10,30,10,45,842.0,109.0,1.95,27.5,655.0,992.74,718.14
2016,10,30,11,0,855.0,109.0,1.9,28.0,681.0,995.04,716.53
2016,10,30,11,15,861.0,110.0,1.9,28.0,698.5,987.74,711.08
2016,10,30,11,30,867.0,111.0,1.9,28.0,716.0,976.61,703.48
2016,10,30,11,45,882.5,105.5,1.9,28.5,728.0,952.66,686.52
2016,10,30,12,0,898.0,100.0,1.9,29.0,740.0,935.91,674.44
2016,10,30,12,15,898.0,99.5,1.95,29.0,740.5,906.86,656.35
2016,10,30,12,30,898.0,99.0,2.0,29.0,741.0,874.55,636.19
2016,10,30,12,45,899.5,97.0,2.1,29.5,733.5,838.74,612.82
2016,10,30,13,0,901.0,95.0,2.2,30.0,726.0,799.86,587.25
2016,10,30,13,15,896.0,94.5,2.25,30.0,709.5,754.86,558.11
2016,10,30,13,30,891.0,94.0,2.3,30.0,693.0,707.61,525.57
2016,10,30,13,45,886.0,91.5,2.35,30.0,669.0,656.37,488.8
2016,10,30,14,0,881.0,89.0,2.4,30.0,645.0,603.37,449.65
2016,10,30,14,15,870.0,87.0,2.45,30.0,613.0,546.17,406.17
2016,10,30,14,30,859.0,85.0,2.5,30.0,581.0,488.3,360.73
2016,10,30,14,45,845.5,82.0,2.55,30.0,542.5,427.61,311.7
2016,10,30,15,0,832.0,79.0,2.6,30.0,504.0,366.76,261.06
2016,10,30,15,15,810.5,76.0,2.6,29.5,459.5,304.12,208.56
2016,10,30,15,30,789.0,73.0,2.6,29.0,415.0,243.23,157.17
2016,10,30,15,45,759.5,69.0,2.6,29.0,366.5,182.21,107.56
2016,10,30,16,0,730.0,65.0,2.6,29.0,318.0,124.5,66.18
2016,10,30,16,15,683.0,60.0,2.25,28.0,266.5,68.98,38.9
2016,10,30,16,30,636.0,55.0,1.9,27.0,215.0,43.72,31.67
2016,10,30,16,45,562.5,47.5,1.6,26.5,164.0,38.23,26.86
2016,10,30,17,0,489.0,40.0,1.3,26.0,113.0,32.71,21.81
2016,10,30,17,15,350.5,28.5,1.25,25.0,70.0,23.47,12.99
2016,10,30,17,30,212.0,17.0,1.2,24.0,27.0,14.11,0.0
2016,10,30,17,45,106.0,8.5,1.2,23.0,13.5,7.26,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,86.0,7.5,1.1,14.5,10.0,0.0,0.0
2016,10,31,7,0,172.0,15.0,1.1,15.0,20.0,125.6,0.0
2016,10,31,7,15,322.5,27.0,1.35,16.0,62.5,306.52,224.56
2016,10,31,7,30,473.0,39.0,1.6,17.0,105.0,446.26,357.01
2016,10,31,7,45,561.0,46.0,1.9,18.0,157.0,543.02,437.06
2016,10,31,8,0,649.0,53.0,2.2,19.0,209.0,637.73,511.08
2016,10,31,8,15,697.5,58.0,2.25,19.5,261.5,708.13,563.02
2016,10,31,8,30,746.0,63.0,2.3,20.0,314.0,778.75,612.62
2016,10,31,8,45,781.0,66.0,2.4,21.0,364.0,834.11,648.5
2016,10,31,9,0,816.0,69.0,2.5,22.0,414.0,888.01,682.16
2016,10,31,9,15,837.0,71.5,2.6,22.5,459.0,925.87,705.26
2016,10,31,9,30,858.0,74.0,2.7,23.0,504.0,949.99,718.83
2016,10,31,9,45,873.5,76.0,2.8,24.0,543.5,975.74,732.11
2016,10,31,10,0,889.0,78.0,2.9,25.0,583.0,998.16,743.05
2016,10,31,10,15,899.0,80.0,2.9,25.0,615.5,1011.51,750.08
2016,10,31,10,30,909.0,82.0,2.9,25.0,648.0,1021.08,754.85
2016,10,31,10,45,915.5,83.0,2.95,25.5,673.0,1022.02,753.13
2016,10,31,11,0,922.0,84.0,3.0,26.0,698.0,1019.04,749.13
2016,10,31,11,15,925.5,85.0,3.05,26.5,714.5,1009.18,740.84
2016,10,31,11,30,929.0,86.0,3.1,27.0,731.0,995.43,730.26
2016,10,31,11,45,927.0,88.0,3.15,27.5,738.5,973.83,714.71
2016,10,31,12,0,925.0,90.0,3.2,28.0,746.0,948.64,696.99
2016,10,31,12,15,924.0,90.0,3.2,28.0,745.5,918.67,677.21
2016,10,31,12,30,923.0,90.0,3.2,28.0,745.0,885.4,655.26
2016,10,31,12,45,919.0,90.0,3.25,28.5,736.0,846.53,628.54
2016,10,31,13,0,915.0,90.0,3.3,29.0,727.0,804.89,599.87
2016,10,31,13,15,909.5,89.0,3.3,29.0,709.5,758.55,568.74
2016,10,31,13,30,904.0,88.0,3.3,29.0,692.0,709.99,534.43
2016,10,31,13,45,894.5,87.0,3.35,29.0,666.5,656.92,495.43
2016,10,31,14,0,885.0,86.0,3.4,29.0,641.0,602.48,454.35
2016,10,31,14,15,872.5,84.5,3.4,29.0,608.0,544.87,409.59
2016,10,31,14,30,860.0,83.0,3.4,29.0,575.0,486.74,363.08
2016,10,31,14,45,842.0,81.0,3.4,29.0,535.5,425.19,312.66
2016,10,31,15,0,824.0,79.0,3.4,29.0,496.0,364.0,261.18
2016,10,31,15,15,412.0,96.5,3.3,28.5,305.0,205.66,145.55
2016,10,31,15,30,0.0,114.0,3.2,28.0,114.0,93.5,69.69
2016,10,31,15,45,354.5,90.0,3.15,28.0,211.5,129.92,84.03
2016,10,31,16,0,709.0,66.0,3.1,28.0,309.0,123.6,66.63
2016,10,31,16,15,660.0,60.5,2.7,27.0,258.0,65.07,36.17
2016,10,31,16,30,611.0,55.0,2.3,26.0,207.0,43.61,31.7
2016,10,31,16,45,531.0,47.5,1.9,25.0,157.0,38.12,26.93
2016,10,31,17,0,451.0,40.0,1.5,24.0,107.0,32.63,21.9
2016,10,31,17,15,312.0,28.5,1.45,23.0,65.5,23.44,12.91
2016,10,31,17,30,173.0,17.0,1.4,22.0,24.0,14.51,0.0
2016,10,31,17,45,86.5,8.5,1.35,21.5,12.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,6,45,36.0,7.0,2.15,19.5,8.0,0.0,0.0
2016,11,1,7,0,72.0,14.0,2.3,20.0,16.0,59.14,0.0
2016,11,1,7,15,207.5,29.0,2.6,20.5,53.5,225.24,159.26
2016,11,1,7,30,343.0,44.0,2.9,21.0,91.0,353.84,282.57
2016,11,1,7,45,432.5,53.5,3.2,21.5,139.0,450.85,364.51
2016,11,1,8,0,522.0,63.0,3.5,22.0,187.0,552.92,446.27
2016,11,1,8,15,576.5,69.5,3.65,22.5,236.5,625.54,501.8
2016,11,1,8,30,631.0,76.0,3.8,23.0,286.0,699.31,555.89
2016,11,1,8,45,671.5,80.0,4.0,23.5,334.5,757.48,596.78
2016,11,1,9,0,712.0,84.0,4.2,24.0,383.0,814.92,636.06
2016,11,1,9,15,737.5,87.5,4.2,24.5,427.0,850.06,657.74
2016,11,1,9,30,763.0,91.0,4.2,25.0,471.0,889.36,682.05
2016,11,1,9,45,785.5,92.0,4.25,26.0,510.0,919.89,698.76
2016,11,1,10,0,808.0,93.0,4.3,27.0,549.0,947.36,713.2
2016,11,1,10,15,561.0,183.5,4.3,27.0,509.0,805.03,612.94
2016,11,1,10,30,314.0,274.0,4.3,27.0,469.0,637.82,487.1
2016,11,1,10,45,584.0,186.5,4.3,27.5,566.5,829.91,628.9
2016,11,1,11,0,854.0,99.0,4.3,28.0,664.0,969.18,720.78
2016,11,1,11,15,859.5,99.5,4.3,28.5,681.0,961.32,712.29
2016,11,1,11,30,865.0,100.0,4.3,29.0,698.0,949.8,702.6
2016,11,1,11,45,559.5,219.0,4.3,29.5,607.5,782.15,585.12
2016,11,1,12,0,254.0,338.0,4.3,30.0,517.0,576.24,431.88
2016,11,1,12,15,571.5,215.0,4.3,30.0,618.5,748.22,561.81
2016,11,1,12,30,889.0,92.0,4.3,30.0,720.0,858.28,638.73
2016,11,1,12,45,886.0,92.0,4.3,30.0,712.0,821.48,613.03
2016,11,1,13,0,883.0,92.0,4.3,30.0,704.0,781.94,586.27
2016,11,1,13,15,534.5,206.0,4.3,30.0,574.0,605.09,457.04
2016,11,1,13,30,186.0,320.0,4.3,30.0,444.0,425.06,320.48
2016,11,1,13,45,520.0,204.5,4.3,30.0,532.5,533.3,404.54
2016,11,1,14,0,854.0,89.0,4.3,30.0,621.0,587.27,444.38
2016,11,1,14,15,481.0,174.5,4.25,30.0,471.5,420.56,317.86
2016,11,1,14,30,108.0,260.0,4.2,30.0,322.0,272.01,205.3
2016,11,1,14,45,134.5,243.0,4.2,30.0,314.5,262.91,198.1
2016,11,1,15,0,161.0,226.0,4.2,30.0,307.0,245.71,183.82
2016,11,1,15,15,457.5,150.0,4.1,29.5,351.0,260.7,186.52
2016,11,1,15,30,754.0,74.0,4.0,29.0,395.0,236.61,154.07
2016,11,1,15,45,718.0,70.5,3.95,29.0,347.0,177.3,105.78
2016,11,1,16,0,682.0,67.0,3.9,29.0,299.0,118.59,63.38
2016,11,1,16,15,632.0,61.5,3.45,28.5,249.0,65.29,36.46
2016,11,1,16,30,582.0,56.0,3.0,28.0,199.0,44.26,31.96
2016,11,1,16,45,496.0,48.5,2.65,27.5,149.5,38.81,27.17
2016,11,1,17,0,410.0,41.0,2.3,27.0,100.0,33.4,22.17
2016,11,1,17,15,271.5,28.5,2.2,26.5,60.5,23.41,12.41
2016,11,1,17,30,133.0,16.0,2.1,26.0,21.0,13.66,0.0
2016,11,1,17,45,66.5,8.0,2.05,25.5,10.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,10.5,6.0,2.4,21.5,6.5,0.0,0.0
2016,11,2,7,0,21.0,12.0,2.5,22.0,13.0,24.0,0.0
2016,11,2,7,15,131.5,31.0,2.7,22.0,47.5,174.78,118.55
2016,11,2,7,30,242.0,50.0,2.9,22.0,82.0,287.74,228.13
2016,11,2,7,45,341.5,61.5,3.15,22.5,129.0,386.49,312.3
2016,11,2,8,0,441.0,73.0,3.4,23.0,176.0,493.25,398.62
2016,11,2,8,15,243.0,101.0,3.55,23.0,160.0,354.04,287.95
2016,11,2,8,30,45.0,129.0,3.7,23.0,144.0,183.52,146.31
2016,11,2,8,45,352.5,112.5,3.85,23.5,257.5,496.71,401.85
2016,11,2,9,0,660.0,96.0,4.0,24.0,371.0,781.33,612.86
2016,11,2,9,15,687.5,100.0,4.05,24.5,414.5,824.1,639.0
2016,11,2,9,30,715.0,104.0,4.1,25.0,458.0,864.81,664.7
2016,11,2,9,45,370.5,160.0,4.15,26.0,344.5,588.31,459.15
2016,11,2,10,0,26.0,216.0,4.2,27.0,231.0,226.26,173.83
2016,11,2,10,15,26.5,228.5,4.15,27.0,244.5,237.33,182.65
2016,11,2,10,30,27.0,241.0,4.1,27.0,258.0,248.38,190.73
2016,11,2,10,45,28.5,250.5,4.05,27.5,269.0,277.82,212.45
2016,11,2,11,0,30.0,260.0,4.0,28.0,280.0,286.45,218.19
2016,11,2,11,15,104.0,297.0,3.9,28.0,368.5,395.99,302.51
2016,11,2,11,30,178.0,334.0,3.8,28.0,457.0,521.97,395.75
2016,11,2,11,45,499.0,228.0,3.75,28.0,577.0,735.26,555.41
2016,11,2,12,0,820.0,122.0,3.7,28.0,697.0,897.6,668.13
2016,11,2,12,15,458.5,228.5,3.6,28.0,550.0,663.15,500.37
2016,11,2,12,30,97.0,335.0,3.5,28.0,403.0,399.87,301.89
2016,11,2,12,45,56.5,288.5,3.4,28.0,328.5,313.07,237.33
2016,11,2,13,0,16.0,242.0,3.3,28.0,254.0,221.09,167.03
2016,11,2,13,15,402.0,182.5,3.15,28.0,449.0,486.22,373.6
2016,11,2,13,30,788.0,123.0,3.0,28.0,644.0,670.42,507.92
2016,11,2,13,45,773.5,123.0,2.95,28.0,619.0,619.35,468.45
2016,11,2,14,0,759.0,123.0,2.9,28.0,594.0,568.16,429.52
2016,11,2,14,15,744.5,120.5,2.8,28.0,562.5,513.29,386.85
2016,11,2,14,30,730.0,118.0,2.7,28.0,531.0,458.48,343.13
2016,11,2,14,45,678.5,125.0,2.65,28.0,488.5,397.43,294.09
2016,11,2,15,0,627.0,132.0,2.6,28.0,446.0,340.86,247.81
2016,11,2,15,15,597.0,126.5,2.45,27.5,403.5,284.89,201.62
2016,11,2,15,30,567.0,121.0,2.3,27.0,361.0,232.11,157.97
2016,11,2,15,45,514.5,116.0,2.2,27.0,313.5,176.42,114.18
2016,11,2,16,0,462.0,111.0,2.1,27.0,266.0,130.05,81.49
2016,11,2,16,15,402.5,100.0,1.9,26.5,219.0,85.48,56.97
2016,11,2,16,30,343.0,89.0,1.7,26.0,172.0,65.65,50.37
2016,11,2,16,45,252.0,74.0,1.55,25.5,127.0,55.77,41.73
2016,11,2,17,0,161.0,59.0,1.4,25.0,82.0,44.46,31.56
2016,11,2,17,15,80.5,36.0,1.5,24.5,47.5,27.64,15.54
2016,11,2,17,30,0.0,13.0,1.6,24.0,13.0,11.1,0.0
2016,11,2,17,45,0.0,6.5,1.7,24.0,6.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,1.0,0.95,21.0,1.0,0.0,0.0
2016,11,3,7,0,0.0,2.0,1.0,21.0,2.0,1.71,0.0
2016,11,3,7,15,0.0,7.5,1.2,21.0,7.5,6.15,0.0
2016,11,3,7,30,0.0,13.0,1.4,21.0,13.0,10.68,3.03
2016,11,3,7,45,0.0,21.0,1.6,21.5,21.0,17.29,8.68
2016,11,3,8,0,0.0,29.0,1.8,22.0,29.0,23.91,14.31
2016,11,3,8,15,0.0,37.0,1.85,22.0,37.0,30.54,19.91
2016,11,3,8,30,0.0,45.0,1.9,22.0,45.0,37.19,25.45
2016,11,3,8,45,0.0,47.5,1.95,22.5,47.5,39.28,27.06
2016,11,3,9,0,0.0,50.0,2.0,23.0,50.0,41.37,28.64
2016,11,3,9,15,0.0,80.0,2.0,23.0,80.0,66.41,49.08
2016,11,3,9,30,0.0,110.0,2.0,23.0,110.0,94.36,71.6
2016,11,3,9,45,9.5,158.0,2.0,23.0,163.5,150.73,116.98
2016,11,3,10,0,19.0,206.0,2.0,23.0,217.0,208.74,162.67
2016,11,3,10,15,62.0,245.0,1.9,23.0,282.5,313.44,244.53
2016,11,3,10,30,105.0,284.0,1.8,23.0,348.0,398.77,309.01
2016,11,3,10,45,283.0,268.5,1.75,23.5,451.0,594.3,454.85
2016,11,3,11,0,461.0,253.0,1.7,24.0,554.0,764.45,573.65
2016,11,3,11,15,377.5,284.5,1.6,24.0,535.5,688.12,516.15
2016,11,3,11,30,294.0,316.0,1.5,24.0,517.0,632.24,474.25
2016,11,3,11,45,251.5,327.5,1.45,24.5,501.0,574.47,431.77
2016,11,3,12,0,209.0,339.0,1.4,25.0,485.0,537.24,403.29
2016,11,3,12,15,128.5,321.5,1.3,25.0,411.5,437.17,329.51
2016,11,3,12,30,48.0,304.0,1.2,25.0,338.0,326.88,247.05
2016,11,3,12,45,24.0,186.5,1.2,25.0,203.5,187.65,142.48
2016,11,3,13,0,0.0,69.0,1.2,25.0,69.0,57.39,40.39
2016,11,3,13,15,0.0,62.0,1.25,25.0,62.0,51.53,35.89
2016,11,3,13,30,0.0,55.0,1.3,25.0,55.0,45.68,31.24
2016,11,3,13,45,0.0,39.0,1.4,25.0,39.0,32.34,20.55
2016,11,3,14,0,0.0,23.0,1.5,25.0,23.0,19.04,9.83
2016,11,3,14,15,0.0,17.0,1.55,25.0,17.0,14.06,5.8
2016,11,3,14,30,0.0,11.0,1.6,25.0,11.0,9.09,1.77
2016,11,3,14,45,0.0,10.5,1.65,25.0,10.5,8.67,1.44
2016,11,3,15,0,0.0,10.0,1.7,25.0,10.0,8.25,1.12
2016,11,3,15,15,3.5,78.0,1.65,24.5,79.5,65.74,48.13
2016,11,3,15,30,7.0,146.0,1.6,24.0,149.0,120.06,92.12
2016,11,3,15,45,3.5,128.5,1.6,24.0,130.0,104.1,79.5
2016,11,3,16,0,0.0,111.0,1.6,24.0,111.0,88.76,67.39
2016,11,3,16,15,239.0,88.5,1.5,23.5,145.5,73.97,51.16
2016,11,3,16,30,478.0,66.0,1.4,23.0,180.0,51.85,39.18
2016,11,3,16,45,385.5,56.5,1.3,23.0,133.5,45.15,33.12
2016,11,3,17,0,293.0,47.0,1.2,23.0,87.0,36.08,24.77
2016,11,3,17,15,146.5,31.5,1.15,22.5,51.5,24.27,12.81
2016,11,3,17,30,0.0,16.0,1.1,22.0,16.0,13.66,0.0
2016,11,3,17,45,0.0,8.0,1.05,21.5,8.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.5,3.15,18.0,2.5,0.0,0.0
2016,11,4,7,0,0.0,5.0,3.2,18.0,5.0,4.27,0.0
2016,11,4,7,15,0.0,21.0,3.25,18.0,21.0,17.92,6.26
2016,11,4,7,30,0.0,37.0,3.3,18.0,37.0,34.56,22.58
2016,11,4,7,45,1.5,58.5,3.4,18.0,59.0,58.79,43.5
2016,11,4,8,0,3.0,80.0,3.5,18.0,81.0,81.81,63.29
2016,11,4,8,15,11.0,100.0,3.55,18.0,103.5,107.76,85.53
2016,11,4,8,30,19.0,120.0,3.6,18.0,126.0,133.95,107.63
2016,11,4,8,45,9.5,97.5,3.7,18.5,100.5,94.85,74.42
2016,11,4,9,0,0.0,75.0,3.8,19.0,75.0,62.22,46.55
2016,11,4,9,15,0.0,92.5,3.8,19.0,92.5,78.24,59.73
2016,11,4,9,30,0.0,110.0,3.8,19.0,110.0,94.44,72.91
2016,11,4,9,45,1.0,140.5,3.8,19.5,141.0,124.61,97.25
2016,11,4,10,0,2.0,171.0,3.8,20.0,172.0,155.14,121.5
2016,11,4,10,15,1.5,170.0,3.75,20.0,171.0,152.08,118.69
2016,11,4,10,30,1.0,169.0,3.7,20.0,170.0,149.42,116.29
2016,11,4,10,45,2.5,176.5,3.65,20.5,178.0,157.25,122.2
2016,11,4,11,0,4.0,184.0,3.6,21.0,186.0,165.06,128.04
2016,11,4,11,15,3.0,176.5,3.55,21.0,178.5,156.15,120.74
2016,11,4,11,30,2.0,169.0,3.5,21.0,171.0,147.58,113.78
2016,11,4,11,45,1.0,147.0,3.5,21.5,148.0,126.12,96.37
2016,11,4,12,0,0.0,125.0,3.5,22.0,125.0,105.38,79.57
2016,11,4,12,15,0.0,75.0,3.45,22.0,75.0,62.41,45.06
2016,11,4,12,30,0.0,25.0,3.4,22.0,25.0,20.74,11.28
2016,11,4,12,45,0.0,86.0,3.35,22.0,86.0,71.61,52.56
2016,11,4,13,0,0.0,147.0,3.3,22.0,147.0,124.09,94.64
2016,11,4,13,15,0.0,149.5,3.25,22.0,149.5,126.05,96.22
2016,11,4,13,30,0.0,152.0,3.2,22.0,152.0,127.98,97.86
2016,11,4,13,45,2.5,169.0,3.2,22.0,170.5,143.95,110.77
2016,11,4,14,0,5.0,186.0,3.2,22.0,189.0,159.46,123.28
2016,11,4,14,15,2.5,172.5,3.15,22.0,174.0,145.78,112.54
2016,11,4,14,30,0.0,159.0,3.1,22.0,159.0,132.55,102.2
2016,11,4,14,45,0.0,130.5,3.1,22.0,130.5,108.37,82.98
2016,11,4,15,0,0.0,102.0,3.1,22.0,102.0,84.59,63.92
2016,11,4,15,15,0.0,61.0,3.0,21.5,61.0,50.54,36.28
2016,11,4,15,30,0.0,20.0,2.9,21.0,20.0,16.49,8.15
2016,11,4,15,45,0.0,17.5,2.85,21.0,17.5,14.42,6.45
2016,11,4,16,0,0.0,15.0,2.8,21.0,15.0,12.35,4.73
2016,11,4,16,15,0.0,12.0,2.6,20.5,12.0,9.87,2.66
2016,11,4,16,30,0.0,9.0,2.4,20.0,9.0,7.39,0.84
2016,11,4,16,45,0.0,6.5,2.25,20.0,6.5,5.33,0.0
2016,11,4,17,0,0.0,4.0,2.1,20.0,4.0,3.28,0.0
2016,11,4,17,15,0.0,2.0,2.0,20.0,2.0,1.64,0.0
2016,11,4,17,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,1.5,3.0,17.0,1.5,0.0,0.0
2016,11,5,7,0,0.0,3.0,3.1,17.0,3.0,2.56,0.0
2016,11,5,7,15,0.0,16.0,3.2,17.0,16.0,13.19,2.71
2016,11,5,7,30,0.0,29.0,3.3,17.0,29.0,23.97,13.96
2016,11,5,7,45,0.0,47.5,3.4,17.5,47.5,42.65,30.05
2016,11,5,8,0,0.0,66.0,3.5,18.0,66.0,60.93,45.7
2016,11,5,8,15,0.0,85.0,3.45,18.0,85.0,79.35,61.34
2016,11,5,8,30,0.0,104.0,3.4,18.0,104.0,97.46,76.48
2016,11,5,8,45,0.0,59.0,3.4,18.5,59.0,48.85,35.57
2016,11,5,9,0,0.0,14.0,3.4,19.0,14.0,11.54,4.07
2016,11,5,9,15,0.0,10.5,3.3,19.5,10.5,8.65,1.61
2016,11,5,9,30,0.0,7.0,3.2,20.0,7.0,5.77,0.0
2016,11,5,9,45,0.0,8.5,3.15,20.5,8.5,7.01,0.18
2016,11,5,10,0,0.0,10.0,3.1,21.0,10.0,8.26,1.19
2016,11,5,10,15,0.0,46.0,3.0,21.0,46.0,38.12,25.82
2016,11,5,10,30,0.0,82.0,2.9,21.0,82.0,68.17,50.32
2016,11,5,10,45,0.0,94.5,2.85,21.5,94.5,78.72,58.65
2016,11,5,11,0,0.0,107.0,2.8,22.0,107.0,89.78,67.34
2016,11,5,11,15,30.0,205.0,2.75,22.0,225.5,224.51,175.26
2016,11,5,11,30,60.0,303.0,2.7,22.0,344.0,356.54,276.92
2016,11,5,11,45,38.0,274.0,2.65,22.5,300.0,299.69,231.75
2016,11,5,12,0,16.0,245.0,2.6,23.0,256.0,230.51,177.5
2016,11,5,12,15,20.0,256.0,2.55,23.0,270.0,242.92,187.31
2016,11,5,12,30,24.0,267.0,2.5,23.0,284.0,254.89,196.55
2016,11,5,12,45,12.0,192.5,2.5,23.0,201.0,174.56,133.97
2016,11,5,13,0,0.0,118.0,2.5,23.0,118.0,98.9,74.06
2016,11,5,13,15,227.0,186.0,2.5,23.0,333.5,350.12,275.32
2016,11,5,13,30,454.0,254.0,2.5,23.0,549.0,565.68,436.12
2016,11,5,13,45,231.5,228.0,2.55,23.5,378.5,364.49,282.36
2016,11,5,14,0,9.0,202.0,2.6,24.0,208.0,175.65,134.55
2016,11,5,14,15,110.0,227.0,2.6,23.5,289.0,260.55,202.25
2016,11,5,14,30,211.0,252.0,2.6,23.0,370.0,319.28,246.99
2016,11,5,14,45,168.5,235.0,2.65,23.0,324.5,271.1,209.0
2016,11,5,15,0,126.0,218.0,2.7,23.0,279.0,228.01,175.35
2016,11,5,15,15,328.5,169.5,2.7,22.5,310.0,237.8,177.07
2016,11,5,15,30,531.0,121.0,2.7,22.0,341.0,221.87,154.83
2016,11,5,15,45,470.0,119.5,2.7,22.0,296.5,172.97,115.87
2016,11,5,16,0,409.0,118.0,2.7,22.0,252.0,131.14,86.2
2016,11,5,16,15,359.0,103.5,2.55,21.5,206.5,87.54,60.36
2016,11,5,16,30,309.0,89.0,2.4,21.0,161.0,65.59,51.36
2016,11,5,16,45,236.5,71.0,2.3,21.0,118.0,53.55,40.55
2016,11,5,17,0,164.0,53.0,2.2,21.0,75.0,40.29,28.42
2016,11,5,17,15,82.0,31.5,2.15,20.5,42.5,24.38,12.24
2016,11,5,17,30,0.0,10.0,2.1,20.0,10.0,8.54,0.0
2016,11,5,17,45,0.0,5.0,2.05,19.5,5.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,7,15,121.0,22.0,2.05,16.0,36.5,145.68,82.78
2016,11,6,7,30,242.0,44.0,2.2,16.0,73.0,280.06,224.69
2016,11,6,7,45,333.5,56.5,2.4,16.0,118.0,373.46,307.54
2016,11,6,8,0,425.0,69.0,2.6,16.0,163.0,474.33,392.08
2016,11,6,8,15,212.5,65.5,2.7,16.5,112.5,296.99,247.83
2016,11,6,8,30,0.0,62.0,2.8,17.0,62.0,51.37,37.86
2016,11,6,8,45,0.5,99.0,2.9,17.5,99.0,88.65,69.2
2016,11,6,9,0,1.0,136.0,3.0,18.0,136.0,127.51,101.07
2016,11,6,9,15,108.5,172.5,3.05,18.0,224.5,306.74,250.33
2016,11,6,9,30,216.0,209.0,3.1,18.0,313.0,455.56,369.04
2016,11,6,9,45,108.0,170.5,3.2,18.5,222.5,297.33,240.3
2016,11,6,10,0,0.0,132.0,3.3,19.0,132.0,114.36,88.57
2016,11,6,10,15,0.0,121.5,3.35,19.5,121.5,103.69,79.73
2016,11,6,10,30,0.0,111.0,3.4,20.0,111.0,93.66,71.28
2016,11,6,10,45,0.0,89.5,3.5,20.5,89.5,74.47,55.43
2016,11,6,11,0,0.0,68.0,3.6,21.0,68.0,56.51,40.65
2016,11,6,11,15,0.0,93.0,3.55,21.0,93.0,77.44,57.6
2016,11,6,11,30,0.0,118.0,3.5,21.0,118.0,99.41,75.27
2016,11,6,11,45,0.0,69.5,3.5,21.0,69.5,57.8,41.57
2016,11,6,12,0,0.0,21.0,3.5,21.0,21.0,17.41,8.63
2016,11,6,12,15,0.0,48.5,3.4,21.0,48.5,40.29,27.33
2016,11,6,12,30,0.0,76.0,3.3,21.0,76.0,63.24,46.0
2016,11,6,12,45,0.0,75.0,3.25,21.0,75.0,62.4,45.31
2016,11,6,13,0,0.0,74.0,3.2,21.0,74.0,61.55,44.66
2016,11,6,13,15,0.0,43.5,3.1,21.0,43.5,36.1,23.96
2016,11,6,13,30,0.0,13.0,3.0,21.0,13.0,10.76,3.2
2016,11,6,13,45,0.0,12.5,2.95,21.0,12.5,10.34,2.87
2016,11,6,14,0,0.0,12.0,2.9,21.0,12.0,9.92,2.54
2016,11,6,14,15,9.5,108.5,2.9,21.0,114.0,95.33,72.62
2016,11,6,14,30,19.0,205.0,2.9,21.0,216.0,180.21,140.87
2016,11,6,14,45,9.5,125.5,2.9,21.0,131.0,108.12,83.0
2016,11,6,15,0,0.0,46.0,2.9,21.0,46.0,38.07,25.95
2016,11,6,15,15,0.0,26.5,2.9,20.5,26.5,21.88,12.64
2016,11,6,15,30,0.0,7.0,2.9,20.0,7.0,5.76,0.0
2016,11,6,15,45,0.0,6.0,2.9,20.0,6.0,4.94,0.0
2016,11,6,16,0,0.0,5.0,2.9,20.0,5.0,4.11,0.0
2016,11,6,16,15,217.5,38.5,2.65,20.0,88.5,35.84,20.31
2016,11,6,16,30,435.0,72.0,2.4,20.0,172.0,54.31,41.82
2016,11,6,16,45,358.0,59.0,2.2,20.0,127.0,44.92,33.26
2016,11,6,17,0,281.0,46.0,2.0,20.0,82.0,35.35,24.31
2016,11,6,17,15,140.5,29.0,1.85,19.5,47.0,22.39,10.41
2016,11,6,17,30,0.0,12.0,1.7,19.0,12.0,10.24,0.0
2016,11,6,17,45,0.0,6.0,1.55,19.0,6.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,127.0,21.0,1.7,17.0,36.0,146.95,75.71
2016,11,7,7,30,254.0,42.0,1.9,17.0,72.0,286.1,227.78
2016,11,7,7,45,350.0,53.5,2.15,17.5,117.0,381.83,311.99
2016,11,7,8,0,446.0,65.0,2.4,18.0,162.0,490.08,400.73
2016,11,7,8,15,223.0,75.5,2.45,18.0,124.0,299.81,248.67
2016,11,7,8,30,0.0,86.0,2.5,18.0,86.0,76.9,59.06
2016,11,7,8,45,0.0,49.5,2.6,18.5,49.5,40.94,28.94
2016,11,7,9,0,0.0,13.0,2.7,19.0,13.0,10.71,3.39
2016,11,7,9,15,0.0,35.5,2.7,19.5,35.5,29.33,18.98
2016,11,7,9,30,0.0,58.0,2.7,20.0,58.0,48.05,34.42
2016,11,7,9,45,0.0,69.5,2.75,20.5,69.5,57.66,42.16
2016,11,7,10,0,0.0,81.0,2.8,21.0,81.0,67.29,49.83
2016,11,7,10,15,3.5,136.5,2.8,21.0,138.5,121.5,93.88
2016,11,7,10,30,7.0,192.0,2.8,21.0,196.0,178.83,139.58
2016,11,7,10,45,4.0,181.0,2.85,21.5,183.5,163.52,126.7
2016,11,7,11,0,1.0,170.0,2.9,22.0,171.0,149.01,114.66
2016,11,7,11,15,0.5,162.5,2.85,22.0,163.0,140.82,108.01
2016,11,7,11,30,0.0,155.0,2.8,22.0,155.0,132.93,101.64
2016,11,7,11,45,2.5,171.5,2.8,22.5,173.5,150.06,115.04
2016,11,7,12,0,5.0,188.0,2.8,23.0,192.0,167.02,128.17
2016,11,7,12,15,7.5,204.0,2.75,23.0,209.5,183.29,140.94
2016,11,7,12,30,10.0,220.0,2.7,23.0,227.0,199.29,153.45
2016,11,7,12,45,8.0,208.0,2.7,23.0,214.0,185.59,142.69
2016,11,7,13,0,6.0,196.0,2.7,23.0,201.0,172.3,132.31
2016,11,7,13,15,3.0,176.5,2.65,23.0,179.0,152.03,116.4
2016,11,7,13,30,0.0,157.0,2.6,23.0,157.0,132.43,100.97
2016,11,7,13,45,4.0,177.0,2.55,23.5,179.5,151.99,116.47
2016,11,7,14,0,8.0,197.0,2.5,24.0,202.0,170.91,131.29
2016,11,7,14,15,4.0,156.0,2.4,23.5,158.5,132.67,101.44
2016,11,7,14,30,0.0,115.0,2.3,23.0,115.0,95.73,72.3
2016,11,7,14,45,0.0,75.0,2.25,23.0,75.0,62.25,45.39
2016,11,7,15,0,0.0,35.0,2.2,23.0,35.0,28.94,18.24
2016,11,7,15,15,0.0,70.0,2.1,22.5,70.0,58.05,42.36
2016,11,7,15,30,0.0,105.0,2.0,22.0,105.0,86.33,65.79
2016,11,7,15,45,276.5,96.5,1.9,22.0,185.0,124.28,84.94
2016,11,7,16,0,553.0,88.0,1.8,22.0,265.0,125.82,75.99
2016,11,7,16,15,495.0,79.0,1.6,21.5,217.5,77.57,49.19
2016,11,7,16,30,437.0,70.0,1.4,21.0,170.0,52.92,40.39
2016,11,7,16,45,346.5,58.0,1.25,21.0,124.5,44.15,32.44
2016,11,7,17,0,256.0,46.0,1.1,21.0,79.0,35.27,24.1
2016,11,7,17,15,143.0,28.0,1.1,20.5,45.0,21.65,9.34
2016,11,7,17,30,30.0,10.0,1.1,20.0,11.0,8.54,0.0
2016,11,7,17,45,15.0,5.0,1.15,20.0,5.5,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,11.0,3.15,17.0,11.0,9.05,0.0
2016,11,8,7,30,0.0,22.0,3.3,17.0,22.0,18.14,9.06
2016,11,8,7,45,0.0,36.0,3.45,17.0,36.0,29.76,19.25
2016,11,8,8,0,0.0,50.0,3.6,17.0,50.0,42.32,30.16
2016,11,8,8,15,0.0,65.0,3.6,17.0,65.0,56.43,42.26
2016,11,8,8,30,0.0,80.0,3.6,17.0,80.0,70.38,54.07
2016,11,8,8,45,1.5,107.5,3.65,17.5,108.5,99.64,78.45
2016,11,8,9,0,3.0,135.0,3.7,18.0,137.0,128.95,102.44
2016,11,8,9,15,1.5,127.5,3.7,18.0,128.5,115.92,91.3
2016,11,8,9,30,0.0,120.0,3.7,18.0,120.0,104.83,81.83
2016,11,8,9,45,0.0,129.5,3.7,18.0,129.5,113.12,88.44
2016,11,8,10,0,0.0,139.0,3.7,18.0,139.0,121.45,95.02
2016,11,8,10,15,0.0,153.0,3.75,18.0,153.0,134.24,105.22
2016,11,8,10,30,0.0,167.0,3.8,18.0,167.0,147.0,115.35
2016,11,8,10,45,9.0,200.0,3.9,18.5,206.0,187.52,147.96
2016,11,8,11,0,18.0,233.0,4.0,19.0,245.0,228.08,180.06
2016,11,8,11,15,12.0,215.5,4.1,19.0,224.0,202.98,159.62
2016,11,8,11,30,6.0,198.0,4.2,19.0,203.0,179.07,140.22
2016,11,8,11,45,9.5,215.5,4.3,19.0,223.0,198.07,155.47
2016,11,8,12,0,13.0,233.0,4.4,19.0,243.0,216.78,170.38
2016,11,8,12,15,18.0,246.0,4.4,19.0,259.0,232.14,182.63
2016,11,8,12,30,23.0,259.0,4.4,19.0,275.0,247.0,194.48
2016,11,8,12,45,24.5,260.0,4.45,19.0,276.5,247.16,194.65
2016,11,8,13,0,26.0,261.0,4.5,19.0,278.0,247.14,194.75
2016,11,8,13,15,15.5,226.0,4.5,19.0,236.5,205.41,161.48
2016,11,8,13,30,5.0,191.0,4.5,19.0,195.0,165.68,129.65
2016,11,8,13,45,28.0,224.0,4.5,19.5,241.5,215.94,170.2
2016,11,8,14,0,51.0,257.0,4.5,20.0,288.0,255.86,201.77
2016,11,8,14,15,25.5,194.5,4.45,19.5,210.0,181.71,142.91
2016,11,8,14,30,0.0,132.0,4.4,19.0,132.0,110.0,85.23
2016,11,8,14,45,0.0,95.0,4.35,19.0,95.0,78.93,59.96
2016,11,8,15,0,0.0,58.0,4.3,19.0,58.0,48.05,34.53
2016,11,8,15,15,0.0,64.5,4.15,19.0,64.5,53.46,39.16
2016,11,8,15,30,0.0,71.0,4.0,19.0,71.0,58.88,43.8
2016,11,8,15,45,0.0,61.5,3.85,19.0,61.5,50.94,37.27
2016,11,8,16,0,0.0,52.0,3.7,19.0,52.0,43.02,30.68
2016,11,8,16,15,0.0,42.5,3.6,18.5,42.5,35.12,24.07
2016,11,8,16,30,0.0,33.0,3.5,18.0,33.0,27.23,18.37
2016,11,8,16,45,0.0,24.0,3.4,18.0,24.0,19.77,11.62
2016,11,8,17,0,0.0,15.0,3.3,18.0,15.0,12.34,4.86
2016,11,8,17,15,0.0,8.5,3.3,17.5,8.5,6.98,0.0
2016,11,8,17,30,0.0,2.0,3.3,17.0,2.0,1.71,0.0
2016,11,8,17,45,0.0,1.0,3.35,17.0,1.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
