Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,0.5,3.35,14.0,0.5,0.41,0.0
2016,11,9,7,30,0.0,1.0,3.4,14.0,1.0,0.82,0.0
2016,11,9,7,45,0.0,1.5,3.45,14.5,1.5,1.23,0.0
2016,11,9,8,0,0.0,2.0,3.5,15.0,2.0,1.64,0.0
2016,11,9,8,15,0.0,3.0,3.6,15.0,3.0,2.46,0.0
2016,11,9,8,30,0.0,4.0,3.7,15.0,4.0,3.29,0.0
2016,11,9,8,45,0.0,4.5,3.8,15.0,4.5,3.7,0.0
2016,11,9,9,0,0.0,5.0,3.9,15.0,5.0,4.11,0.0
2016,11,9,9,15,0.0,18.0,3.95,15.0,18.0,14.84,7.03
2016,11,9,9,30,0.0,31.0,4.0,15.0,31.0,25.61,16.16
2016,11,9,9,45,0.0,71.0,4.05,15.5,71.0,58.91,44.13
2016,11,9,10,0,0.0,111.0,4.1,16.0,111.0,94.43,73.5
2016,11,9,10,15,0.0,81.5,4.1,16.0,81.5,67.72,51.12
2016,11,9,10,30,0.0,52.0,4.1,16.0,52.0,43.12,30.53
2016,11,9,10,45,0.0,47.0,4.15,16.5,47.0,38.98,26.96
2016,11,9,11,0,0.0,42.0,4.2,17.0,42.0,34.83,23.41
2016,11,9,11,15,0.0,43.5,4.2,17.0,43.5,36.09,24.42
2016,11,9,11,30,0.0,45.0,4.2,17.0,45.0,37.35,25.44
2016,11,9,11,45,0.0,100.5,4.25,17.0,100.5,83.95,63.87
2016,11,9,12,0,0.0,156.0,4.3,17.0,156.0,133.28,104.08
2016,11,9,12,15,0.0,126.5,4.2,17.0,126.5,106.66,82.34
2016,11,9,12,30,0.0,97.0,4.1,17.0,97.0,80.88,61.26
2016,11,9,12,45,0.0,100.0,4.1,17.5,100.0,83.44,63.29
2016,11,9,13,0,0.0,103.0,4.1,18.0,103.0,85.99,65.28
2016,11,9,13,15,0.0,128.0,4.05,18.0,128.0,107.49,82.88
2016,11,9,13,30,0.0,153.0,4.0,18.0,153.0,129.02,100.47
2016,11,9,13,45,0.0,119.0,4.0,18.0,119.0,99.51,76.54
2016,11,9,14,0,0.0,85.0,4.0,18.0,85.0,70.67,53.01
2016,11,9,14,15,0.0,74.0,4.0,18.0,74.0,61.46,45.52
2016,11,9,14,30,0.0,63.0,4.0,18.0,63.0,52.25,37.99
2016,11,9,14,45,0.0,40.5,4.0,18.0,40.5,33.51,22.46
2016,11,9,15,0,0.0,18.0,4.0,18.0,18.0,14.86,6.86
2016,11,9,15,15,0.0,23.5,3.9,18.0,23.5,19.39,10.72
2016,11,9,15,30,0.0,29.0,3.8,18.0,29.0,23.93,14.6
2016,11,9,15,45,260.5,61.0,3.7,18.0,143.0,93.69,61.79
2016,11,9,16,0,521.0,93.0,3.6,18.0,257.0,127.91,80.36
2016,11,9,16,15,462.5,83.0,3.3,17.5,210.0,78.12,50.76
2016,11,9,16,30,404.0,73.0,3.0,17.0,163.0,54.91,42.79
2016,11,9,16,45,314.5,59.5,2.7,17.0,118.5,45.13,33.79
2016,11,9,17,0,225.0,46.0,2.4,17.0,74.0,35.2,24.33
2016,11,9,17,15,112.5,27.5,2.35,16.5,41.5,21.48,8.26
2016,11,9,17,30,0.0,9.0,2.3,16.0,9.0,7.68,0.0
2016,11,9,17,45,0.0,4.5,2.3,16.0,4.5,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,13.0,2.3,13.0,13.0,10.71,0.0
2016,11,10,7,30,0.0,26.0,2.3,13.0,26.0,21.48,11.87
2016,11,10,7,45,0.0,43.5,2.35,13.5,43.5,39.21,27.5
2016,11,10,8,0,0.0,61.0,2.4,14.0,61.0,56.45,42.53
2016,11,10,8,15,0.0,79.5,2.35,14.0,79.5,74.45,58.11
2016,11,10,8,30,0.0,98.0,2.3,14.0,98.0,92.11,73.15
2016,11,10,8,45,0.0,89.5,2.25,14.5,89.5,78.65,61.52
2016,11,10,9,0,0.0,81.0,2.2,15.0,81.0,68.3,52.54
2016,11,10,9,15,0.0,52.5,2.2,15.0,52.5,43.45,31.39
2016,11,10,9,30,0.0,24.0,2.2,15.0,24.0,19.82,11.24
2016,11,10,9,45,0.0,66.0,2.25,15.5,66.0,54.73,40.65
2016,11,10,10,0,0.0,108.0,2.3,16.0,108.0,91.65,71.18
2016,11,10,10,15,13.5,169.0,2.25,16.0,177.5,163.96,130.91
2016,11,10,10,30,27.0,230.0,2.2,16.0,247.0,239.12,191.42
2016,11,10,10,45,151.5,258.5,2.2,16.5,354.0,432.61,345.83
2016,11,10,11,0,276.0,287.0,2.2,17.0,461.0,602.72,473.76
2016,11,10,11,15,151.0,272.5,2.2,17.5,368.0,436.47,344.26
2016,11,10,11,30,26.0,258.0,2.2,18.0,275.0,257.41,202.23
2016,11,10,11,45,166.0,282.5,2.2,18.5,394.0,447.56,352.84
2016,11,10,12,0,306.0,307.0,2.2,19.0,513.0,609.82,473.56
2016,11,10,12,15,324.5,303.0,2.3,19.0,521.5,607.33,471.12
2016,11,10,12,30,343.0,299.0,2.4,19.0,530.0,602.65,468.26
2016,11,10,12,45,305.0,303.5,2.5,19.0,507.0,559.11,435.59
2016,11,10,13,0,267.0,308.0,2.6,19.0,484.0,517.16,403.97
2016,11,10,13,15,283.5,296.5,2.7,19.0,479.5,500.64,392.28
2016,11,10,13,30,300.0,285.0,2.8,19.0,475.0,482.21,378.7
2016,11,10,13,45,239.5,281.0,2.9,19.5,429.0,411.04,323.18
2016,11,10,14,0,179.0,277.0,3.0,20.0,383.0,356.23,279.87
2016,11,10,14,15,138.5,259.5,2.95,20.0,339.0,305.6,240.16
2016,11,10,14,30,98.0,242.0,2.9,20.0,295.0,253.96,199.48
2016,11,10,14,45,144.0,225.0,2.9,20.0,296.5,254.11,198.98
2016,11,10,15,0,190.0,208.0,2.9,20.0,298.0,243.44,188.85
2016,11,10,15,15,264.5,179.0,2.75,19.5,291.5,228.66,173.95
2016,11,10,15,30,339.0,150.0,2.6,19.0,285.0,201.69,147.88
2016,11,10,15,45,319.0,134.0,2.5,19.0,248.0,160.58,113.82
2016,11,10,16,0,299.0,118.0,2.4,19.0,211.0,122.09,84.08
2016,11,10,16,15,274.0,99.0,2.05,18.5,173.0,84.01,59.18
2016,11,10,16,30,249.0,80.0,1.7,18.0,135.0,60.1,47.12
2016,11,10,16,45,206.5,61.5,1.4,17.5,98.5,46.84,35.18
2016,11,10,17,0,164.0,43.0,1.1,17.0,62.0,33.25,22.63
2016,11,10,17,15,82.0,21.5,1.05,16.0,31.0,17.07,4.88
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,1.0,1.75,11.5,1.0,0.82,0.0
2016,11,11,7,30,0.0,2.0,2.0,12.0,2.0,1.64,0.0
2016,11,11,7,45,0.0,3.5,2.25,13.0,3.5,2.87,0.0
2016,11,11,8,0,0.0,5.0,2.5,14.0,5.0,4.1,0.0
2016,11,11,8,15,0.0,7.0,2.35,14.5,7.0,5.75,0.0
2016,11,11,8,30,0.0,9.0,2.2,15.0,9.0,7.4,0.71
2016,11,11,8,45,0.0,27.0,2.05,15.5,27.0,22.26,13.45
2016,11,11,9,0,0.0,45.0,1.9,16.0,45.0,37.2,26.08
2016,11,11,9,15,0.0,71.0,1.95,16.5,71.0,58.88,44.21
2016,11,11,9,30,0.0,97.0,2.0,17.0,97.0,82.35,63.56
2016,11,11,9,45,0.0,71.5,2.05,17.5,71.5,59.32,44.1
2016,11,11,10,0,0.0,46.0,2.1,18.0,46.0,38.09,26.26
2016,11,11,10,15,0.0,78.0,2.1,18.5,78.0,64.79,48.25
2016,11,11,10,30,0.0,110.0,2.1,19.0,110.0,92.89,71.03
2016,11,11,10,45,1.0,143.0,2.15,19.5,144.0,124.29,96.21
2016,11,11,11,0,2.0,176.0,2.2,20.0,178.0,156.2,121.43
2016,11,11,11,15,8.0,202.5,2.2,20.0,208.0,186.82,145.78
2016,11,11,11,30,14.0,229.0,2.2,20.0,238.0,217.27,169.76
2016,11,11,11,45,61.5,274.0,2.2,20.5,315.0,323.47,253.12
2016,11,11,12,0,109.0,319.0,2.2,21.0,392.0,410.7,319.25
2016,11,11,12,15,90.5,313.0,2.2,21.0,373.5,381.29,296.0
2016,11,11,12,30,72.0,307.0,2.2,21.0,355.0,353.16,274.23
2016,11,11,12,45,479.5,197.0,2.25,21.5,512.0,605.71,471.18
2016,11,11,13,0,887.0,87.0,2.3,22.0,669.0,776.14,594.09
2016,11,11,13,15,882.0,86.5,2.3,22.0,653.0,732.69,562.55
2016,11,11,13,30,877.0,86.0,2.3,22.0,637.0,687.07,529.49
2016,11,11,13,45,620.5,166.0,2.3,22.0,548.5,566.45,437.66
2016,11,11,14,0,364.0,246.0,2.3,22.0,460.0,442.57,342.8
2016,11,11,14,15,600.5,162.5,2.25,22.0,493.5,478.46,369.72
2016,11,11,14,30,837.0,79.0,2.2,22.0,527.0,473.55,362.18
2016,11,11,14,45,801.5,82.5,2.2,22.0,486.5,412.03,310.9
2016,11,11,15,0,766.0,86.0,2.2,22.0,446.0,353.02,260.73
2016,11,11,15,15,415.5,124.5,2.05,21.5,317.5,230.88,169.53
2016,11,11,15,30,65.0,163.0,1.9,21.0,189.0,146.96,112.75
2016,11,11,15,45,353.0,116.0,1.8,21.0,228.0,153.67,105.84
2016,11,11,16,0,641.0,69.0,1.7,21.0,267.0,121.26,68.71
2016,11,11,16,15,585.0,62.5,1.45,20.5,218.5,69.76,40.12
2016,11,11,16,30,529.0,56.0,1.2,20.0,170.0,44.62,33.31
2016,11,11,16,45,442.5,46.0,0.95,19.5,124.0,37.15,26.53
2016,11,11,17,0,356.0,36.0,0.7,19.0,78.0,29.58,19.3
2016,11,11,17,15,178.0,18.0,0.7,18.5,39.0,14.51,2.69
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,7,15,177.5,15.5,3.2,11.5,34.0,171.44,0.0
2016,11,12,7,30,355.0,31.0,3.3,12.0,68.0,346.83,276.04
2016,11,12,7,45,452.5,40.0,3.45,12.5,114.5,446.8,369.85
2016,11,12,8,0,550.0,49.0,3.6,13.0,161.0,553.57,459.97
2016,11,12,8,15,608.0,55.5,3.6,13.5,210.0,628.68,520.56
2016,11,12,8,30,666.0,62.0,3.6,14.0,259.0,705.43,579.34
2016,11,12,8,45,703.0,66.5,3.65,15.0,306.0,755.21,614.21
2016,11,12,9,0,740.0,71.0,3.7,16.0,353.0,810.67,651.92
2016,11,12,9,15,766.0,74.0,3.65,16.5,397.0,852.23,678.91
2016,11,12,9,30,792.0,77.0,3.6,17.0,441.0,891.45,703.59
2016,11,12,9,45,809.0,80.5,3.55,17.5,479.0,919.89,720.12
2016,11,12,10,0,826.0,84.0,3.5,18.0,517.0,945.19,734.31
2016,11,12,10,15,839.0,86.0,3.4,18.0,549.0,961.24,743.03
2016,11,12,10,30,852.0,88.0,3.3,18.0,581.0,973.73,749.4
2016,11,12,10,45,858.0,90.0,3.2,18.5,605.0,975.65,747.18
2016,11,12,11,0,864.0,92.0,3.1,19.0,629.0,962.81,735.13
2016,11,12,11,15,870.0,93.0,3.0,19.0,646.0,956.32,729.17
2016,11,12,11,30,876.0,94.0,2.9,19.0,663.0,946.16,720.82
2016,11,12,11,45,881.5,93.0,2.85,19.5,672.5,929.56,707.34
2016,11,12,12,0,887.0,92.0,2.8,20.0,682.0,909.38,691.65
2016,11,12,12,15,887.5,92.0,2.7,20.0,682.5,882.43,672.43
2016,11,12,12,30,888.0,92.0,2.6,20.0,683.0,852.27,651.12
2016,11,12,12,45,884.0,92.5,2.55,20.5,675.0,815.96,624.76
2016,11,12,13,0,880.0,93.0,2.5,21.0,667.0,776.99,596.61
2016,11,12,13,15,513.5,195.5,2.45,21.0,528.5,580.07,450.47
2016,11,12,13,30,147.0,298.0,2.4,21.0,390.0,381.57,296.68
2016,11,12,13,45,496.5,194.5,2.4,21.0,487.5,510.73,399.34
2016,11,12,14,0,846.0,91.0,2.4,21.0,585.0,586.84,455.92
2016,11,12,14,15,833.0,89.0,2.4,21.0,554.0,530.49,410.4
2016,11,12,14,30,820.0,87.0,2.4,21.0,523.0,473.81,364.12
2016,11,12,14,45,771.0,94.0,2.4,21.0,481.0,410.85,311.98
2016,11,12,15,0,722.0,101.0,2.4,21.0,439.0,350.11,260.69
2016,11,12,15,15,693.5,96.5,2.3,20.5,396.0,290.75,209.81
2016,11,12,15,30,665.0,92.0,2.2,20.0,353.0,234.16,161.0
2016,11,12,15,45,618.0,87.5,2.1,20.0,306.0,177.52,114.15
2016,11,12,16,0,571.0,83.0,2.0,20.0,259.0,126.47,76.08
2016,11,12,16,15,511.5,74.5,1.75,19.5,211.0,77.48,48.04
2016,11,12,16,30,452.0,66.0,1.5,19.0,163.0,52.65,40.42
2016,11,12,16,45,367.0,53.5,1.3,18.5,118.0,41.04,29.97
2016,11,12,17,0,282.0,41.0,1.1,18.0,73.0,31.68,21.08
2016,11,12,17,15,141.0,20.5,1.1,17.5,36.5,15.95,2.89
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,106.0,17.5,1.2,11.5,28.5,120.56,0.0
2016,11,13,7,30,212.0,35.0,1.4,12.0,57.0,246.18,192.81
2016,11,13,7,45,289.5,50.5,1.65,12.5,98.0,331.25,273.45
2016,11,13,8,0,367.0,66.0,1.9,13.0,139.0,422.5,351.97
2016,11,13,8,15,432.0,73.5,1.8,13.5,183.0,496.14,411.45
2016,11,13,8,30,497.0,81.0,1.7,14.0,227.0,580.87,476.33
2016,11,13,8,45,497.0,98.0,1.6,14.5,265.0,606.98,493.73
2016,11,13,9,0,497.0,115.0,1.5,15.0,303.0,638.32,514.51
2016,11,13,9,15,618.5,104.5,1.4,15.5,366.5,757.2,597.91
2016,11,13,9,30,740.0,94.0,1.3,16.0,430.0,868.68,670.81
2016,11,13,9,45,537.5,154.5,1.25,17.0,410.0,742.62,576.99
2016,11,13,10,0,335.0,215.0,1.2,18.0,390.0,596.59,465.84
2016,11,13,10,15,572.5,160.0,1.1,18.5,481.0,783.61,601.12
2016,11,13,10,30,810.0,105.0,1.0,19.0,572.0,952.52,707.96
2016,11,13,10,45,820.0,107.5,0.95,19.5,597.0,959.03,706.29
2016,11,13,11,0,830.0,110.0,0.9,20.0,622.0,961.84,704.72
2016,11,13,11,15,836.5,111.0,0.9,20.0,639.5,955.8,700.0
2016,11,13,11,30,843.0,112.0,0.9,20.0,657.0,946.08,693.22
2016,11,13,11,45,840.0,115.5,0.95,20.5,664.5,926.75,680.1
2016,11,13,12,0,837.0,119.0,1.0,21.0,672.0,904.11,665.02
2016,11,13,12,15,713.0,165.0,1.05,21.0,636.5,824.41,613.55
2016,11,13,12,30,589.0,211.0,1.1,21.0,601.0,733.49,551.58
2016,11,13,12,45,478.0,246.0,1.15,21.5,560.0,653.91,494.37
2016,11,13,13,0,367.0,281.0,1.2,22.0,519.0,566.88,430.85
2016,11,13,13,15,475.5,237.5,1.2,22.0,538.0,593.67,452.18
2016,11,13,13,30,584.0,194.0,1.2,22.0,557.0,598.04,456.05
2016,11,13,13,45,696.0,151.5,1.3,22.0,568.0,600.27,458.3
2016,11,13,14,0,808.0,109.0,1.4,22.0,579.0,583.1,445.57
2016,11,13,14,15,693.5,132.5,1.4,22.0,520.5,500.07,382.16
2016,11,13,14,30,579.0,156.0,1.4,22.0,462.0,420.97,321.26
2016,11,13,14,45,638.0,133.5,1.4,22.0,448.5,391.95,295.83
2016,11,13,15,0,697.0,111.0,1.4,22.0,435.0,350.92,259.17
2016,11,13,15,15,667.5,106.0,1.35,21.5,392.0,292.2,209.75
2016,11,13,15,30,638.0,101.0,1.3,21.0,349.0,236.41,162.51
2016,11,13,15,45,589.5,95.5,1.3,21.0,302.0,180.24,116.8
2016,11,13,16,0,541.0,90.0,1.3,21.0,255.0,129.95,79.63
2016,11,13,16,15,481.0,80.5,1.2,20.5,207.5,79.23,49.66
2016,11,13,16,30,421.0,71.0,1.1,20.0,160.0,53.69,41.12
2016,11,13,16,45,329.0,57.0,1.0,19.5,115.0,43.45,31.88
2016,11,13,17,0,237.0,43.0,0.9,19.0,70.0,33.05,22.06
2016,11,13,17,15,118.5,21.5,0.95,18.5,35.0,16.68,2.5
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,134.5,17.5,2.1,12.5,30.5,139.51,0.0
2016,11,14,7,30,269.0,35.0,2.4,13.0,61.0,288.7,224.29
2016,11,14,7,45,372.0,46.5,2.7,14.0,106.5,390.47,321.07
2016,11,14,8,0,475.0,58.0,3.0,15.0,152.0,502.28,414.59
2016,11,14,8,15,537.5,66.5,3.05,15.5,200.0,582.06,478.93
2016,11,14,8,30,600.0,75.0,3.1,16.0,248.0,663.51,541.5
2016,11,14,8,45,647.0,79.5,3.2,17.0,296.0,727.02,586.99
2016,11,14,9,0,694.0,84.0,3.3,18.0,344.0,790.04,630.36
2016,11,14,9,15,722.5,88.5,3.3,18.5,388.0,834.63,659.62
2016,11,14,9,30,751.0,93.0,3.3,19.0,432.0,877.19,686.8
2016,11,14,9,45,775.0,95.0,3.3,19.5,471.0,903.14,701.76
2016,11,14,10,0,799.0,97.0,3.3,20.0,510.0,933.24,719.58
2016,11,14,10,15,813.0,99.5,3.25,20.5,542.5,950.84,728.22
2016,11,14,10,30,827.0,102.0,3.2,21.0,575.0,964.91,734.56
2016,11,14,10,45,839.0,102.5,3.2,21.5,600.0,970.97,735.93
2016,11,14,11,0,851.0,103.0,3.2,22.0,625.0,973.28,735.0
2016,11,14,11,15,857.0,104.0,3.15,22.5,642.0,966.61,727.83
2016,11,14,11,30,863.0,105.0,3.1,23.0,659.0,956.22,718.44
2016,11,14,11,45,881.0,98.5,3.05,23.5,671.0,934.35,701.54
2016,11,14,12,0,899.0,92.0,3.0,24.0,683.0,919.18,689.47
2016,11,14,12,15,899.0,92.0,2.9,24.0,683.5,891.61,670.07
2016,11,14,12,30,899.0,92.0,2.8,24.0,684.0,860.81,648.65
2016,11,14,12,45,896.5,91.0,2.75,24.5,676.0,823.84,622.17
2016,11,14,13,0,894.0,90.0,2.7,25.0,668.0,784.13,593.86
2016,11,14,13,15,888.5,89.5,2.65,25.0,651.5,740.22,563.71
2016,11,14,13,30,883.0,89.0,2.6,25.0,635.0,694.17,530.19
2016,11,14,13,45,875.0,87.0,2.55,25.0,611.5,643.1,491.88
2016,11,14,14,0,867.0,85.0,2.5,25.0,588.0,590.61,451.57
2016,11,14,14,15,854.5,83.5,2.4,25.0,556.5,536.78,408.94
2016,11,14,14,30,842.0,82.0,2.3,25.0,525.0,479.92,362.89
2016,11,14,14,45,825.0,79.5,2.25,25.0,487.5,420.06,313.45
2016,11,14,15,0,808.0,77.0,2.2,25.0,450.0,360.82,263.16
2016,11,14,15,15,783.0,73.5,2.0,24.5,407.0,299.25,210.55
2016,11,14,15,30,758.0,70.0,1.8,24.0,364.0,239.84,159.48
2016,11,14,15,45,725.0,65.5,1.65,24.0,317.0,180.63,110.22
2016,11,14,16,0,692.0,61.0,1.5,24.0,270.0,125.15,68.67
2016,11,14,16,15,638.0,55.0,1.35,23.0,221.0,68.01,36.17
2016,11,14,16,30,584.0,49.0,1.2,22.0,172.0,39.4,28.48
2016,11,14,16,45,498.0,40.5,1.05,21.5,125.0,32.92,22.6
2016,11,14,17,0,412.0,32.0,0.9,21.0,78.0,26.4,16.28
2016,11,14,17,15,206.0,16.0,0.95,20.0,39.0,12.93,0.0
2016,11,14,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,224.5,12.5,2.5,12.5,33.5,191.43,0.0
2016,11,15,7,30,449.0,25.0,2.8,13.0,67.0,397.93,305.12
2016,11,15,7,45,546.5,32.0,3.15,14.0,115.5,499.75,406.9
2016,11,15,8,0,644.0,39.0,3.5,15.0,164.0,607.45,496.94
2016,11,15,8,15,700.0,44.0,3.3,15.5,214.5,682.25,555.97
2016,11,15,8,30,756.0,49.0,3.1,16.0,265.0,758.15,612.05
2016,11,15,8,45,791.5,52.0,2.95,17.0,313.5,813.1,648.6
2016,11,15,9,0,827.0,55.0,2.8,18.0,362.0,856.82,675.14
2016,11,15,9,15,851.0,57.5,2.6,19.0,407.0,896.94,697.45
2016,11,15,9,30,875.0,60.0,2.4,20.0,452.0,934.67,716.99
2016,11,15,9,45,892.0,61.5,2.25,21.0,491.5,961.41,728.72
2016,11,15,10,0,909.0,63.0,2.1,22.0,531.0,984.92,737.95
2016,11,15,10,15,920.5,64.5,2.0,22.5,563.5,999.53,743.1
2016,11,15,10,30,932.0,66.0,1.9,23.0,596.0,1010.42,745.9
2016,11,15,10,45,940.0,67.0,1.85,24.0,621.5,1013.35,742.88
2016,11,15,11,0,948.0,68.0,1.8,25.0,647.0,1012.34,737.59
2016,11,15,11,15,953.0,69.0,1.75,25.0,664.5,1004.46,731.03
2016,11,15,11,30,958.0,70.0,1.7,25.0,682.0,992.62,722.2
2016,11,15,11,45,957.0,72.0,1.65,25.5,691.0,972.54,706.93
2016,11,15,12,0,956.0,74.0,1.6,26.0,700.0,948.78,689.58
2016,11,15,12,15,956.0,74.0,1.55,26.0,700.5,920.0,670.52
2016,11,15,12,30,956.0,74.0,1.5,26.0,701.0,887.79,649.35
2016,11,15,12,45,953.5,74.0,1.5,26.5,692.5,850.31,624.11
2016,11,15,13,0,951.0,74.0,1.5,27.0,684.0,809.86,596.91
2016,11,15,13,15,946.0,73.0,1.45,27.0,668.0,763.76,566.44
2016,11,15,13,30,941.0,72.0,1.4,27.0,652.0,715.32,533.22
2016,11,15,13,45,932.5,71.5,1.35,27.0,627.5,663.11,495.32
2016,11,15,14,0,924.0,71.0,1.3,27.0,603.0,609.32,455.29
2016,11,15,14,15,912.5,69.5,1.25,27.0,571.0,551.64,411.32
2016,11,15,14,30,901.0,68.0,1.2,27.0,539.0,493.24,365.41
2016,11,15,14,45,884.0,66.0,1.15,27.0,500.5,431.66,315.73
2016,11,15,15,0,867.0,64.0,1.1,27.0,462.0,370.53,264.91
2016,11,15,15,15,843.5,61.5,1.0,26.5,418.0,307.78,212.19
2016,11,15,15,30,820.0,59.0,0.9,26.0,374.0,244.72,158.88
2016,11,15,15,45,786.0,55.5,0.85,26.0,326.0,182.66,107.95
2016,11,15,16,0,752.0,52.0,0.8,26.0,278.0,124.32,64.75
2016,11,15,16,15,699.5,47.5,0.75,25.5,227.5,68.32,34.25
2016,11,15,16,30,647.0,43.0,0.7,25.0,177.0,38.02,26.91
2016,11,15,16,45,557.5,36.0,0.65,24.5,128.5,32.07,21.56
2016,11,15,17,0,468.0,29.0,0.6,24.0,80.0,26.16,15.79
2016,11,15,17,15,234.0,14.5,0.7,23.5,40.0,12.75,0.0
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,209.0,13.0,2.05,13.0,32.0,154.7,0.0
2016,11,16,7,30,418.0,26.0,2.3,14.0,64.0,374.87,282.52
2016,11,16,7,45,517.5,34.0,2.55,15.0,111.5,478.75,387.21
2016,11,16,8,0,617.0,42.0,2.8,16.0,159.0,588.46,478.13
2016,11,16,8,15,675.0,47.5,2.75,16.5,209.5,665.04,538.56
2016,11,16,8,30,733.0,53.0,2.7,17.0,260.0,742.7,596.28
2016,11,16,8,45,769.0,57.0,2.7,18.0,308.5,799.02,634.55
2016,11,16,9,0,805.0,61.0,2.7,19.0,357.0,854.14,670.2
2016,11,16,9,15,830.0,63.5,2.55,20.0,402.0,895.11,693.29
2016,11,16,9,30,855.0,66.0,2.4,21.0,447.0,923.03,706.47
2016,11,16,9,45,872.0,68.5,2.25,22.0,486.0,950.75,719.06
2016,11,16,10,0,889.0,71.0,2.1,23.0,525.0,975.3,729.04
2016,11,16,10,15,901.5,73.0,2.5,23.5,558.0,991.32,740.68
2016,11,16,10,30,914.0,75.0,2.9,24.0,591.0,1003.67,749.63
2016,11,16,10,45,921.0,76.5,3.3,25.0,616.0,1006.19,750.34
2016,11,16,11,0,928.0,78.0,3.7,26.0,641.0,1004.85,748.36
2016,11,16,11,15,933.5,78.5,3.8,26.0,659.0,996.94,742.89
2016,11,16,11,30,939.0,79.0,3.9,26.0,677.0,985.16,735.03
2016,11,16,11,45,944.0,78.5,4.05,26.0,686.5,967.86,723.89
2016,11,16,12,0,949.0,78.0,4.2,26.0,696.0,946.78,710.27
2016,11,16,12,15,949.5,78.0,4.25,26.0,697.0,918.63,691.35
2016,11,16,12,30,950.0,78.0,4.3,26.0,698.0,887.07,670.12
2016,11,16,12,45,947.0,78.0,4.35,26.5,690.0,849.41,643.36
2016,11,16,13,0,944.0,78.0,4.4,27.0,682.0,808.86,614.57
2016,11,16,13,15,939.5,77.0,4.4,27.0,665.5,763.43,583.24
2016,11,16,13,30,935.0,76.0,4.4,27.0,649.0,715.64,548.86
2016,11,16,13,45,926.5,75.0,4.45,27.0,625.0,663.21,509.29
2016,11,16,14,0,918.0,74.0,4.5,27.0,601.0,609.24,467.58
2016,11,16,14,15,906.5,72.5,4.4,26.5,569.0,551.91,422.64
2016,11,16,14,30,895.0,71.0,4.3,26.0,537.0,493.87,375.74
2016,11,16,14,45,877.0,69.5,4.25,26.0,498.5,432.72,324.41
2016,11,16,15,0,859.0,68.0,4.2,26.0,460.0,372.12,272.19
2016,11,16,15,15,835.5,65.0,3.9,25.5,416.0,307.96,216.74
2016,11,16,15,30,812.0,62.0,3.6,25.0,372.0,246.44,163.2
2016,11,16,15,45,777.0,58.5,3.3,24.5,324.0,184.69,111.59
2016,11,16,16,0,742.0,55.0,3.0,24.0,276.0,126.79,67.96
2016,11,16,16,15,688.5,50.0,2.75,23.0,226.0,70.91,36.71
2016,11,16,16,30,635.0,45.0,2.5,22.0,176.0,39.74,28.74
2016,11,16,16,45,544.5,37.5,2.3,21.0,127.0,33.42,23.01
2016,11,16,17,0,454.0,30.0,2.1,20.0,78.0,27.11,16.8
2016,11,16,17,15,227.0,15.0,2.1,19.5,39.0,12.15,0.0
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,186.0,14.0,2.45,13.5,30.0,139.54,0.0
2016,11,17,7,30,372.0,28.0,2.8,14.0,60.0,354.51,263.76
2016,11,17,7,45,479.0,36.5,3.2,15.0,107.0,460.66,373.88
2016,11,17,8,0,586.0,45.0,3.6,16.0,154.0,574.51,469.39
2016,11,17,8,15,647.0,51.0,3.95,16.5,204.0,644.84,527.31
2016,11,17,8,30,708.0,57.0,4.3,17.0,254.0,725.1,590.05
2016,11,17,8,45,748.0,60.5,4.65,18.0,303.0,783.91,633.5
2016,11,17,9,0,788.0,64.0,5.0,19.0,352.0,841.6,674.65
2016,11,17,9,15,814.0,67.0,5.15,19.5,396.5,883.93,703.54
2016,11,17,9,30,840.0,70.0,5.3,20.0,441.0,923.83,730.16
2016,11,17,9,45,860.0,71.5,5.5,20.5,480.5,942.31,741.31
2016,11,17,10,0,880.0,73.0,5.7,21.0,520.0,968.3,757.93
2016,11,17,10,15,892.0,75.0,5.75,21.5,552.5,983.77,766.02
2016,11,17,10,30,904.0,77.0,5.8,22.0,585.0,995.63,771.68
2016,11,17,10,45,913.0,77.5,5.9,22.5,610.0,998.88,771.75
2016,11,17,11,0,922.0,78.0,6.0,23.0,635.0,998.33,769.36
2016,11,17,11,15,926.5,79.0,6.05,23.0,652.0,990.22,763.06
2016,11,17,11,30,931.0,80.0,6.1,23.0,669.0,978.28,754.29
2016,11,17,11,45,929.0,81.5,6.15,23.5,676.5,957.17,737.71
2016,11,17,12,0,927.0,83.0,6.2,24.0,684.0,932.57,718.87
2016,11,17,12,15,926.0,83.0,6.15,24.0,683.5,903.74,698.07
2016,11,17,12,30,925.0,83.0,6.1,24.0,683.0,871.67,675.03
2016,11,17,12,45,921.5,82.5,6.1,24.5,674.5,833.95,646.88
2016,11,17,13,0,918.0,82.0,6.1,25.0,666.0,793.46,616.79
2016,11,17,13,15,911.0,81.0,6.0,25.0,649.0,747.36,583.39
2016,11,17,13,30,904.0,80.0,5.9,25.0,632.0,699.2,546.99
2016,11,17,13,45,893.5,79.0,5.85,25.0,607.0,647.02,506.15
2016,11,17,14,0,883.0,78.0,5.8,25.0,582.0,593.58,463.46
2016,11,17,14,15,869.5,76.5,5.65,25.0,550.0,537.06,417.19
2016,11,17,14,30,856.0,75.0,5.5,25.0,518.0,480.12,369.47
2016,11,17,14,45,832.5,74.0,5.4,25.0,479.0,419.48,317.89
2016,11,17,15,0,809.0,73.0,5.3,25.0,440.0,359.3,265.62
2016,11,17,15,15,782.5,70.0,5.05,24.5,397.0,297.96,212.15
2016,11,17,15,30,756.0,67.0,4.8,24.0,354.0,238.92,160.5
2016,11,17,15,45,711.0,64.0,4.6,24.0,306.0,179.33,110.6
2016,11,17,16,0,666.0,61.0,4.4,24.0,258.0,121.85,67.06
2016,11,17,16,15,607.5,55.0,4.05,23.5,209.5,69.23,36.83
2016,11,17,16,30,549.0,49.0,3.7,23.0,161.0,39.31,28.22
2016,11,17,16,45,442.0,41.0,3.4,22.5,115.0,33.21,22.64
2016,11,17,17,0,335.0,33.0,3.1,22.0,69.0,27.17,16.61
2016,11,17,17,15,167.5,16.5,3.2,21.5,34.5,13.37,0.0
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,7,15,49.5,17.0,2.2,18.0,21.5,48.41,0.0
2016,11,18,7,30,99.0,34.0,2.5,18.0,43.0,148.74,104.67
2016,11,18,7,45,214.5,50.0,2.9,18.5,84.5,274.03,220.4
2016,11,18,8,0,330.0,66.0,3.3,19.0,126.0,392.54,321.33
2016,11,18,8,15,399.5,77.0,3.7,19.0,172.0,473.03,389.14
2016,11,18,8,30,469.0,88.0,4.1,19.0,218.0,557.18,457.07
2016,11,18,8,45,534.5,92.0,4.55,19.0,265.5,637.61,520.53
2016,11,18,9,0,600.0,96.0,5.0,19.0,313.0,715.17,580.58
2016,11,18,9,15,371.5,144.0,5.25,19.0,284.0,562.22,459.85
2016,11,18,9,30,143.0,192.0,5.5,19.0,255.0,367.38,299.57
2016,11,18,9,45,125.0,209.0,5.75,19.0,267.5,367.87,299.08
2016,11,18,10,0,107.0,226.0,6.0,19.0,280.0,346.87,281.21
2016,11,18,10,15,53.5,160.5,6.0,19.0,187.5,210.12,169.31
2016,11,18,10,30,0.0,95.0,6.0,19.0,95.0,79.36,60.08
2016,11,18,10,45,8.0,156.5,6.0,19.0,161.5,144.73,113.86
2016,11,18,11,0,16.0,218.0,6.0,19.0,228.0,213.03,169.09
2016,11,18,11,15,8.5,192.5,5.95,19.0,197.5,178.48,140.7
2016,11,18,11,30,1.0,167.0,5.9,19.0,167.0,145.85,113.9
2016,11,18,11,45,13.5,210.0,5.85,19.0,218.5,197.84,156.26
2016,11,18,12,0,26.0,253.0,5.8,19.0,270.0,249.83,198.04
2016,11,18,12,15,173.5,272.0,5.85,19.0,384.0,428.2,343.0
2016,11,18,12,30,321.0,291.0,5.9,19.0,498.0,577.93,460.85
2016,11,18,12,45,287.5,293.5,5.95,19.5,477.5,537.29,427.43
2016,11,18,13,0,254.0,296.0,6.0,20.0,457.0,484.27,385.24
2016,11,18,13,15,193.0,291.5,6.05,19.5,412.0,421.28,335.82
2016,11,18,13,30,132.0,287.0,6.1,19.0,367.0,363.11,289.67
2016,11,18,13,45,220.0,267.0,6.2,19.0,395.0,388.4,311.05
2016,11,18,14,0,308.0,247.0,6.3,19.0,423.0,414.1,331.57
2016,11,18,14,15,247.5,240.0,6.3,19.0,376.5,355.15,283.66
2016,11,18,14,30,187.0,233.0,6.3,19.0,330.0,295.8,235.54
2016,11,18,14,45,147.0,215.5,6.35,19.0,288.0,249.78,198.11
2016,11,18,15,0,107.0,198.0,6.4,19.0,246.0,204.72,161.54
2016,11,18,15,15,102.0,180.0,6.3,18.5,222.5,179.31,140.6
2016,11,18,15,30,97.0,162.0,6.2,18.0,199.0,154.71,120.18
2016,11,18,15,45,391.5,113.0,6.15,17.5,232.0,161.44,112.86
2016,11,18,16,0,686.0,64.0,6.1,17.0,265.0,127.45,72.84
2016,11,18,16,15,628.5,57.5,5.85,16.5,216.0,73.14,40.36
2016,11,18,16,30,571.0,51.0,5.6,16.0,167.0,41.12,30.68
2016,11,18,16,45,488.0,41.5,5.45,15.5,120.5,33.88,23.93
2016,11,18,17,0,405.0,32.0,5.3,15.0,74.0,26.54,16.58
2016,11,18,17,15,202.5,16.0,5.2,14.5,37.0,13.02,0.0
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
